Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,31.4
310224,British Home Stores,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
310224,British Home Stores,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
310224,British Home Stores,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310224,British Home Stores,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
310224,British Home Stores,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310224,British Home Stores,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
310224,British Home Stores,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
310224,British Home Stores,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
310224,British Home Stores,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
310224,British Home Stores,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
310224,British Home Stores,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,42.76
310224,British Home Stores,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,46.1
310224,British Home Stores,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
310224,British Home Stores,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
310224,British Home Stores,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
310224,British Home Stores,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
310224,British Home Stores,2024-01-15T23:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.95
310224,British Home Stores,2024-01-15T23:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-15T23:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-15T23:30:00.000+00:00,feeder,0060,L3 Active Power,kW,4.88
310224,British Home Stores,2024-01-15T23:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.24
310224,British Home Stores,2024-01-15T23:30:00.000+00:00,feeder,0060,L1 Active Power,kW,2.81
310224,British Home Stores,2024-01-15T23:30:00.000+00:00,feeder,0060,N Current (RMS),A,12.3
310224,British Home Stores,2024-01-15T23:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,22.2
310224,British Home Stores,2024-01-15T23:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.1
310224,British Home Stores,2024-01-15T23:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.1
310224,British Home Stores,2024-01-15T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-15T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-15T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-15T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.3
310224,British Home Stores,2024-01-15T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.62
310224,British Home Stores,2024-01-15T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.7
310224,British Home Stores,2024-01-15T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
310224,British Home Stores,2024-01-15T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.7
310224,British Home Stores,2024-01-15T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.2
310224,British Home Stores,2024-01-15T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.1
310224,British Home Stores,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
310224,British Home Stores,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
310224,British Home Stores,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-15T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
310224,British Home Stores,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
310224,British Home Stores,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.58
310224,British Home Stores,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.54
310224,British Home Stores,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.14
310224,British Home Stores,2024-01-15T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
310224,British Home Stores,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
310224,British Home Stores,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
310224,British Home Stores,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
310224,British Home Stores,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
310224,British Home Stores,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,29.3
310224,British Home Stores,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.19
310224,British Home Stores,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.45
310224,British Home Stores,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
310224,British Home Stores,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.1
310224,British Home Stores,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.6
310224,British Home Stores,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.8
310224,British Home Stores,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
310224,British Home Stores,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.27
310224,British Home Stores,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.72
310224,British Home Stores,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.69
310224,British Home Stores,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
310224,British Home Stores,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
310224,British Home Stores,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
310224,British Home Stores,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
310224,British Home Stores,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,31.4
310224,British Home Stores,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
310224,British Home Stores,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
310224,British Home Stores,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310224,British Home Stores,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
310224,British Home Stores,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310224,British Home Stores,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
310224,British Home Stores,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
310224,British Home Stores,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
310224,British Home Stores,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,54.8
310224,British Home Stores,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,44.45
310224,British Home Stores,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,46.92
310224,British Home Stores,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
310224,British Home Stores,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
310224,British Home Stores,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
310224,British Home Stores,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
310224,British Home Stores,2024-01-15T23:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.78
310224,British Home Stores,2024-01-15T23:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-15T23:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-15T23:20:00.000+00:00,feeder,0060,L3 Active Power,kW,5.58
310224,British Home Stores,2024-01-15T23:20:00.000+00:00,feeder,0060,L2 Active Power,kW,4.25
310224,British Home Stores,2024-01-15T23:20:00.000+00:00,feeder,0060,L1 Active Power,kW,2.88
310224,British Home Stores,2024-01-15T23:20:00.000+00:00,feeder,0060,N Current (RMS),A,14.9
310224,British Home Stores,2024-01-15T23:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.4
310224,British Home Stores,2024-01-15T23:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.2
310224,British Home Stores,2024-01-15T23:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.5
310224,British Home Stores,2024-01-15T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-15T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-15T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-15T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.36
310224,British Home Stores,2024-01-15T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.07
310224,British Home Stores,2024-01-15T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.7
310224,British Home Stores,2024-01-15T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
310224,British Home Stores,2024-01-15T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.9
310224,British Home Stores,2024-01-15T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.8
310224,British Home Stores,2024-01-15T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.4
310224,British Home Stores,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.96
310224,British Home Stores,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
310224,British Home Stores,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
310224,British Home Stores,2024-01-15T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
310224,British Home Stores,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
310224,British Home Stores,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
310224,British Home Stores,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
310224,British Home Stores,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
310224,British Home Stores,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
310224,British Home Stores,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
310224,British Home Stores,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
310224,British Home Stores,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.51
310224,British Home Stores,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.1
310224,British Home Stores,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.03
310224,British Home Stores,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
310224,British Home Stores,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.3
310224,British Home Stores,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.6
310224,British Home Stores,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.3
310224,British Home Stores,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
310224,British Home Stores,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.93
310224,British Home Stores,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.67
310224,British Home Stores,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.97
310224,British Home Stores,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
310224,British Home Stores,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
310224,British Home Stores,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
310224,British Home Stores,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
310224,British Home Stores,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
310224,British Home Stores,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
310224,British Home Stores,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310224,British Home Stores,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
310224,British Home Stores,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310224,British Home Stores,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
310224,British Home Stores,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
310224,British Home Stores,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
310224,British Home Stores,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
310224,British Home Stores,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,50.05
310224,British Home Stores,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,43.93
310224,British Home Stores,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,46.02
310224,British Home Stores,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
310224,British Home Stores,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
310224,British Home Stores,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
310224,British Home Stores,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
310224,British Home Stores,2024-01-15T23:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.18
310224,British Home Stores,2024-01-15T23:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-15T23:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-15T23:10:00.000+00:00,feeder,0060,L3 Active Power,kW,5.88
310224,British Home Stores,2024-01-15T23:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.58
310224,British Home Stores,2024-01-15T23:10:00.000+00:00,feeder,0060,L1 Active Power,kW,2.68
310224,British Home Stores,2024-01-15T23:10:00.000+00:00,feeder,0060,N Current (RMS),A,14.5
310224,British Home Stores,2024-01-15T23:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.9
310224,British Home Stores,2024-01-15T23:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.4
310224,British Home Stores,2024-01-15T23:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.4
310224,British Home Stores,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.5
310224,British Home Stores,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.54
310224,British Home Stores,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.8
310224,British Home Stores,2024-01-15T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.9
310224,British Home Stores,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.4
310224,British Home Stores,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.8
310224,British Home Stores,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.2
310224,British Home Stores,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.85
310224,British Home Stores,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
310224,British Home Stores,2024-01-15T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
310224,British Home Stores,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
310224,British Home Stores,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
310224,British Home Stores,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
310224,British Home Stores,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
310224,British Home Stores,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
310224,British Home Stores,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
310224,British Home Stores,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
310224,British Home Stores,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
310224,British Home Stores,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
310224,British Home Stores,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.69
310224,British Home Stores,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.82
310224,British Home Stores,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.5
310224,British Home Stores,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
310224,British Home Stores,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.7
310224,British Home Stores,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.1
310224,British Home Stores,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.8
310224,British Home Stores,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
310224,British Home Stores,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.47
310224,British Home Stores,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.22
310224,British Home Stores,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.64
310224,British Home Stores,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
310224,British Home Stores,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
310224,British Home Stores,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
310224,British Home Stores,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
310224,British Home Stores,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
310224,British Home Stores,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
310224,British Home Stores,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310224,British Home Stores,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
310224,British Home Stores,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
310224,British Home Stores,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
310224,British Home Stores,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
310224,British Home Stores,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
310224,British Home Stores,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
310224,British Home Stores,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,50.71
310224,British Home Stores,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,42.45
310224,British Home Stores,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,49.88
310224,British Home Stores,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
310224,British Home Stores,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
310224,British Home Stores,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
310224,British Home Stores,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
310224,British Home Stores,2024-01-15T23:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.19
310224,British Home Stores,2024-01-15T23:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-15T23:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-15T23:00:00.000+00:00,feeder,0060,L3 Active Power,kW,4.91
310224,British Home Stores,2024-01-15T23:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.6
310224,British Home Stores,2024-01-15T23:00:00.000+00:00,feeder,0060,L1 Active Power,kW,2.44
310224,British Home Stores,2024-01-15T23:00:00.000+00:00,feeder,0060,N Current (RMS),A,10.3
310224,British Home Stores,2024-01-15T23:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,22.7
310224,British Home Stores,2024-01-15T23:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.6
310224,British Home Stores,2024-01-15T23:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.7
310224,British Home Stores,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.63
310224,British Home Stores,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.48
310224,British Home Stores,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.52
310224,British Home Stores,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.25
310224,British Home Stores,2024-01-15T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
310224,British Home Stores,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.8
310224,British Home Stores,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.8
310224,British Home Stores,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.2
310224,British Home Stores,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.87
310224,British Home Stores,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
310224,British Home Stores,2024-01-15T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
310224,British Home Stores,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
310224,British Home Stores,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.32
310224,British Home Stores,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.18
310224,British Home Stores,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.96
310224,British Home Stores,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
310224,British Home Stores,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
310224,British Home Stores,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
310224,British Home Stores,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
310224,British Home Stores,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
310224,British Home Stores,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.72
310224,British Home Stores,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.56
310224,British Home Stores,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.23
310224,British Home Stores,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.5
310224,British Home Stores,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.1
310224,British Home Stores,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.7
310224,British Home Stores,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.3
310224,British Home Stores,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
310224,British Home Stores,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
310224,British Home Stores,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.06
310224,British Home Stores,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.44
310224,British Home Stores,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.36
310224,British Home Stores,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
310224,British Home Stores,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
310224,British Home Stores,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
310224,British Home Stores,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
310224,British Home Stores,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
310224,British Home Stores,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
310224,British Home Stores,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310224,British Home Stores,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
310224,British Home Stores,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
310224,British Home Stores,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
310224,British Home Stores,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
310224,British Home Stores,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
310224,British Home Stores,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,54.36
310224,British Home Stores,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,43.48
310224,British Home Stores,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,44.38
310224,British Home Stores,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
310224,British Home Stores,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
310224,British Home Stores,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
310224,British Home Stores,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
310224,British Home Stores,2024-01-15T22:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.58
310224,British Home Stores,2024-01-15T22:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-15T22:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-15T22:50:00.000+00:00,feeder,0060,L3 Active Power,kW,4.64
310224,British Home Stores,2024-01-15T22:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.73
310224,British Home Stores,2024-01-15T22:50:00.000+00:00,feeder,0060,L1 Active Power,kW,3.75
310224,British Home Stores,2024-01-15T22:50:00.000+00:00,feeder,0060,N Current (RMS),A,11.1
310224,British Home Stores,2024-01-15T22:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,20.9
310224,British Home Stores,2024-01-15T22:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.1
310224,British Home Stores,2024-01-15T22:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.4
310224,British Home Stores,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.72
310224,British Home Stores,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.86
310224,British Home Stores,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.75
310224,British Home Stores,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.16
310224,British Home Stores,2024-01-15T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
310224,British Home Stores,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.3
310224,British Home Stores,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.5
310224,British Home Stores,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.3
310224,British Home Stores,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.76
310224,British Home Stores,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-15T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
310224,British Home Stores,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.85
310224,British Home Stores,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.22
310224,British Home Stores,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.78
310224,British Home Stores,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
310224,British Home Stores,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
310224,British Home Stores,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
310224,British Home Stores,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.9
310224,British Home Stores,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
310224,British Home Stores,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,28.04
310224,British Home Stores,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.99
310224,British Home Stores,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.56
310224,British Home Stores,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.1
310224,British Home Stores,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.0
310224,British Home Stores,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.0
310224,British Home Stores,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.0
310224,British Home Stores,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
310224,British Home Stores,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
310224,British Home Stores,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.31
310224,British Home Stores,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.37
310224,British Home Stores,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.03
310224,British Home Stores,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
310224,British Home Stores,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.8
310224,British Home Stores,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
310224,British Home Stores,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
310224,British Home Stores,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
310224,British Home Stores,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
310224,British Home Stores,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310224,British Home Stores,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
310224,British Home Stores,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310224,British Home Stores,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
310224,British Home Stores,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
310224,British Home Stores,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
310224,British Home Stores,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,66.46
310224,British Home Stores,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,53.23
310224,British Home Stores,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,52.38
310224,British Home Stores,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
310224,British Home Stores,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.7
310224,British Home Stores,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
310224,British Home Stores,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
310224,British Home Stores,2024-01-15T22:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.59
310224,British Home Stores,2024-01-15T22:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-15T22:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-15T22:40:00.000+00:00,feeder,0060,L3 Active Power,kW,6.0
310224,British Home Stores,2024-01-15T22:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.35
310224,British Home Stores,2024-01-15T22:40:00.000+00:00,feeder,0060,L1 Active Power,kW,3.69
310224,British Home Stores,2024-01-15T22:40:00.000+00:00,feeder,0060,N Current (RMS),A,15.7
310224,British Home Stores,2024-01-15T22:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.4
310224,British Home Stores,2024-01-15T22:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.6
310224,British Home Stores,2024-01-15T22:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.2
310224,British Home Stores,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.45
310224,British Home Stores,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.31
310224,British Home Stores,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.14
310224,British Home Stores,2024-01-15T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
310224,British Home Stores,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.0
310224,British Home Stores,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.0
310224,British Home Stores,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.6
310224,British Home Stores,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.05
310224,British Home Stores,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
310224,British Home Stores,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-15T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
310224,British Home Stores,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
310224,British Home Stores,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.67
310224,British Home Stores,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.7
310224,British Home Stores,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.24
310224,British Home Stores,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.17
310224,British Home Stores,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
310224,British Home Stores,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
310224,British Home Stores,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.9
310224,British Home Stores,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.4
310224,British Home Stores,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
310224,British Home Stores,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.12
310224,British Home Stores,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.47
310224,British Home Stores,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.72
310224,British Home Stores,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
310224,British Home Stores,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.0
310224,British Home Stores,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.6
310224,British Home Stores,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.9
310224,British Home Stores,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
310224,British Home Stores,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.97
310224,British Home Stores,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.81
310224,British Home Stores,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.96
310224,British Home Stores,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
310224,British Home Stores,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.7
310224,British Home Stores,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
310224,British Home Stores,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
310224,British Home Stores,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
310224,British Home Stores,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
310224,British Home Stores,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310224,British Home Stores,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
310224,British Home Stores,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310224,British Home Stores,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
310224,British Home Stores,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
310224,British Home Stores,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
310224,British Home Stores,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
310224,British Home Stores,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,61.29
310224,British Home Stores,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,53.32
310224,British Home Stores,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,55.78
310224,British Home Stores,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
310224,British Home Stores,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
310224,British Home Stores,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
310224,British Home Stores,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
310224,British Home Stores,2024-01-15T22:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.19
310224,British Home Stores,2024-01-15T22:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-15T22:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-15T22:30:00.000+00:00,feeder,0060,L3 Active Power,kW,6.74
310224,British Home Stores,2024-01-15T22:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.55
310224,British Home Stores,2024-01-15T22:30:00.000+00:00,feeder,0060,L1 Active Power,kW,3.11
310224,British Home Stores,2024-01-15T22:30:00.000+00:00,feeder,0060,N Current (RMS),A,16.0
310224,British Home Stores,2024-01-15T22:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,31.2
310224,British Home Stores,2024-01-15T22:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.5
310224,British Home Stores,2024-01-15T22:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.2
310224,British Home Stores,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.33
310224,British Home Stores,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.41
310224,British Home Stores,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.43
310224,British Home Stores,2024-01-15T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
310224,British Home Stores,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.1
310224,British Home Stores,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.4
310224,British Home Stores,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.0
310224,British Home Stores,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.09
310224,British Home Stores,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
310224,British Home Stores,2024-01-15T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
310224,British Home Stores,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
310224,British Home Stores,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
310224,British Home Stores,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.8
310224,British Home Stores,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.98
