Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.34
310224,British Home Stores,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
310224,British Home Stores,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
310224,British Home Stores,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.8
310224,British Home Stores,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
310224,British Home Stores,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
310224,British Home Stores,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,27.61
310224,British Home Stores,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.05
310224,British Home Stores,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.04
310224,British Home Stores,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.3
310224,British Home Stores,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.4
310224,British Home Stores,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.8
310224,British Home Stores,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.1
310224,British Home Stores,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
310224,British Home Stores,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.88
310224,British Home Stores,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.11
310224,British Home Stores,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.28
310224,British Home Stores,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
310224,British Home Stores,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
310224,British Home Stores,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
310224,British Home Stores,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
310224,British Home Stores,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,31.6
310224,British Home Stores,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
310224,British Home Stores,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
310224,British Home Stores,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310224,British Home Stores,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
310224,British Home Stores,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
310224,British Home Stores,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
310224,British Home Stores,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
310224,British Home Stores,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
310224,British Home Stores,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,59.46
310224,British Home Stores,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,60.26
310224,British Home Stores,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,52.35
310224,British Home Stores,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
310224,British Home Stores,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
310224,British Home Stores,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
310224,British Home Stores,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
310224,British Home Stores,2024-01-15T22:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.29
310224,British Home Stores,2024-01-15T22:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-15T22:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-15T22:20:00.000+00:00,feeder,0060,L3 Active Power,kW,5.25
310224,British Home Stores,2024-01-15T22:20:00.000+00:00,feeder,0060,L2 Active Power,kW,5.5
310224,British Home Stores,2024-01-15T22:20:00.000+00:00,feeder,0060,L1 Active Power,kW,6.33
310224,British Home Stores,2024-01-15T22:20:00.000+00:00,feeder,0060,N Current (RMS),A,18.9
310224,British Home Stores,2024-01-15T22:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.2
310224,British Home Stores,2024-01-15T22:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,23.4
310224,British Home Stores,2024-01-15T22:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,26.9
310224,British Home Stores,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.15
310224,British Home Stores,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.07
310224,British Home Stores,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.32
310224,British Home Stores,2024-01-15T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
310224,British Home Stores,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.3
310224,British Home Stores,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.0
310224,British Home Stores,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.3
310224,British Home Stores,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
310224,British Home Stores,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-15T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
310224,British Home Stores,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.94
310224,British Home Stores,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.99
310224,British Home Stores,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.42
310224,British Home Stores,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
310224,British Home Stores,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
310224,British Home Stores,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
310224,British Home Stores,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.1
310224,British Home Stores,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
310224,British Home Stores,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,32.77
310224,British Home Stores,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.04
310224,British Home Stores,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.36
310224,British Home Stores,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,73.3
310224,British Home Stores,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,138.7
310224,British Home Stores,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.0
310224,British Home Stores,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.4
310224,British Home Stores,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
310224,British Home Stores,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
310224,British Home Stores,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.61
310224,British Home Stores,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.86
310224,British Home Stores,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
310224,British Home Stores,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
310224,British Home Stores,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.3
310224,British Home Stores,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.9
310224,British Home Stores,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,31.6
310224,British Home Stores,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
310224,British Home Stores,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
310224,British Home Stores,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310224,British Home Stores,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
310224,British Home Stores,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310224,British Home Stores,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
310224,British Home Stores,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
310224,British Home Stores,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
310224,British Home Stores,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,59.35
310224,British Home Stores,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,58.41
310224,British Home Stores,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,55.41
310224,British Home Stores,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
310224,British Home Stores,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
310224,British Home Stores,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
310224,British Home Stores,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
310224,British Home Stores,2024-01-15T22:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.6
310224,British Home Stores,2024-01-15T22:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-15T22:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-15T22:10:00.000+00:00,feeder,0060,L3 Active Power,kW,4.59
310224,British Home Stores,2024-01-15T22:10:00.000+00:00,feeder,0060,L2 Active Power,kW,5.67
310224,British Home Stores,2024-01-15T22:10:00.000+00:00,feeder,0060,L1 Active Power,kW,3.98
310224,British Home Stores,2024-01-15T22:10:00.000+00:00,feeder,0060,N Current (RMS),A,12.0
310224,British Home Stores,2024-01-15T22:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,20.8
310224,British Home Stores,2024-01-15T22:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,24.1
310224,British Home Stores,2024-01-15T22:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,17.5
310224,British Home Stores,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.72
310224,British Home Stores,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.06
310224,British Home Stores,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.6
310224,British Home Stores,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.51
310224,British Home Stores,2024-01-15T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
310224,British Home Stores,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.0
310224,British Home Stores,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.1
310224,British Home Stores,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.0
310224,British Home Stores,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.23
310224,British Home Stores,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-15T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
310224,British Home Stores,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
310224,British Home Stores,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.35
310224,British Home Stores,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.88
310224,British Home Stores,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.4
310224,British Home Stores,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
310224,British Home Stores,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
310224,British Home Stores,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
310224,British Home Stores,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.1
310224,British Home Stores,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
310224,British Home Stores,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
310224,British Home Stores,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,30.75
310224,British Home Stores,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.44
310224,British Home Stores,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.32
310224,British Home Stores,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,71.7
310224,British Home Stores,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,130.6
310224,British Home Stores,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.4
310224,British Home Stores,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.1
310224,British Home Stores,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
310224,British Home Stores,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
310224,British Home Stores,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
310224,British Home Stores,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.84
310224,British Home Stores,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.02
310224,British Home Stores,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
310224,British Home Stores,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
310224,British Home Stores,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.0
310224,British Home Stores,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
310224,British Home Stores,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,31.6
310224,British Home Stores,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
310224,British Home Stores,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
310224,British Home Stores,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310224,British Home Stores,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
310224,British Home Stores,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310224,British Home Stores,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
310224,British Home Stores,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
310224,British Home Stores,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
310224,British Home Stores,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
310224,British Home Stores,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,57.01
310224,British Home Stores,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,58.61
310224,British Home Stores,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,49.35
310224,British Home Stores,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
310224,British Home Stores,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
310224,British Home Stores,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
310224,British Home Stores,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
310224,British Home Stores,2024-01-15T22:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.55
310224,British Home Stores,2024-01-15T22:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.52
310224,British Home Stores,2024-01-15T22:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.82
310224,British Home Stores,2024-01-15T22:00:00.000+00:00,feeder,0060,L3 Active Power,kW,11.62
310224,British Home Stores,2024-01-15T22:00:00.000+00:00,feeder,0060,L2 Active Power,kW,6.52
310224,British Home Stores,2024-01-15T22:00:00.000+00:00,feeder,0060,L1 Active Power,kW,10.18
310224,British Home Stores,2024-01-15T22:00:00.000+00:00,feeder,0060,N Current (RMS),A,29.9
310224,British Home Stores,2024-01-15T22:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.5
310224,British Home Stores,2024-01-15T22:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,27.4
310224,British Home Stores,2024-01-15T22:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,43.1
310224,British Home Stores,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.84
310224,British Home Stores,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.76
310224,British Home Stores,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.7
310224,British Home Stores,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.11
310224,British Home Stores,2024-01-15T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
310224,British Home Stores,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.6
310224,British Home Stores,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.7
310224,British Home Stores,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.5
310224,British Home Stores,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
310224,British Home Stores,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
310224,British Home Stores,2024-01-15T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
310224,British Home Stores,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
310224,British Home Stores,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.19
310224,British Home Stores,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.56
310224,British Home Stores,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.86
310224,British Home Stores,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
310224,British Home Stores,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
310224,British Home Stores,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
310224,British Home Stores,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
310224,British Home Stores,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
310224,British Home Stores,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
310224,British Home Stores,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.46
310224,British Home Stores,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.58
310224,British Home Stores,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.35
310224,British Home Stores,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.1
310224,British Home Stores,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.7
310224,British Home Stores,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.0
310224,British Home Stores,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.9
310224,British Home Stores,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
310224,British Home Stores,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
310224,British Home Stores,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
310224,British Home Stores,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.7
310224,British Home Stores,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.09
310224,British Home Stores,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
310224,British Home Stores,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
310224,British Home Stores,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.3
310224,British Home Stores,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
310224,British Home Stores,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,31.6
310224,British Home Stores,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
310224,British Home Stores,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
310224,British Home Stores,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310224,British Home Stores,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
310224,British Home Stores,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
310224,British Home Stores,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
310224,British Home Stores,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
310224,British Home Stores,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
310224,British Home Stores,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,59.6
310224,British Home Stores,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,56.22
310224,British Home Stores,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,56.73
310224,British Home Stores,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
310224,British Home Stores,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
310224,British Home Stores,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
310224,British Home Stores,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
310224,British Home Stores,2024-01-15T21:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.54
310224,British Home Stores,2024-01-15T21:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.2
310224,British Home Stores,2024-01-15T21:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-15T21:50:00.000+00:00,feeder,0060,L3 Active Power,kW,13.05
310224,British Home Stores,2024-01-15T21:50:00.000+00:00,feeder,0060,L2 Active Power,kW,6.94
310224,British Home Stores,2024-01-15T21:50:00.000+00:00,feeder,0060,L1 Active Power,kW,13.33
310224,British Home Stores,2024-01-15T21:50:00.000+00:00,feeder,0060,N Current (RMS),A,35.6
310224,British Home Stores,2024-01-15T21:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.0
310224,British Home Stores,2024-01-15T21:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,29.3
310224,British Home Stores,2024-01-15T21:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,55.4
310224,British Home Stores,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.83
310224,British Home Stores,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.69
310224,British Home Stores,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.03
310224,British Home Stores,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.38
310224,British Home Stores,2024-01-15T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
310224,British Home Stores,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.3
310224,British Home Stores,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.8
310224,British Home Stores,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.0
310224,British Home Stores,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
310224,British Home Stores,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
310224,British Home Stores,2024-01-15T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
310224,British Home Stores,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
310224,British Home Stores,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.28
310224,British Home Stores,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.73
310224,British Home Stores,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.81
310224,British Home Stores,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
310224,British Home Stores,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
310224,British Home Stores,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
310224,British Home Stores,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.7
310224,British Home Stores,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.42
310224,British Home Stores,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.03
310224,British Home Stores,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.12
310224,British Home Stores,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
310224,British Home Stores,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.0
310224,British Home Stores,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.5
310224,British Home Stores,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.3
310224,British Home Stores,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
310224,British Home Stores,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.74
310224,British Home Stores,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.5
310224,British Home Stores,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.55
310224,British Home Stores,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
310224,British Home Stores,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
310224,British Home Stores,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.1
310224,British Home Stores,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
310224,British Home Stores,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,31.6
310224,British Home Stores,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310224,British Home Stores,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
310224,British Home Stores,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310224,British Home Stores,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
310224,British Home Stores,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310224,British Home Stores,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
310224,British Home Stores,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
310224,British Home Stores,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
310224,British Home Stores,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
310224,British Home Stores,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,53.58
310224,British Home Stores,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,59.4
310224,British Home Stores,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,59.36
310224,British Home Stores,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
310224,British Home Stores,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
310224,British Home Stores,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
310224,British Home Stores,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
310224,British Home Stores,2024-01-15T21:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.8
310224,British Home Stores,2024-01-15T21:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.8
310224,British Home Stores,2024-01-15T21:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-15T21:40:00.000+00:00,feeder,0060,L3 Active Power,kW,12.22
310224,British Home Stores,2024-01-15T21:40:00.000+00:00,feeder,0060,L2 Active Power,kW,7.25
310224,British Home Stores,2024-01-15T21:40:00.000+00:00,feeder,0060,L1 Active Power,kW,13.58
310224,British Home Stores,2024-01-15T21:40:00.000+00:00,feeder,0060,N Current (RMS),A,32.6
310224,British Home Stores,2024-01-15T21:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.6
310224,British Home Stores,2024-01-15T21:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,31.0
310224,British Home Stores,2024-01-15T21:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,56.6
310224,British Home Stores,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.92
310224,British Home Stores,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.98
310224,British Home Stores,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.82
310224,British Home Stores,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.0
310224,British Home Stores,2024-01-15T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
310224,British Home Stores,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.6
310224,British Home Stores,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.2
310224,British Home Stores,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.0
310224,British Home Stores,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.11
310224,British Home Stores,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
310224,British Home Stores,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.18
310224,British Home Stores,2024-01-15T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
310224,British Home Stores,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
310224,British Home Stores,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.85
310224,British Home Stores,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.5
310224,British Home Stores,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.05
310224,British Home Stores,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
310224,British Home Stores,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
310224,British Home Stores,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
310224,British Home Stores,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.9
310224,British Home Stores,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.55
310224,British Home Stores,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.25
310224,British Home Stores,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.99
310224,British Home Stores,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
310224,British Home Stores,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.8
310224,British Home Stores,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.2
310224,British Home Stores,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.5
310224,British Home Stores,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
310224,British Home Stores,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
310224,British Home Stores,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.43
310224,British Home Stores,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.76
310224,British Home Stores,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.61
310224,British Home Stores,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
310224,British Home Stores,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
310224,British Home Stores,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.9
310224,British Home Stores,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
310224,British Home Stores,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,31.6
310224,British Home Stores,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310224,British Home Stores,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
310224,British Home Stores,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310224,British Home Stores,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
310224,British Home Stores,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310224,British Home Stores,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
310224,British Home Stores,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
310224,British Home Stores,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
310224,British Home Stores,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
310224,British Home Stores,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,56.14
310224,British Home Stores,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,58.73
310224,British Home Stores,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,63.42
310224,British Home Stores,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
310224,British Home Stores,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
310224,British Home Stores,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
310224,British Home Stores,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
310224,British Home Stores,2024-01-15T21:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-15T21:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.96
310224,British Home Stores,2024-01-15T21:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-15T21:30:00.000+00:00,feeder,0060,L3 Active Power,kW,11.66
310224,British Home Stores,2024-01-15T21:30:00.000+00:00,feeder,0060,L2 Active Power,kW,7.78
310224,British Home Stores,2024-01-15T21:30:00.000+00:00,feeder,0060,L1 Active Power,kW,13.85
310224,British Home Stores,2024-01-15T21:30:00.000+00:00,feeder,0060,N Current (RMS),A,29.8
310224,British Home Stores,2024-01-15T21:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,48.2
310224,British Home Stores,2024-01-15T21:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,33.2
310224,British Home Stores,2024-01-15T21:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,57.8
310224,British Home Stores,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.25
310224,British Home Stores,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.11
310224,British Home Stores,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.54
310224,British Home Stores,2024-01-15T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
310224,British Home Stores,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.5
310224,British Home Stores,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.2
310224,British Home Stores,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.2
310224,British Home Stores,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
310224,British Home Stores,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
310224,British Home Stores,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-15T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
310224,British Home Stores,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.61
310224,British Home Stores,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.02
310224,British Home Stores,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.73
310224,British Home Stores,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
310224,British Home Stores,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
310224,British Home Stores,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
310224,British Home Stores,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
310224,British Home Stores,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.38
310224,British Home Stores,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.58
310224,British Home Stores,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.68
310224,British Home Stores,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
310224,British Home Stores,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.6
310224,British Home Stores,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.2
310224,British Home Stores,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.6
310224,British Home Stores,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
310224,British Home Stores,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.83
310224,British Home Stores,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.75
310224,British Home Stores,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.07
310224,British Home Stores,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
310224,British Home Stores,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
310224,British Home Stores,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
310224,British Home Stores,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
310224,British Home Stores,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,31.6
310224,British Home Stores,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310224,British Home Stores,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
310224,British Home Stores,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310224,British Home Stores,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
310224,British Home Stores,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310224,British Home Stores,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
310224,British Home Stores,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
310224,British Home Stores,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
310224,British Home Stores,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,58.26
310224,British Home Stores,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,57.39
310224,British Home Stores,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,61.99
310224,British Home Stores,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
310224,British Home Stores,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
310224,British Home Stores,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
310224,British Home Stores,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
310224,British Home Stores,2024-01-15T21:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.47
310224,British Home Stores,2024-01-15T21:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.09
310224,British Home Stores,2024-01-15T21:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-15T21:20:00.000+00:00,feeder,0060,L3 Active Power,kW,12.49
310224,British Home Stores,2024-01-15T21:20:00.000+00:00,feeder,0060,L2 Active Power,kW,7.63
310224,British Home Stores,2024-01-15T21:20:00.000+00:00,feeder,0060,L1 Active Power,kW,15.22
310224,British Home Stores,2024-01-15T21:20:00.000+00:00,feeder,0060,N Current (RMS),A,38.0
310224,British Home Stores,2024-01-15T21:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.7
310224,British Home Stores,2024-01-15T21:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,32.6
310224,British Home Stores,2024-01-15T21:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,63.3
