Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.15
310224,British Home Stores,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.24
310224,British Home Stores,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.6
310224,British Home Stores,2024-01-15T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
310224,British Home Stores,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.3
310224,British Home Stores,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.3
310224,British Home Stores,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.9
310224,British Home Stores,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.12
310224,British Home Stores,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-15T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
310224,British Home Stores,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
310224,British Home Stores,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.5
310224,British Home Stores,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.13
310224,British Home Stores,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.66
310224,British Home Stores,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
310224,British Home Stores,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
310224,British Home Stores,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
310224,British Home Stores,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.3
310224,British Home Stores,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.22
310224,British Home Stores,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.83
310224,British Home Stores,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.51
310224,British Home Stores,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
310224,British Home Stores,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.4
310224,British Home Stores,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.2
310224,British Home Stores,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.4
310224,British Home Stores,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
310224,British Home Stores,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.95
310224,British Home Stores,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.47
310224,British Home Stores,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.97
310224,British Home Stores,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
310224,British Home Stores,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
310224,British Home Stores,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.2
310224,British Home Stores,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
310224,British Home Stores,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,31.6
310224,British Home Stores,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310224,British Home Stores,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
310224,British Home Stores,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310224,British Home Stores,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
310224,British Home Stores,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310224,British Home Stores,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
310224,British Home Stores,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
310224,British Home Stores,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
310224,British Home Stores,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
310224,British Home Stores,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,57.43
310224,British Home Stores,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,65.47
310224,British Home Stores,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,62.11
310224,British Home Stores,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
310224,British Home Stores,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
310224,British Home Stores,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.7
310224,British Home Stores,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
310224,British Home Stores,2024-01-15T21:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.3
310224,British Home Stores,2024-01-15T21:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.32
310224,British Home Stores,2024-01-15T21:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-15T21:10:00.000+00:00,feeder,0060,L3 Active Power,kW,13.34
310224,British Home Stores,2024-01-15T21:10:00.000+00:00,feeder,0060,L2 Active Power,kW,10.14
310224,British Home Stores,2024-01-15T21:10:00.000+00:00,feeder,0060,L1 Active Power,kW,16.6
310224,British Home Stores,2024-01-15T21:10:00.000+00:00,feeder,0060,N Current (RMS),A,37.0
310224,British Home Stores,2024-01-15T21:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.5
310224,British Home Stores,2024-01-15T21:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,43.0
310224,British Home Stores,2024-01-15T21:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,69.0
310224,British Home Stores,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.92
310224,British Home Stores,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.04
310224,British Home Stores,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.65
310224,British Home Stores,2024-01-15T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
310224,British Home Stores,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.2
310224,British Home Stores,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.6
310224,British Home Stores,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.1
310224,British Home Stores,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
310224,British Home Stores,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-15T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
310224,British Home Stores,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
310224,British Home Stores,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.47
310224,British Home Stores,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.42
310224,British Home Stores,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.23
310224,British Home Stores,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
310224,British Home Stores,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
310224,British Home Stores,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
310224,British Home Stores,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
310224,British Home Stores,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.53
310224,British Home Stores,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.85
310224,British Home Stores,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.66
310224,British Home Stores,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
310224,British Home Stores,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.7
310224,British Home Stores,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.0
310224,British Home Stores,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.3
310224,British Home Stores,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
310224,British Home Stores,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
310224,British Home Stores,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.08
310224,British Home Stores,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.54
310224,British Home Stores,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.18
310224,British Home Stores,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
310224,British Home Stores,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
310224,British Home Stores,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.2
310224,British Home Stores,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
310224,British Home Stores,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,31.6
310224,British Home Stores,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310224,British Home Stores,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
310224,British Home Stores,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310224,British Home Stores,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
310224,British Home Stores,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
310224,British Home Stores,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
310224,British Home Stores,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
310224,British Home Stores,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
310224,British Home Stores,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
310224,British Home Stores,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,57.74
310224,British Home Stores,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,63.17
310224,British Home Stores,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,63.44
310224,British Home Stores,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
310224,British Home Stores,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
310224,British Home Stores,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.9
310224,British Home Stores,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
310224,British Home Stores,2024-01-15T21:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.97
310224,British Home Stores,2024-01-15T21:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.28
310224,British Home Stores,2024-01-15T21:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-15T21:00:00.000+00:00,feeder,0060,L3 Active Power,kW,13.46
310224,British Home Stores,2024-01-15T21:00:00.000+00:00,feeder,0060,L2 Active Power,kW,11.05
310224,British Home Stores,2024-01-15T21:00:00.000+00:00,feeder,0060,L1 Active Power,kW,17.52
310224,British Home Stores,2024-01-15T21:00:00.000+00:00,feeder,0060,N Current (RMS),A,37.9
310224,British Home Stores,2024-01-15T21:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.6
310224,British Home Stores,2024-01-15T21:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,46.9
310224,British Home Stores,2024-01-15T21:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,72.8
310224,British Home Stores,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.62
310224,British Home Stores,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.34
310224,British Home Stores,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.85
310224,British Home Stores,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.09
310224,British Home Stores,2024-01-15T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
310224,British Home Stores,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.0
310224,British Home Stores,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.1
310224,British Home Stores,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.0
310224,British Home Stores,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
310224,British Home Stores,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
310224,British Home Stores,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-15T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
310224,British Home Stores,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
310224,British Home Stores,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
310224,British Home Stores,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.72
310224,British Home Stores,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.01
310224,British Home Stores,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.7
310224,British Home Stores,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.62
310224,British Home Stores,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
310224,British Home Stores,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
310224,British Home Stores,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.9
310224,British Home Stores,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
310224,British Home Stores,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
310224,British Home Stores,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.76
310224,British Home Stores,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.88
310224,British Home Stores,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.03
310224,British Home Stores,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.44
310224,British Home Stores,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
310224,British Home Stores,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.1
310224,British Home Stores,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.5
310224,British Home Stores,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
310224,British Home Stores,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
310224,British Home Stores,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
310224,British Home Stores,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.24
310224,British Home Stores,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
310224,British Home Stores,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
310224,British Home Stores,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
310224,British Home Stores,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.9
310224,British Home Stores,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
310224,British Home Stores,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,31.6
310224,British Home Stores,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310224,British Home Stores,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
310224,British Home Stores,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310224,British Home Stores,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
310224,British Home Stores,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310224,British Home Stores,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
310224,British Home Stores,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
310224,British Home Stores,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
310224,British Home Stores,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,56.37
310224,British Home Stores,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,62.98
310224,British Home Stores,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,63.7
310224,British Home Stores,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
310224,British Home Stores,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
310224,British Home Stores,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
310224,British Home Stores,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
310224,British Home Stores,2024-01-15T20:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.41
310224,British Home Stores,2024-01-15T20:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.22
310224,British Home Stores,2024-01-15T20:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-15T20:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.03
310224,British Home Stores,2024-01-15T20:50:00.000+00:00,feeder,0060,L2 Active Power,kW,9.74
310224,British Home Stores,2024-01-15T20:50:00.000+00:00,feeder,0060,L1 Active Power,kW,14.06
310224,British Home Stores,2024-01-15T20:50:00.000+00:00,feeder,0060,N Current (RMS),A,29.4
310224,British Home Stores,2024-01-15T20:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.8
310224,British Home Stores,2024-01-15T20:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,42.1
310224,British Home Stores,2024-01-15T20:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,58.6
310224,British Home Stores,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.48
310224,British Home Stores,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.54
310224,British Home Stores,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.61
310224,British Home Stores,2024-01-15T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
310224,British Home Stores,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.5
310224,British Home Stores,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.9
310224,British Home Stores,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.1
310224,British Home Stores,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
310224,British Home Stores,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
310224,British Home Stores,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-15T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
310224,British Home Stores,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.87
310224,British Home Stores,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.86
310224,British Home Stores,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.69
310224,British Home Stores,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.77
310224,British Home Stores,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
310224,British Home Stores,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
310224,British Home Stores,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
310224,British Home Stores,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.1
310224,British Home Stores,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
310224,British Home Stores,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
310224,British Home Stores,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.52
310224,British Home Stores,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.93
310224,British Home Stores,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.24
310224,British Home Stores,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.61
310224,British Home Stores,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
310224,British Home Stores,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.3
310224,British Home Stores,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.5
310224,British Home Stores,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.2
310224,British Home Stores,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
310224,British Home Stores,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
310224,British Home Stores,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
310224,British Home Stores,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.22
310224,British Home Stores,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
310224,British Home Stores,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
310224,British Home Stores,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
310224,British Home Stores,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.3
310224,British Home Stores,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
310224,British Home Stores,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,31.6
310224,British Home Stores,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310224,British Home Stores,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
310224,British Home Stores,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310224,British Home Stores,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
310224,British Home Stores,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310224,British Home Stores,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
310224,British Home Stores,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
310224,British Home Stores,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
310224,British Home Stores,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
310224,British Home Stores,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,54.52
310224,British Home Stores,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,66.58
310224,British Home Stores,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,62.21
310224,British Home Stores,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
310224,British Home Stores,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
310224,British Home Stores,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.7
310224,British Home Stores,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
310224,British Home Stores,2024-01-15T20:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.9
310224,British Home Stores,2024-01-15T20:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.26
310224,British Home Stores,2024-01-15T20:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-15T20:40:00.000+00:00,feeder,0060,L3 Active Power,kW,12.84
310224,British Home Stores,2024-01-15T20:40:00.000+00:00,feeder,0060,L2 Active Power,kW,8.61
310224,British Home Stores,2024-01-15T20:40:00.000+00:00,feeder,0060,L1 Active Power,kW,16.27
310224,British Home Stores,2024-01-15T20:40:00.000+00:00,feeder,0060,N Current (RMS),A,39.7
310224,British Home Stores,2024-01-15T20:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.4
310224,British Home Stores,2024-01-15T20:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,37.0
310224,British Home Stores,2024-01-15T20:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,68.1
310224,British Home Stores,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.65
310224,British Home Stores,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.34
310224,British Home Stores,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.49
310224,British Home Stores,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.28
310224,British Home Stores,2024-01-15T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
310224,British Home Stores,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.0
310224,British Home Stores,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.5
310224,British Home Stores,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.8
310224,British Home Stores,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
310224,British Home Stores,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.3
310224,British Home Stores,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.34
310224,British Home Stores,2024-01-15T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
310224,British Home Stores,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.5
310224,British Home Stores,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
310224,British Home Stores,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.28
310224,British Home Stores,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.22
310224,British Home Stores,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.6
310224,British Home Stores,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
310224,British Home Stores,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
310224,British Home Stores,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.9
310224,British Home Stores,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
310224,British Home Stores,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
310224,British Home Stores,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.37
310224,British Home Stores,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.84
310224,British Home Stores,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.53
310224,British Home Stores,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
310224,British Home Stores,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.7
310224,British Home Stores,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.3
310224,British Home Stores,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.7
310224,British Home Stores,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
310224,British Home Stores,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
310224,British Home Stores,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.77
310224,British Home Stores,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.95
310224,British Home Stores,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
310224,British Home Stores,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
310224,British Home Stores,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.6
310224,British Home Stores,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
310224,British Home Stores,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,31.6
310224,British Home Stores,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310224,British Home Stores,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
310224,British Home Stores,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310224,British Home Stores,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
310224,British Home Stores,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310224,British Home Stores,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
310224,British Home Stores,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
310224,British Home Stores,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
310224,British Home Stores,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
310224,British Home Stores,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,56.05
310224,British Home Stores,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,60.23
310224,British Home Stores,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,63.98
310224,British Home Stores,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
310224,British Home Stores,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
310224,British Home Stores,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
310224,British Home Stores,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
310224,British Home Stores,2024-01-15T20:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.96
310224,British Home Stores,2024-01-15T20:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.22
310224,British Home Stores,2024-01-15T20:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-15T20:30:00.000+00:00,feeder,0060,L3 Active Power,kW,13.1
310224,British Home Stores,2024-01-15T20:30:00.000+00:00,feeder,0060,L2 Active Power,kW,9.81
310224,British Home Stores,2024-01-15T20:30:00.000+00:00,feeder,0060,L1 Active Power,kW,16.43
310224,British Home Stores,2024-01-15T20:30:00.000+00:00,feeder,0060,N Current (RMS),A,37.8
310224,British Home Stores,2024-01-15T20:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.7
310224,British Home Stores,2024-01-15T20:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,42.0
310224,British Home Stores,2024-01-15T20:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,68.9
310224,British Home Stores,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.09
310224,British Home Stores,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.88
310224,British Home Stores,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.86
310224,British Home Stores,2024-01-15T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
310224,British Home Stores,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.2
310224,British Home Stores,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.1
310224,British Home Stores,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.6
310224,British Home Stores,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.87
310224,British Home Stores,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.34
310224,British Home Stores,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.37
310224,British Home Stores,2024-01-15T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
310224,British Home Stores,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
310224,British Home Stores,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
310224,British Home Stores,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.13
310224,British Home Stores,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.63
310224,British Home Stores,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.03
310224,British Home Stores,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
310224,British Home Stores,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
310224,British Home Stores,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
310224,British Home Stores,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.3
310224,British Home Stores,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
310224,British Home Stores,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.3
310224,British Home Stores,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.78
310224,British Home Stores,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
310224,British Home Stores,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
310224,British Home Stores,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.6
310224,British Home Stores,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.9
310224,British Home Stores,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.5
310224,British Home Stores,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
310224,British Home Stores,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
310224,British Home Stores,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.03
310224,British Home Stores,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.11
310224,British Home Stores,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
310224,British Home Stores,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
310224,British Home Stores,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.9
310224,British Home Stores,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
310224,British Home Stores,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,31.6
310224,British Home Stores,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310224,British Home Stores,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
310224,British Home Stores,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310224,British Home Stores,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
310224,British Home Stores,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310224,British Home Stores,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
310224,British Home Stores,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
310224,British Home Stores,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
310224,British Home Stores,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,59.78
310224,British Home Stores,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,61.48
310224,British Home Stores,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,65.8
310224,British Home Stores,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
310224,British Home Stores,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
310224,British Home Stores,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
310224,British Home Stores,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
310224,British Home Stores,2024-01-15T20:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.28
310224,British Home Stores,2024-01-15T20:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.13
310224,British Home Stores,2024-01-15T20:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-15T20:20:00.000+00:00,feeder,0060,L3 Active Power,kW,12.51
310224,British Home Stores,2024-01-15T20:20:00.000+00:00,feeder,0060,L2 Active Power,kW,9.83
310224,British Home Stores,2024-01-15T20:20:00.000+00:00,feeder,0060,L1 Active Power,kW,16.59
310224,British Home Stores,2024-01-15T20:20:00.000+00:00,feeder,0060,N Current (RMS),A,34.7
310224,British Home Stores,2024-01-15T20:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.1
310224,British Home Stores,2024-01-15T20:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,41.6
310224,British Home Stores,2024-01-15T20:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,69.3
310224,British Home Stores,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.33
310224,British Home Stores,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.95
310224,British Home Stores,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.62
310224,British Home Stores,2024-01-15T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
310224,British Home Stores,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.1
310224,British Home Stores,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.7
310224,British Home Stores,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.2
310224,British Home Stores,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.9
310224,British Home Stores,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.23
310224,British Home Stores,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.03
310224,British Home Stores,2024-01-15T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
310224,British Home Stores,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
310224,British Home Stores,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
310224,British Home Stores,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
310224,British Home Stores,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.36
310224,British Home Stores,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.79
310224,British Home Stores,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.16
310224,British Home Stores,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
310224,British Home Stores,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
310224,British Home Stores,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
310224,British Home Stores,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.1
310224,British Home Stores,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
310224,British Home Stores,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.28
310224,British Home Stores,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.98
310224,British Home Stores,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
310224,British Home Stores,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
310224,British Home Stores,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.6
310224,British Home Stores,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
310224,British Home Stores,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.6
310224,British Home Stores,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
310224,British Home Stores,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.17
310224,British Home Stores,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.92
310224,British Home Stores,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.94
310224,British Home Stores,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,61.9
310224,British Home Stores,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
310224,British Home Stores,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.6
310224,British Home Stores,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
310224,British Home Stores,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,31.6
310224,British Home Stores,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
