Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
310224,British Home Stores,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310224,British Home Stores,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
310224,British Home Stores,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310224,British Home Stores,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
310224,British Home Stores,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
310224,British Home Stores,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,54.55
310224,British Home Stores,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,64.7
310224,British Home Stores,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,60.34
310224,British Home Stores,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
310224,British Home Stores,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
310224,British Home Stores,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.9
310224,British Home Stores,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
310224,British Home Stores,2024-01-15T20:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-15T20:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.1
310224,British Home Stores,2024-01-15T20:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-15T20:10:00.000+00:00,feeder,0060,L3 Active Power,kW,12.44
310224,British Home Stores,2024-01-15T20:10:00.000+00:00,feeder,0060,L2 Active Power,kW,9.76
310224,British Home Stores,2024-01-15T20:10:00.000+00:00,feeder,0060,L1 Active Power,kW,16.9
310224,British Home Stores,2024-01-15T20:10:00.000+00:00,feeder,0060,N Current (RMS),A,32.3
310224,British Home Stores,2024-01-15T20:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.9
310224,British Home Stores,2024-01-15T20:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,41.4
310224,British Home Stores,2024-01-15T20:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,71.3
310224,British Home Stores,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.57
310224,British Home Stores,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.92
310224,British Home Stores,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.57
310224,British Home Stores,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.08
310224,British Home Stores,2024-01-15T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
310224,British Home Stores,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.4
310224,British Home Stores,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.0
310224,British Home Stores,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.2
310224,British Home Stores,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.41
310224,British Home Stores,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
310224,British Home Stores,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.98
310224,British Home Stores,2024-01-15T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
310224,British Home Stores,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
310224,British Home Stores,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
310224,British Home Stores,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.64
310224,British Home Stores,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.82
310224,British Home Stores,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.58
310224,British Home Stores,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
310224,British Home Stores,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
310224,British Home Stores,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
310224,British Home Stores,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.7
310224,British Home Stores,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
310224,British Home Stores,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
310224,British Home Stores,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.33
310224,British Home Stores,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.05
310224,British Home Stores,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.47
310224,British Home Stores,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
310224,British Home Stores,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.8
310224,British Home Stores,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.1
310224,British Home Stores,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.6
310224,British Home Stores,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
310224,British Home Stores,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
310224,British Home Stores,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.14
310224,British Home Stores,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.08
310224,British Home Stores,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
310224,British Home Stores,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
310224,British Home Stores,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.7
310224,British Home Stores,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
310224,British Home Stores,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,31.6
310224,British Home Stores,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310224,British Home Stores,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
310224,British Home Stores,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310224,British Home Stores,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
310224,British Home Stores,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310224,British Home Stores,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
310224,British Home Stores,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
310224,British Home Stores,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
310224,British Home Stores,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,58.64
310224,British Home Stores,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,62.87
310224,British Home Stores,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,64.09
310224,British Home Stores,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
310224,British Home Stores,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
310224,British Home Stores,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.9
310224,British Home Stores,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
310224,British Home Stores,2024-01-15T20:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-15T20:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.05
310224,British Home Stores,2024-01-15T20:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-15T20:00:00.000+00:00,feeder,0060,L3 Active Power,kW,12.7
310224,British Home Stores,2024-01-15T20:00:00.000+00:00,feeder,0060,L2 Active Power,kW,9.81
310224,British Home Stores,2024-01-15T20:00:00.000+00:00,feeder,0060,L1 Active Power,kW,18.66
310224,British Home Stores,2024-01-15T20:00:00.000+00:00,feeder,0060,N Current (RMS),A,38.4
310224,British Home Stores,2024-01-15T20:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.2
310224,British Home Stores,2024-01-15T20:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,41.6
310224,British Home Stores,2024-01-15T20:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,78.2
310224,British Home Stores,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.78
310224,British Home Stores,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.08
310224,British Home Stores,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.24
310224,British Home Stores,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.85
310224,British Home Stores,2024-01-15T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
310224,British Home Stores,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.9
310224,British Home Stores,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.9
310224,British Home Stores,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.7
310224,British Home Stores,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.85
310224,British Home Stores,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
310224,British Home Stores,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
310224,British Home Stores,2024-01-15T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
310224,British Home Stores,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
310224,British Home Stores,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
310224,British Home Stores,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.41
310224,British Home Stores,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.3
310224,British Home Stores,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.65
310224,British Home Stores,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
310224,British Home Stores,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
310224,British Home Stores,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
310224,British Home Stores,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.5
310224,British Home Stores,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
310224,British Home Stores,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
310224,British Home Stores,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
310224,British Home Stores,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.98
310224,British Home Stores,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.07
310224,British Home Stores,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.96
310224,British Home Stores,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
310224,British Home Stores,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.6
310224,British Home Stores,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.1
310224,British Home Stores,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
310224,British Home Stores,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
310224,British Home Stores,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
310224,British Home Stores,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
310224,British Home Stores,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.17
310224,British Home Stores,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.94
310224,British Home Stores,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.0
310224,British Home Stores,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
310224,British Home Stores,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.7
310224,British Home Stores,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
310224,British Home Stores,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,31.6
310224,British Home Stores,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310224,British Home Stores,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
310224,British Home Stores,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310224,British Home Stores,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
310224,British Home Stores,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310224,British Home Stores,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
310224,British Home Stores,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
310224,British Home Stores,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,62.31
310224,British Home Stores,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,67.15
310224,British Home Stores,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,69.05
310224,British Home Stores,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
310224,British Home Stores,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
310224,British Home Stores,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.7
310224,British Home Stores,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.9
310224,British Home Stores,2024-01-15T19:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.34
310224,British Home Stores,2024-01-15T19:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.43
310224,British Home Stores,2024-01-15T19:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-15T19:50:00.000+00:00,feeder,0060,L3 Active Power,kW,13.74
310224,British Home Stores,2024-01-15T19:50:00.000+00:00,feeder,0060,L2 Active Power,kW,11.52
310224,British Home Stores,2024-01-15T19:50:00.000+00:00,feeder,0060,L1 Active Power,kW,18.5
310224,British Home Stores,2024-01-15T19:50:00.000+00:00,feeder,0060,N Current (RMS),A,35.6
310224,British Home Stores,2024-01-15T19:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.7
310224,British Home Stores,2024-01-15T19:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,48.5
310224,British Home Stores,2024-01-15T19:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,76.8
310224,British Home Stores,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.83
310224,British Home Stores,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.01
310224,British Home Stores,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.66
310224,British Home Stores,2024-01-15T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
310224,British Home Stores,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.8
310224,British Home Stores,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.7
310224,British Home Stores,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.0
310224,British Home Stores,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
310224,British Home Stores,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.48
310224,British Home Stores,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.57
310224,British Home Stores,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.01
310224,British Home Stores,2024-01-15T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
310224,British Home Stores,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
310224,British Home Stores,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
310224,British Home Stores,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.85
310224,British Home Stores,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.05
310224,British Home Stores,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.81
310224,British Home Stores,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
310224,British Home Stores,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
310224,British Home Stores,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
310224,British Home Stores,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
310224,British Home Stores,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
310224,British Home Stores,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.37
310224,British Home Stores,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.03
310224,British Home Stores,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.63
310224,British Home Stores,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
310224,British Home Stores,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.3
310224,British Home Stores,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.0
310224,British Home Stores,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.5
310224,British Home Stores,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
310224,British Home Stores,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
310224,British Home Stores,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.3
310224,British Home Stores,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.2
310224,British Home Stores,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
310224,British Home Stores,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
310224,British Home Stores,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.8
310224,British Home Stores,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
310224,British Home Stores,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,31.6
310224,British Home Stores,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310224,British Home Stores,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
310224,British Home Stores,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310224,British Home Stores,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
310224,British Home Stores,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310224,British Home Stores,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
310224,British Home Stores,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
310224,British Home Stores,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
310224,British Home Stores,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,59.17
310224,British Home Stores,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,66.49
310224,British Home Stores,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,67.8
310224,British Home Stores,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
310224,British Home Stores,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
310224,British Home Stores,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
310224,British Home Stores,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.2
310224,British Home Stores,2024-01-15T19:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.46
310224,British Home Stores,2024-01-15T19:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.47
310224,British Home Stores,2024-01-15T19:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-15T19:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.24
310224,British Home Stores,2024-01-15T19:40:00.000+00:00,feeder,0060,L2 Active Power,kW,10.43
310224,British Home Stores,2024-01-15T19:40:00.000+00:00,feeder,0060,L1 Active Power,kW,15.26
310224,British Home Stores,2024-01-15T19:40:00.000+00:00,feeder,0060,N Current (RMS),A,29.2
310224,British Home Stores,2024-01-15T19:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.9
310224,British Home Stores,2024-01-15T19:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,44.2
310224,British Home Stores,2024-01-15T19:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,63.5
310224,British Home Stores,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.99
310224,British Home Stores,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.02
310224,British Home Stores,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.74
310224,British Home Stores,2024-01-15T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
310224,British Home Stores,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.6
310224,British Home Stores,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.5
310224,British Home Stores,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.4
310224,British Home Stores,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.02
310224,British Home Stores,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
310224,British Home Stores,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.8
310224,British Home Stores,2024-01-15T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
310224,British Home Stores,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
310224,British Home Stores,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
310224,British Home Stores,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.21
310224,British Home Stores,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.34
310224,British Home Stores,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.95
310224,British Home Stores,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
310224,British Home Stores,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
310224,British Home Stores,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
310224,British Home Stores,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.2
310224,British Home Stores,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
310224,British Home Stores,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.21
310224,British Home Stores,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.85
310224,British Home Stores,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.62
310224,British Home Stores,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
310224,British Home Stores,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.7
310224,British Home Stores,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.8
310224,British Home Stores,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.9
310224,British Home Stores,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.08
310224,British Home Stores,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
310224,British Home Stores,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
310224,British Home Stores,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.77
310224,British Home Stores,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.56
310224,British Home Stores,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
310224,British Home Stores,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
310224,British Home Stores,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
310224,British Home Stores,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
310224,British Home Stores,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,31.6
310224,British Home Stores,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310224,British Home Stores,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
310224,British Home Stores,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310224,British Home Stores,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
310224,British Home Stores,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310224,British Home Stores,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
310224,British Home Stores,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
310224,British Home Stores,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
310224,British Home Stores,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
310224,British Home Stores,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,55.38
310224,British Home Stores,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,61.88
310224,British Home Stores,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,65.92
310224,British Home Stores,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
310224,British Home Stores,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
310224,British Home Stores,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
310224,British Home Stores,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
310224,British Home Stores,2024-01-15T19:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-15T19:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.35
310224,British Home Stores,2024-01-15T19:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-15T19:30:00.000+00:00,feeder,0060,L3 Active Power,kW,14.15
310224,British Home Stores,2024-01-15T19:30:00.000+00:00,feeder,0060,L2 Active Power,kW,9.95
310224,British Home Stores,2024-01-15T19:30:00.000+00:00,feeder,0060,L1 Active Power,kW,16.51
310224,British Home Stores,2024-01-15T19:30:00.000+00:00,feeder,0060,N Current (RMS),A,28.6
310224,British Home Stores,2024-01-15T19:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.4
310224,British Home Stores,2024-01-15T19:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,42.4
310224,British Home Stores,2024-01-15T19:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,68.9
310224,British Home Stores,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.66
310224,British Home Stores,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.84
310224,British Home Stores,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.79
310224,British Home Stores,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.42
310224,British Home Stores,2024-01-15T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
310224,British Home Stores,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.8
310224,British Home Stores,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.6
310224,British Home Stores,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.3
310224,British Home Stores,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.26
310224,British Home Stores,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.37
310224,British Home Stores,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.8
310224,British Home Stores,2024-01-15T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
310224,British Home Stores,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
310224,British Home Stores,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
310224,British Home Stores,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.06
310224,British Home Stores,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.27
310224,British Home Stores,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.87
310224,British Home Stores,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
310224,British Home Stores,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
310224,British Home Stores,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
310224,British Home Stores,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.4
310224,British Home Stores,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
310224,British Home Stores,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
310224,British Home Stores,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
310224,British Home Stores,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.82
310224,British Home Stores,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
310224,British Home Stores,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.21
310224,British Home Stores,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
310224,British Home Stores,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.8
310224,British Home Stores,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.8
310224,British Home Stores,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.6
310224,British Home Stores,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
310224,British Home Stores,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
310224,British Home Stores,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.42
310224,British Home Stores,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.97
310224,British Home Stores,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
310224,British Home Stores,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
310224,British Home Stores,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.7
310224,British Home Stores,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
310224,British Home Stores,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,31.6
310224,British Home Stores,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310224,British Home Stores,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
310224,British Home Stores,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310224,British Home Stores,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
310224,British Home Stores,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310224,British Home Stores,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
310224,British Home Stores,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
310224,British Home Stores,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
310224,British Home Stores,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.32
310224,British Home Stores,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,63.81
310224,British Home Stores,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,69.78
310224,British Home Stores,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
310224,British Home Stores,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
310224,British Home Stores,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.1
310224,British Home Stores,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.3
310224,British Home Stores,2024-01-15T19:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-15T19:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.38
310224,British Home Stores,2024-01-15T19:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-15T19:20:00.000+00:00,feeder,0060,L3 Active Power,kW,15.71
310224,British Home Stores,2024-01-15T19:20:00.000+00:00,feeder,0060,L2 Active Power,kW,11.85
310224,British Home Stores,2024-01-15T19:20:00.000+00:00,feeder,0060,L1 Active Power,kW,15.94
310224,British Home Stores,2024-01-15T19:20:00.000+00:00,feeder,0060,N Current (RMS),A,26.0
310224,British Home Stores,2024-01-15T19:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,65.2
310224,British Home Stores,2024-01-15T19:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,50.4
310224,British Home Stores,2024-01-15T19:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,67.6
310224,British Home Stores,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.7
310224,British Home Stores,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.38
310224,British Home Stores,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.14
310224,British Home Stores,2024-01-15T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
310224,British Home Stores,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.3
310224,British Home Stores,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.3
310224,British Home Stores,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.0
310224,British Home Stores,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.01
310224,British Home Stores,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
310224,British Home Stores,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.98
310224,British Home Stores,2024-01-15T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
310224,British Home Stores,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
310224,British Home Stores,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
310224,British Home Stores,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
310224,British Home Stores,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.89
310224,British Home Stores,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.67
310224,British Home Stores,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.38
310224,British Home Stores,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
310224,British Home Stores,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
310224,British Home Stores,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
310224,British Home Stores,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.4
310224,British Home Stores,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
310224,British Home Stores,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
310224,British Home Stores,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
310224,British Home Stores,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.66
310224,British Home Stores,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.53
310224,British Home Stores,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.88
310224,British Home Stores,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
310224,British Home Stores,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.8
310224,British Home Stores,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.8
310224,British Home Stores,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
310224,British Home Stores,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
310224,British Home Stores,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
310224,British Home Stores,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
310224,British Home Stores,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.37
310224,British Home Stores,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.87
310224,British Home Stores,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
310224,British Home Stores,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
310224,British Home Stores,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.2
310224,British Home Stores,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
310224,British Home Stores,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,31.6
310224,British Home Stores,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310224,British Home Stores,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
310224,British Home Stores,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310224,British Home Stores,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
310224,British Home Stores,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310224,British Home Stores,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
310224,British Home Stores,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
310224,British Home Stores,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
310224,British Home Stores,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,59.24
310224,British Home Stores,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,65.19
310224,British Home Stores,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,68.19
310224,British Home Stores,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
310224,British Home Stores,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.7
310224,British Home Stores,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.7
310224,British Home Stores,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.6
310224,British Home Stores,2024-01-15T19:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.71
310224,British Home Stores,2024-01-15T19:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.32
310224,British Home Stores,2024-01-15T19:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-15T19:10:00.000+00:00,feeder,0060,L3 Active Power,kW,15.57
310224,British Home Stores,2024-01-15T19:10:00.000+00:00,feeder,0060,L2 Active Power,kW,10.09
310224,British Home Stores,2024-01-15T19:10:00.000+00:00,feeder,0060,L1 Active Power,kW,15.13
310224,British Home Stores,2024-01-15T19:10:00.000+00:00,feeder,0060,N Current (RMS),A,30.1
310224,British Home Stores,2024-01-15T19:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,65.2
310224,British Home Stores,2024-01-15T19:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,43.5
310224,British Home Stores,2024-01-15T19:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,63.9
310224,British Home Stores,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.59
310224,British Home Stores,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.56
310224,British Home Stores,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.24
310224,British Home Stores,2024-01-15T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
310224,British Home Stores,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.0
310224,British Home Stores,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.8
310224,British Home Stores,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.0
310224,British Home Stores,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
310224,British Home Stores,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.56
310224,British Home Stores,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.9
310224,British Home Stores,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.27
310224,British Home Stores,2024-01-15T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
310224,British Home Stores,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
310224,British Home Stores,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
310224,British Home Stores,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
310224,British Home Stores,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.16
310224,British Home Stores,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.53
310224,British Home Stores,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.29
310224,British Home Stores,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
