Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
310224,British Home Stores,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
310224,British Home Stores,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
310224,British Home Stores,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
310224,British Home Stores,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.73
310224,British Home Stores,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
310224,British Home Stores,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.12
310224,British Home Stores,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.85
310224,British Home Stores,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.66
310224,British Home Stores,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
310224,British Home Stores,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
310224,British Home Stores,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.1
310224,British Home Stores,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.7
310224,British Home Stores,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
310224,British Home Stores,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
310224,British Home Stores,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.17
310224,British Home Stores,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.39
310224,British Home Stores,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
310224,British Home Stores,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
310224,British Home Stores,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
310224,British Home Stores,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
310224,British Home Stores,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,31.7
310224,British Home Stores,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
310224,British Home Stores,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
310224,British Home Stores,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310224,British Home Stores,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
310224,British Home Stores,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310224,British Home Stores,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
310224,British Home Stores,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
310224,British Home Stores,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
310224,British Home Stores,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
310224,British Home Stores,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.68
310224,British Home Stores,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,54.11
310224,British Home Stores,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,64.98
310224,British Home Stores,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
310224,British Home Stores,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
310224,British Home Stores,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
310224,British Home Stores,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
310224,British Home Stores,2024-01-15T19:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.41
310224,British Home Stores,2024-01-15T19:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.12
310224,British Home Stores,2024-01-15T19:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-15T19:00:00.000+00:00,feeder,0060,L3 Active Power,kW,15.03
310224,British Home Stores,2024-01-15T19:00:00.000+00:00,feeder,0060,L2 Active Power,kW,9.83
310224,British Home Stores,2024-01-15T19:00:00.000+00:00,feeder,0060,L1 Active Power,kW,14.76
310224,British Home Stores,2024-01-15T19:00:00.000+00:00,feeder,0060,N Current (RMS),A,32.4
310224,British Home Stores,2024-01-15T19:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,62.9
310224,British Home Stores,2024-01-15T19:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,42.5
310224,British Home Stores,2024-01-15T19:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,62.5
310224,British Home Stores,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.66
310224,British Home Stores,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.61
310224,British Home Stores,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.5
310224,British Home Stores,2024-01-15T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
310224,British Home Stores,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.2
310224,British Home Stores,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.1
310224,British Home Stores,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.0
310224,British Home Stores,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.29
310224,British Home Stores,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.99
310224,British Home Stores,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.43
310224,British Home Stores,2024-01-15T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
310224,British Home Stores,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
310224,British Home Stores,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
310224,British Home Stores,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
310224,British Home Stores,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.12
310224,British Home Stores,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.5
310224,British Home Stores,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.13
310224,British Home Stores,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
310224,British Home Stores,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
310224,British Home Stores,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
310224,British Home Stores,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.7
310224,British Home Stores,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
310224,British Home Stores,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.92
310224,British Home Stores,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
310224,British Home Stores,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.78
310224,British Home Stores,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.66
310224,British Home Stores,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.34
310224,British Home Stores,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
310224,British Home Stores,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
310224,British Home Stores,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
310224,British Home Stores,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
310224,British Home Stores,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
310224,British Home Stores,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
310224,British Home Stores,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
310224,British Home Stores,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.31
310224,British Home Stores,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.92
310224,British Home Stores,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
310224,British Home Stores,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
310224,British Home Stores,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.3
310224,British Home Stores,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
310224,British Home Stores,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,31.8
310224,British Home Stores,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310224,British Home Stores,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
310224,British Home Stores,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310224,British Home Stores,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
310224,British Home Stores,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310224,British Home Stores,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
310224,British Home Stores,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
310224,British Home Stores,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
310224,British Home Stores,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
310224,British Home Stores,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.63
310224,British Home Stores,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,54.89
310224,British Home Stores,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,60.09
310224,British Home Stores,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
310224,British Home Stores,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
310224,British Home Stores,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
310224,British Home Stores,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
310224,British Home Stores,2024-01-15T18:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-15T18:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.34
310224,British Home Stores,2024-01-15T18:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.74
310224,British Home Stores,2024-01-15T18:50:00.000+00:00,feeder,0060,L3 Active Power,kW,15.48
310224,British Home Stores,2024-01-15T18:50:00.000+00:00,feeder,0060,L2 Active Power,kW,11.16
310224,British Home Stores,2024-01-15T18:50:00.000+00:00,feeder,0060,L1 Active Power,kW,15.93
310224,British Home Stores,2024-01-15T18:50:00.000+00:00,feeder,0060,N Current (RMS),A,27.2
310224,British Home Stores,2024-01-15T18:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,64.1
310224,British Home Stores,2024-01-15T18:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,47.7
310224,British Home Stores,2024-01-15T18:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,67.6
310224,British Home Stores,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.94
310224,British Home Stores,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.99
310224,British Home Stores,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.58
310224,British Home Stores,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.3
310224,British Home Stores,2024-01-15T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
310224,British Home Stores,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.5
310224,British Home Stores,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.1
310224,British Home Stores,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.2
310224,British Home Stores,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.81
310224,British Home Stores,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.04
310224,British Home Stores,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.15
310224,British Home Stores,2024-01-15T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
310224,British Home Stores,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
310224,British Home Stores,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
310224,British Home Stores,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
310224,British Home Stores,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.76
310224,British Home Stores,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.01
310224,British Home Stores,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.39
310224,British Home Stores,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
310224,British Home Stores,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
310224,British Home Stores,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.1
310224,British Home Stores,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.3
310224,British Home Stores,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
310224,British Home Stores,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
310224,British Home Stores,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
310224,British Home Stores,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.23
310224,British Home Stores,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.28
310224,British Home Stores,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.81
310224,British Home Stores,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
310224,British Home Stores,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
310224,British Home Stores,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
310224,British Home Stores,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
310224,British Home Stores,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
310224,British Home Stores,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
310224,British Home Stores,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.44
310224,British Home Stores,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.44
310224,British Home Stores,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
310224,British Home Stores,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
310224,British Home Stores,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
310224,British Home Stores,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
310224,British Home Stores,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,31.8
310224,British Home Stores,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310224,British Home Stores,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
310224,British Home Stores,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310224,British Home Stores,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
310224,British Home Stores,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
310224,British Home Stores,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
310224,British Home Stores,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
310224,British Home Stores,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
310224,British Home Stores,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.88
310224,British Home Stores,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,58.51
310224,British Home Stores,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,62.02
310224,British Home Stores,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
310224,British Home Stores,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
310224,British Home Stores,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
310224,British Home Stores,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
310224,British Home Stores,2024-01-15T18:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.09
310224,British Home Stores,2024-01-15T18:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.97
310224,British Home Stores,2024-01-15T18:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-15T18:40:00.000+00:00,feeder,0060,L3 Active Power,kW,14.51
310224,British Home Stores,2024-01-15T18:40:00.000+00:00,feeder,0060,L2 Active Power,kW,10.5
310224,British Home Stores,2024-01-15T18:40:00.000+00:00,feeder,0060,L1 Active Power,kW,15.33
310224,British Home Stores,2024-01-15T18:40:00.000+00:00,feeder,0060,N Current (RMS),A,31.0
310224,British Home Stores,2024-01-15T18:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.0
310224,British Home Stores,2024-01-15T18:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,44.4
310224,British Home Stores,2024-01-15T18:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,64.6
310224,British Home Stores,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.7
310224,British Home Stores,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.57
310224,British Home Stores,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.91
310224,British Home Stores,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.13
310224,British Home Stores,2024-01-15T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
310224,British Home Stores,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.8
310224,British Home Stores,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.2
310224,British Home Stores,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.4
310224,British Home Stores,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.28
310224,British Home Stores,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.01
310224,British Home Stores,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.02
310224,British Home Stores,2024-01-15T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
310224,British Home Stores,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
310224,British Home Stores,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
310224,British Home Stores,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
310224,British Home Stores,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.35
310224,British Home Stores,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.73
310224,British Home Stores,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.67
310224,British Home Stores,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
310224,British Home Stores,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
310224,British Home Stores,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
310224,British Home Stores,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.7
310224,British Home Stores,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
310224,British Home Stores,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
310224,British Home Stores,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
310224,British Home Stores,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.74
310224,British Home Stores,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.52
310224,British Home Stores,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.06
310224,British Home Stores,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
310224,British Home Stores,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.9
310224,British Home Stores,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
310224,British Home Stores,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.2
310224,British Home Stores,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
310224,British Home Stores,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
310224,British Home Stores,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
310224,British Home Stores,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.16
310224,British Home Stores,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.74
310224,British Home Stores,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
310224,British Home Stores,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
310224,British Home Stores,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
310224,British Home Stores,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
310224,British Home Stores,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,31.8
310224,British Home Stores,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310224,British Home Stores,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
310224,British Home Stores,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310224,British Home Stores,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
310224,British Home Stores,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310224,British Home Stores,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
310224,British Home Stores,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
310224,British Home Stores,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
310224,British Home Stores,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.33
310224,British Home Stores,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,55.84
310224,British Home Stores,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,63.94
310224,British Home Stores,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
310224,British Home Stores,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
310224,British Home Stores,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
310224,British Home Stores,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
310224,British Home Stores,2024-01-15T18:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.69
310224,British Home Stores,2024-01-15T18:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.86
310224,British Home Stores,2024-01-15T18:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-15T18:30:00.000+00:00,feeder,0060,L3 Active Power,kW,14.37
310224,British Home Stores,2024-01-15T18:30:00.000+00:00,feeder,0060,L2 Active Power,kW,9.13
310224,British Home Stores,2024-01-15T18:30:00.000+00:00,feeder,0060,L1 Active Power,kW,14.75
310224,British Home Stores,2024-01-15T18:30:00.000+00:00,feeder,0060,N Current (RMS),A,34.7
310224,British Home Stores,2024-01-15T18:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.2
310224,British Home Stores,2024-01-15T18:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,39.1
310224,British Home Stores,2024-01-15T18:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,62.4
310224,British Home Stores,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.86
310224,British Home Stores,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.92
310224,British Home Stores,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.81
310224,British Home Stores,2024-01-15T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
310224,British Home Stores,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.1
310224,British Home Stores,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.6
310224,British Home Stores,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.9
310224,British Home Stores,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.82
310224,British Home Stores,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.16
310224,British Home Stores,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.35
310224,British Home Stores,2024-01-15T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
310224,British Home Stores,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
310224,British Home Stores,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
310224,British Home Stores,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
310224,British Home Stores,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.88
310224,British Home Stores,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.96
310224,British Home Stores,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.11
310224,British Home Stores,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
310224,British Home Stores,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
310224,British Home Stores,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
310224,British Home Stores,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
310224,British Home Stores,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
310224,British Home Stores,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
310224,British Home Stores,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.86
310224,British Home Stores,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.92
310224,British Home Stores,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.63
310224,British Home Stores,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
310224,British Home Stores,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
310224,British Home Stores,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
310224,British Home Stores,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.4
310224,British Home Stores,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
310224,British Home Stores,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
310224,British Home Stores,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.49
310224,British Home Stores,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.25
310224,British Home Stores,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
310224,British Home Stores,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
310224,British Home Stores,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
310224,British Home Stores,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
310224,British Home Stores,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,31.8
310224,British Home Stores,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310224,British Home Stores,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
310224,British Home Stores,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310224,British Home Stores,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
310224,British Home Stores,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310224,British Home Stores,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
310224,British Home Stores,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
310224,British Home Stores,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
310224,British Home Stores,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.01
310224,British Home Stores,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,57.58
310224,British Home Stores,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,62.89
310224,British Home Stores,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
310224,British Home Stores,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
310224,British Home Stores,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
310224,British Home Stores,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
310224,British Home Stores,2024-01-15T18:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.71
310224,British Home Stores,2024-01-15T18:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.05
310224,British Home Stores,2024-01-15T18:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-15T18:20:00.000+00:00,feeder,0060,L3 Active Power,kW,14.48
310224,British Home Stores,2024-01-15T18:20:00.000+00:00,feeder,0060,L2 Active Power,kW,9.93
310224,British Home Stores,2024-01-15T18:20:00.000+00:00,feeder,0060,L1 Active Power,kW,14.98
310224,British Home Stores,2024-01-15T18:20:00.000+00:00,feeder,0060,N Current (RMS),A,33.2
310224,British Home Stores,2024-01-15T18:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.7
310224,British Home Stores,2024-01-15T18:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,42.4
310224,British Home Stores,2024-01-15T18:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,63.8
310224,British Home Stores,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.99
310224,British Home Stores,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.44
310224,British Home Stores,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.73
310224,British Home Stores,2024-01-15T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
310224,British Home Stores,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.9
310224,British Home Stores,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.5
310224,British Home Stores,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.5
310224,British Home Stores,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.15
310224,British Home Stores,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.17
310224,British Home Stores,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.14
310224,British Home Stores,2024-01-15T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
310224,British Home Stores,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
310224,British Home Stores,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
310224,British Home Stores,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
310224,British Home Stores,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.05
310224,British Home Stores,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.37
310224,British Home Stores,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.47
310224,British Home Stores,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
310224,British Home Stores,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
310224,British Home Stores,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
310224,British Home Stores,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
310224,British Home Stores,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
310224,British Home Stores,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
310224,British Home Stores,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.01
310224,British Home Stores,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.41
310224,British Home Stores,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.28
310224,British Home Stores,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
310224,British Home Stores,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
310224,British Home Stores,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
310224,British Home Stores,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.7
310224,British Home Stores,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
310224,British Home Stores,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
310224,British Home Stores,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
310224,British Home Stores,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
310224,British Home Stores,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.95
310224,British Home Stores,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.26
310224,British Home Stores,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
310224,British Home Stores,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
310224,British Home Stores,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
310224,British Home Stores,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
310224,British Home Stores,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,31.8
310224,British Home Stores,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310224,British Home Stores,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
310224,British Home Stores,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310224,British Home Stores,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
310224,British Home Stores,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
310224,British Home Stores,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
310224,British Home Stores,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
310224,British Home Stores,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
310224,British Home Stores,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.13
310224,British Home Stores,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,55.26
310224,British Home Stores,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.86
310224,British Home Stores,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
310224,British Home Stores,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
310224,British Home Stores,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.9
310224,British Home Stores,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
310224,British Home Stores,2024-01-15T18:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.59
310224,British Home Stores,2024-01-15T18:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.02
310224,British Home Stores,2024-01-15T18:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-15T18:10:00.000+00:00,feeder,0060,L3 Active Power,kW,15.26
310224,British Home Stores,2024-01-15T18:10:00.000+00:00,feeder,0060,L2 Active Power,kW,11.66
310224,British Home Stores,2024-01-15T18:10:00.000+00:00,feeder,0060,L1 Active Power,kW,15.34
310224,British Home Stores,2024-01-15T18:10:00.000+00:00,feeder,0060,N Current (RMS),A,28.9
310224,British Home Stores,2024-01-15T18:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,64.0
310224,British Home Stores,2024-01-15T18:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,50.3
310224,British Home Stores,2024-01-15T18:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,65.9
310224,British Home Stores,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.73
310224,British Home Stores,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.91
310224,British Home Stores,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.61
310224,British Home Stores,2024-01-15T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
310224,British Home Stores,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.7
310224,British Home Stores,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.3
310224,British Home Stores,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.6
310224,British Home Stores,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.44
310224,British Home Stores,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.98
310224,British Home Stores,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.94
310224,British Home Stores,2024-01-15T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
310224,British Home Stores,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
310224,British Home Stores,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
310224,British Home Stores,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
310224,British Home Stores,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.28
310224,British Home Stores,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.57
310224,British Home Stores,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.02
310224,British Home Stores,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
310224,British Home Stores,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
310224,British Home Stores,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
310224,British Home Stores,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.8
310224,British Home Stores,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.27
310224,British Home Stores,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.64
310224,British Home Stores,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.57
310224,British Home Stores,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
310224,British Home Stores,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
310224,British Home Stores,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
310224,British Home Stores,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.7
310224,British Home Stores,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
310224,British Home Stores,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
310224,British Home Stores,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
310224,British Home Stores,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
310224,British Home Stores,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.72
310224,British Home Stores,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
310224,British Home Stores,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,76.0
310224,British Home Stores,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
310224,British Home Stores,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.0
310224,British Home Stores,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
310224,British Home Stores,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310224,British Home Stores,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
310224,British Home Stores,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310224,British Home Stores,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
310224,British Home Stores,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310224,British Home Stores,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
310224,British Home Stores,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
310224,British Home Stores,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
310224,British Home Stores,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
310224,British Home Stores,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.82
310224,British Home Stores,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,69.48
310224,British Home Stores,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,64.95
310224,British Home Stores,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
310224,British Home Stores,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
310224,British Home Stores,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.1
310224,British Home Stores,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
310224,British Home Stores,2024-01-15T18:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-15T18:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.66
310224,British Home Stores,2024-01-15T18:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-15T18:00:00.000+00:00,feeder,0060,L3 Active Power,kW,15.65
310224,British Home Stores,2024-01-15T18:00:00.000+00:00,feeder,0060,L2 Active Power,kW,11.01
310224,British Home Stores,2024-01-15T18:00:00.000+00:00,feeder,0060,L1 Active Power,kW,15.49
310224,British Home Stores,2024-01-15T18:00:00.000+00:00,feeder,0060,N Current (RMS),A,30.1
310224,British Home Stores,2024-01-15T18:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,66.7
310224,British Home Stores,2024-01-15T18:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,47.1
310224,British Home Stores,2024-01-15T18:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,65.8
310224,British Home Stores,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.69
