Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.45
310224,British Home Stores,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.2
310224,British Home Stores,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.15
310224,British Home Stores,2024-01-15T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
310224,British Home Stores,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.4
310224,British Home Stores,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.6
310224,British Home Stores,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.6
310224,British Home Stores,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.35
310224,British Home Stores,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.29
310224,British Home Stores,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
310224,British Home Stores,2024-01-15T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
310224,British Home Stores,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
310224,British Home Stores,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
310224,British Home Stores,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
310224,British Home Stores,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.31
310224,British Home Stores,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.1
310224,British Home Stores,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.35
310224,British Home Stores,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
310224,British Home Stores,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
310224,British Home Stores,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
310224,British Home Stores,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
310224,British Home Stores,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
310224,British Home Stores,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
310224,British Home Stores,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
310224,British Home Stores,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.88
310224,British Home Stores,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.15
310224,British Home Stores,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.48
310224,British Home Stores,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.8
310224,British Home Stores,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
310224,British Home Stores,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
310224,British Home Stores,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.6
310224,British Home Stores,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.32
310224,British Home Stores,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
310224,British Home Stores,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
310224,British Home Stores,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.68
310224,British Home Stores,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.85
310224,British Home Stores,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
310224,British Home Stores,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
310224,British Home Stores,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
310224,British Home Stores,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
310224,British Home Stores,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310224,British Home Stores,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
310224,British Home Stores,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310224,British Home Stores,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
310224,British Home Stores,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310224,British Home Stores,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
310224,British Home Stores,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
310224,British Home Stores,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
310224,British Home Stores,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.75
310224,British Home Stores,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.43
310224,British Home Stores,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,70.38
310224,British Home Stores,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
310224,British Home Stores,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
310224,British Home Stores,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
310224,British Home Stores,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.7
310224,British Home Stores,2024-01-15T17:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-15T17:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.09
310224,British Home Stores,2024-01-15T17:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.6
310224,British Home Stores,2024-01-15T17:50:00.000+00:00,feeder,0060,L3 Active Power,kW,15.12
310224,British Home Stores,2024-01-15T17:50:00.000+00:00,feeder,0060,L2 Active Power,kW,9.8
310224,British Home Stores,2024-01-15T17:50:00.000+00:00,feeder,0060,L1 Active Power,kW,15.53
310224,British Home Stores,2024-01-15T17:50:00.000+00:00,feeder,0060,N Current (RMS),A,30.3
310224,British Home Stores,2024-01-15T17:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.2
310224,British Home Stores,2024-01-15T17:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,41.4
310224,British Home Stores,2024-01-15T17:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,66.0
310224,British Home Stores,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.19
310224,British Home Stores,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.53
310224,British Home Stores,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.86
310224,British Home Stores,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.13
310224,British Home Stores,2024-01-15T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
310224,British Home Stores,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.8
310224,British Home Stores,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.6
310224,British Home Stores,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.7
310224,British Home Stores,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.38
310224,British Home Stores,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
310224,British Home Stores,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.03
310224,British Home Stores,2024-01-15T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
310224,British Home Stores,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
310224,British Home Stores,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
310224,British Home Stores,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
310224,British Home Stores,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.98
310224,British Home Stores,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.87
310224,British Home Stores,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.16
310224,British Home Stores,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
310224,British Home Stores,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
310224,British Home Stores,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
310224,British Home Stores,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.3
310224,British Home Stores,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
310224,British Home Stores,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
310224,British Home Stores,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
310224,British Home Stores,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.2
310224,British Home Stores,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.7
310224,British Home Stores,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.17
310224,British Home Stores,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
310224,British Home Stores,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.5
310224,British Home Stores,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
310224,British Home Stores,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.5
310224,British Home Stores,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.12
310224,British Home Stores,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
310224,British Home Stores,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
310224,British Home Stores,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
310224,British Home Stores,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.69
310224,British Home Stores,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
310224,British Home Stores,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
310224,British Home Stores,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
310224,British Home Stores,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
310224,British Home Stores,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310224,British Home Stores,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
310224,British Home Stores,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310224,British Home Stores,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
310224,British Home Stores,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310224,British Home Stores,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
310224,British Home Stores,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
310224,British Home Stores,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
310224,British Home Stores,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.11
310224,British Home Stores,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.38
310224,British Home Stores,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,66.71
310224,British Home Stores,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
310224,British Home Stores,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
310224,British Home Stores,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
310224,British Home Stores,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
310224,British Home Stores,2024-01-15T17:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.02
310224,British Home Stores,2024-01-15T17:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.09
310224,British Home Stores,2024-01-15T17:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-15T17:40:00.000+00:00,feeder,0060,L3 Active Power,kW,14.31
310224,British Home Stores,2024-01-15T17:40:00.000+00:00,feeder,0060,L2 Active Power,kW,9.54
310224,British Home Stores,2024-01-15T17:40:00.000+00:00,feeder,0060,L1 Active Power,kW,14.37
310224,British Home Stores,2024-01-15T17:40:00.000+00:00,feeder,0060,N Current (RMS),A,30.6
310224,British Home Stores,2024-01-15T17:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.9
310224,British Home Stores,2024-01-15T17:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,40.4
310224,British Home Stores,2024-01-15T17:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,61.2
310224,British Home Stores,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.33
310224,British Home Stores,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.71
310224,British Home Stores,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.39
310224,British Home Stores,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.34
310224,British Home Stores,2024-01-15T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
310224,British Home Stores,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.5
310224,British Home Stores,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.8
310224,British Home Stores,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.5
310224,British Home Stores,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.73
310224,British Home Stores,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.11
310224,British Home Stores,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.35
310224,British Home Stores,2024-01-15T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
310224,British Home Stores,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
310224,British Home Stores,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
310224,British Home Stores,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
310224,British Home Stores,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.04
310224,British Home Stores,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.32
310224,British Home Stores,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.97
310224,British Home Stores,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
310224,British Home Stores,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
310224,British Home Stores,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
310224,British Home Stores,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
310224,British Home Stores,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
310224,British Home Stores,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
310224,British Home Stores,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
310224,British Home Stores,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.64
310224,British Home Stores,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.33
310224,British Home Stores,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.53
310224,British Home Stores,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.7
310224,British Home Stores,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.3
310224,British Home Stores,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
310224,British Home Stores,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.1
310224,British Home Stores,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
310224,British Home Stores,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
310224,British Home Stores,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.2
310224,British Home Stores,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
310224,British Home Stores,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
310224,British Home Stores,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
310224,British Home Stores,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
310224,British Home Stores,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
310224,British Home Stores,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310224,British Home Stores,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
310224,British Home Stores,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310224,British Home Stores,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
310224,British Home Stores,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310224,British Home Stores,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
310224,British Home Stores,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
310224,British Home Stores,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
310224,British Home Stores,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.06
310224,British Home Stores,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.91
310224,British Home Stores,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,65.56
310224,British Home Stores,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
310224,British Home Stores,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
310224,British Home Stores,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
310224,British Home Stores,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
310224,British Home Stores,2024-01-15T17:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-15T17:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.93
310224,British Home Stores,2024-01-15T17:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-15T17:30:00.000+00:00,feeder,0060,L3 Active Power,kW,13.17
310224,British Home Stores,2024-01-15T17:30:00.000+00:00,feeder,0060,L2 Active Power,kW,8.85
310224,British Home Stores,2024-01-15T17:30:00.000+00:00,feeder,0060,L1 Active Power,kW,13.35
310224,British Home Stores,2024-01-15T17:30:00.000+00:00,feeder,0060,N Current (RMS),A,28.0
310224,British Home Stores,2024-01-15T17:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.9
310224,British Home Stores,2024-01-15T17:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,37.6
310224,British Home Stores,2024-01-15T17:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,56.8
310224,British Home Stores,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.6
310224,British Home Stores,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.69
310224,British Home Stores,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.06
310224,British Home Stores,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.62
310224,British Home Stores,2024-01-15T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
310224,British Home Stores,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.6
310224,British Home Stores,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.1
310224,British Home Stores,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.6
310224,British Home Stores,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.39
310224,British Home Stores,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.95
310224,British Home Stores,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.02
310224,British Home Stores,2024-01-15T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
310224,British Home Stores,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
310224,British Home Stores,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
310224,British Home Stores,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
310224,British Home Stores,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.66
310224,British Home Stores,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.42
310224,British Home Stores,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.96
310224,British Home Stores,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
310224,British Home Stores,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
310224,British Home Stores,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
310224,British Home Stores,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.5
310224,British Home Stores,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
310224,British Home Stores,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.02
310224,British Home Stores,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
310224,British Home Stores,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.2
310224,British Home Stores,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.13
310224,British Home Stores,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.93
310224,British Home Stores,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
310224,British Home Stores,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.4
310224,British Home Stores,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.9
310224,British Home Stores,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.1
310224,British Home Stores,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
310224,British Home Stores,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.84
310224,British Home Stores,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.48
310224,British Home Stores,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.16
310224,British Home Stores,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
310224,British Home Stores,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
310224,British Home Stores,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
310224,British Home Stores,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
310224,British Home Stores,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310224,British Home Stores,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
310224,British Home Stores,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310224,British Home Stores,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
310224,British Home Stores,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310224,British Home Stores,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
310224,British Home Stores,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
310224,British Home Stores,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
310224,British Home Stores,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,60.95
310224,British Home Stores,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.89
310224,British Home Stores,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,66.04
310224,British Home Stores,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
310224,British Home Stores,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.3
310224,British Home Stores,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
310224,British Home Stores,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
310224,British Home Stores,2024-01-15T17:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-15T17:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.82
310224,British Home Stores,2024-01-15T17:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-15T17:20:00.000+00:00,feeder,0060,L3 Active Power,kW,12.1
310224,British Home Stores,2024-01-15T17:20:00.000+00:00,feeder,0060,L2 Active Power,kW,8.56
310224,British Home Stores,2024-01-15T17:20:00.000+00:00,feeder,0060,L1 Active Power,kW,15.36
310224,British Home Stores,2024-01-15T17:20:00.000+00:00,feeder,0060,N Current (RMS),A,33.2
310224,British Home Stores,2024-01-15T17:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.5
310224,British Home Stores,2024-01-15T17:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,36.1
310224,British Home Stores,2024-01-15T17:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,65.1
310224,British Home Stores,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.8
310224,British Home Stores,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.6
310224,British Home Stores,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.41
310224,British Home Stores,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.42
310224,British Home Stores,2024-01-15T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
310224,British Home Stores,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.3
310224,British Home Stores,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.5
310224,British Home Stores,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.4
310224,British Home Stores,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.38
310224,British Home Stores,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.95
310224,British Home Stores,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
310224,British Home Stores,2024-01-15T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
310224,British Home Stores,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
310224,British Home Stores,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
310224,British Home Stores,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.7
310224,British Home Stores,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.53
310224,British Home Stores,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.88
310224,British Home Stores,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.58
310224,British Home Stores,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
310224,British Home Stores,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
310224,British Home Stores,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.3
310224,British Home Stores,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.4
310224,British Home Stores,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.5
310224,British Home Stores,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
310224,British Home Stores,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.17
310224,British Home Stores,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.6
310224,British Home Stores,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,26.44
310224,British Home Stores,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
310224,British Home Stores,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.0
310224,British Home Stores,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.0
310224,British Home Stores,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.8
310224,British Home Stores,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
310224,British Home Stores,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
310224,British Home Stores,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
310224,British Home Stores,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
310224,British Home Stores,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.93
310224,British Home Stores,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
310224,British Home Stores,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
310224,British Home Stores,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
310224,British Home Stores,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
310224,British Home Stores,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310224,British Home Stores,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
310224,British Home Stores,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310224,British Home Stores,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
310224,British Home Stores,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310224,British Home Stores,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
310224,British Home Stores,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
310224,British Home Stores,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
310224,British Home Stores,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,57.78
310224,British Home Stores,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.93
310224,British Home Stores,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,78.43
310224,British Home Stores,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,105.5
310224,British Home Stores,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
310224,British Home Stores,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
310224,British Home Stores,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.6
310224,British Home Stores,2024-01-15T17:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.18
310224,British Home Stores,2024-01-15T17:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.8
310224,British Home Stores,2024-01-15T17:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-15T17:10:00.000+00:00,feeder,0060,L3 Active Power,kW,13.38
310224,British Home Stores,2024-01-15T17:10:00.000+00:00,feeder,0060,L2 Active Power,kW,8.54
310224,British Home Stores,2024-01-15T17:10:00.000+00:00,feeder,0060,L1 Active Power,kW,16.16
310224,British Home Stores,2024-01-15T17:10:00.000+00:00,feeder,0060,N Current (RMS),A,37.6
310224,British Home Stores,2024-01-15T17:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.2
310224,British Home Stores,2024-01-15T17:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,36.3
310224,British Home Stores,2024-01-15T17:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,68.2
310224,British Home Stores,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.68
310224,British Home Stores,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.72
310224,British Home Stores,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.61
310224,British Home Stores,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.17
310224,British Home Stores,2024-01-15T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
310224,British Home Stores,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.6
310224,British Home Stores,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.4
310224,British Home Stores,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.3
310224,British Home Stores,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.62
310224,British Home Stores,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.89
310224,British Home Stores,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.77
310224,British Home Stores,2024-01-15T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
310224,British Home Stores,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
310224,British Home Stores,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
310224,British Home Stores,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
310224,British Home Stores,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.96
310224,British Home Stores,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.67
310224,British Home Stores,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.88
310224,British Home Stores,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
310224,British Home Stores,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
310224,British Home Stores,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
310224,British Home Stores,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.4
310224,British Home Stores,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.47
310224,British Home Stores,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.46
310224,British Home Stores,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
310224,British Home Stores,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.61
310224,British Home Stores,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.04
310224,British Home Stores,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,27.83
310224,British Home Stores,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
310224,British Home Stores,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.9
310224,British Home Stores,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.4
310224,British Home Stores,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.4
310224,British Home Stores,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
310224,British Home Stores,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
310224,British Home Stores,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
310224,British Home Stores,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.98
310224,British Home Stores,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.14
310224,British Home Stores,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
310224,British Home Stores,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
310224,British Home Stores,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
310224,British Home Stores,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
310224,British Home Stores,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310224,British Home Stores,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
310224,British Home Stores,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310224,British Home Stores,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
310224,British Home Stores,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310224,British Home Stores,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
310224,British Home Stores,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
310224,British Home Stores,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
310224,British Home Stores,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,62.69
310224,British Home Stores,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,62.74
310224,British Home Stores,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,79.96
310224,British Home Stores,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
310224,British Home Stores,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.6
310224,British Home Stores,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.6
310224,British Home Stores,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.7
310224,British Home Stores,2024-01-15T17:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.01
310224,British Home Stores,2024-01-15T17:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.9
310224,British Home Stores,2024-01-15T17:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-15T17:00:00.000+00:00,feeder,0060,L3 Active Power,kW,13.69
310224,British Home Stores,2024-01-15T17:00:00.000+00:00,feeder,0060,L2 Active Power,kW,7.98
310224,British Home Stores,2024-01-15T17:00:00.000+00:00,feeder,0060,L1 Active Power,kW,14.31
310224,British Home Stores,2024-01-15T17:00:00.000+00:00,feeder,0060,N Current (RMS),A,33.6
310224,British Home Stores,2024-01-15T17:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.3
310224,British Home Stores,2024-01-15T17:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,33.9
310224,British Home Stores,2024-01-15T17:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,60.5
310224,British Home Stores,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.52
310224,British Home Stores,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.16
310224,British Home Stores,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.23
310224,British Home Stores,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.39
310224,British Home Stores,2024-01-15T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
310224,British Home Stores,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.6
310224,British Home Stores,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.2
310224,British Home Stores,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.8
310224,British Home Stores,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.69
310224,British Home Stores,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.02
310224,British Home Stores,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.73
310224,British Home Stores,2024-01-15T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
310224,British Home Stores,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
310224,British Home Stores,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
310224,British Home Stores,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.18
310224,British Home Stores,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.05
310224,British Home Stores,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.89
310224,British Home Stores,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
310224,British Home Stores,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
310224,British Home Stores,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
310224,British Home Stores,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.4
310224,British Home Stores,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.26
310224,British Home Stores,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.53
310224,British Home Stores,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.79
310224,British Home Stores,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.64
310224,British Home Stores,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.54
310224,British Home Stores,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,27.01
310224,British Home Stores,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
310224,British Home Stores,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.8
310224,British Home Stores,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.4
310224,British Home Stores,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,112.4
310224,British Home Stores,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
310224,British Home Stores,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
310224,British Home Stores,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
310224,British Home Stores,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
310224,British Home Stores,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
310224,British Home Stores,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
310224,British Home Stores,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
310224,British Home Stores,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
310224,British Home Stores,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
310224,British Home Stores,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310224,British Home Stores,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
