Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310224,British Home Stores,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
310224,British Home Stores,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
310224,British Home Stores,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
310224,British Home Stores,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
310224,British Home Stores,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
310224,British Home Stores,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,68.54
310224,British Home Stores,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,60.93
310224,British Home Stores,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,73.4
310224,British Home Stores,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
310224,British Home Stores,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.5
310224,British Home Stores,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
310224,British Home Stores,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.6
310224,British Home Stores,2024-01-15T16:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-15T16:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.7
310224,British Home Stores,2024-01-15T16:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-15T16:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.37
310224,British Home Stores,2024-01-15T16:50:00.000+00:00,feeder,0060,L2 Active Power,kW,7.75
310224,British Home Stores,2024-01-15T16:50:00.000+00:00,feeder,0060,L1 Active Power,kW,12.98
310224,British Home Stores,2024-01-15T16:50:00.000+00:00,feeder,0060,N Current (RMS),A,26.4
310224,British Home Stores,2024-01-15T16:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.6
310224,British Home Stores,2024-01-15T16:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,32.7
310224,British Home Stores,2024-01-15T16:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,55.2
310224,British Home Stores,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.11
310224,British Home Stores,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.62
310224,British Home Stores,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.84
310224,British Home Stores,2024-01-15T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.3
310224,British Home Stores,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.3
310224,British Home Stores,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.5
310224,British Home Stores,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.9
310224,British Home Stores,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.31
310224,British Home Stores,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.12
310224,British Home Stores,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
310224,British Home Stores,2024-01-15T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
310224,British Home Stores,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
310224,British Home Stores,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
310224,British Home Stores,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
310224,British Home Stores,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.19
310224,British Home Stores,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.57
310224,British Home Stores,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.21
310224,British Home Stores,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
310224,British Home Stores,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
310224,British Home Stores,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
310224,British Home Stores,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.7
310224,British Home Stores,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.05
310224,British Home Stores,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.41
310224,British Home Stores,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.98
310224,British Home Stores,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.14
310224,British Home Stores,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.03
310224,British Home Stores,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
310224,British Home Stores,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.7
310224,British Home Stores,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.2
310224,British Home Stores,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.6
310224,British Home Stores,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
310224,British Home Stores,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.77
310224,British Home Stores,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
310224,British Home Stores,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.68
310224,British Home Stores,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
310224,British Home Stores,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
310224,British Home Stores,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
310224,British Home Stores,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
310224,British Home Stores,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310224,British Home Stores,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
310224,British Home Stores,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310224,British Home Stores,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
310224,British Home Stores,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
310224,British Home Stores,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
310224,British Home Stores,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
310224,British Home Stores,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
310224,British Home Stores,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
310224,British Home Stores,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,67.72
310224,British Home Stores,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,62.19
310224,British Home Stores,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,70.46
310224,British Home Stores,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
310224,British Home Stores,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.2
310224,British Home Stores,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
310224,British Home Stores,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.8
310224,British Home Stores,2024-01-15T16:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-15T16:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.77
310224,British Home Stores,2024-01-15T16:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-15T16:40:00.000+00:00,feeder,0060,L3 Active Power,kW,12.73
310224,British Home Stores,2024-01-15T16:40:00.000+00:00,feeder,0060,L2 Active Power,kW,7.46
310224,British Home Stores,2024-01-15T16:40:00.000+00:00,feeder,0060,L1 Active Power,kW,12.72
310224,British Home Stores,2024-01-15T16:40:00.000+00:00,feeder,0060,N Current (RMS),A,28.1
310224,British Home Stores,2024-01-15T16:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.6
310224,British Home Stores,2024-01-15T16:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,31.5
310224,British Home Stores,2024-01-15T16:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,54.2
310224,British Home Stores,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.18
310224,British Home Stores,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.75
310224,British Home Stores,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.97
310224,British Home Stores,2024-01-15T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
310224,British Home Stores,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.8
310224,British Home Stores,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.4
310224,British Home Stores,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.9
310224,British Home Stores,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.01
310224,British Home Stores,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.14
310224,British Home Stores,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.71
310224,British Home Stores,2024-01-15T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
310224,British Home Stores,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
310224,British Home Stores,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
310224,British Home Stores,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.81
310224,British Home Stores,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.24
310224,British Home Stores,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.4
310224,British Home Stores,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
310224,British Home Stores,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
310224,British Home Stores,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
310224,British Home Stores,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.1
310224,British Home Stores,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.74
310224,British Home Stores,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
310224,British Home Stores,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
310224,British Home Stores,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.61
310224,British Home Stores,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.21
310224,British Home Stores,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.6
310224,British Home Stores,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
310224,British Home Stores,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.5
310224,British Home Stores,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.4
310224,British Home Stores,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.6
310224,British Home Stores,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
310224,British Home Stores,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
310224,British Home Stores,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
310224,British Home Stores,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
310224,British Home Stores,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
310224,British Home Stores,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
310224,British Home Stores,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
310224,British Home Stores,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
310224,British Home Stores,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
310224,British Home Stores,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310224,British Home Stores,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
310224,British Home Stores,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310224,British Home Stores,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
310224,British Home Stores,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
310224,British Home Stores,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
310224,British Home Stores,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
310224,British Home Stores,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
310224,British Home Stores,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
310224,British Home Stores,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,68.18
310224,British Home Stores,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,59.55
310224,British Home Stores,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,67.9
310224,British Home Stores,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
310224,British Home Stores,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.5
310224,British Home Stores,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.3
310224,British Home Stores,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
310224,British Home Stores,2024-01-15T16:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.06
310224,British Home Stores,2024-01-15T16:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.8
310224,British Home Stores,2024-01-15T16:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-15T16:30:00.000+00:00,feeder,0060,L3 Active Power,kW,12.66
310224,British Home Stores,2024-01-15T16:30:00.000+00:00,feeder,0060,L2 Active Power,kW,7.4
310224,British Home Stores,2024-01-15T16:30:00.000+00:00,feeder,0060,L1 Active Power,kW,11.38
310224,British Home Stores,2024-01-15T16:30:00.000+00:00,feeder,0060,N Current (RMS),A,29.0
310224,British Home Stores,2024-01-15T16:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.0
310224,British Home Stores,2024-01-15T16:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,31.5
310224,British Home Stores,2024-01-15T16:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,48.9
310224,British Home Stores,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.82
310224,British Home Stores,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.12
310224,British Home Stores,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.13
310224,British Home Stores,2024-01-15T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
310224,British Home Stores,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.2
310224,British Home Stores,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.7
310224,British Home Stores,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.1
310224,British Home Stores,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.26
310224,British Home Stores,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.04
310224,British Home Stores,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
310224,British Home Stores,2024-01-15T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
310224,British Home Stores,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
310224,British Home Stores,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
310224,British Home Stores,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
310224,British Home Stores,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.58
310224,British Home Stores,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.95
310224,British Home Stores,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.71
310224,British Home Stores,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.78
310224,British Home Stores,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
310224,British Home Stores,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
310224,British Home Stores,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
310224,British Home Stores,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.7
310224,British Home Stores,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.99
310224,British Home Stores,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
310224,British Home Stores,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.52
310224,British Home Stores,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.3
310224,British Home Stores,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.69
310224,British Home Stores,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
310224,British Home Stores,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.0
310224,British Home Stores,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.9
310224,British Home Stores,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.9
310224,British Home Stores,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
310224,British Home Stores,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
310224,British Home Stores,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
310224,British Home Stores,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
310224,British Home Stores,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
310224,British Home Stores,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
310224,British Home Stores,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
310224,British Home Stores,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
310224,British Home Stores,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310224,British Home Stores,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
310224,British Home Stores,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310224,British Home Stores,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
310224,British Home Stores,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
310224,British Home Stores,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
310224,British Home Stores,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
310224,British Home Stores,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
310224,British Home Stores,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
310224,British Home Stores,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,64.09
310224,British Home Stores,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,59.22
310224,British Home Stores,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,67.24
310224,British Home Stores,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
310224,British Home Stores,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
310224,British Home Stores,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
310224,British Home Stores,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.6
310224,British Home Stores,2024-01-15T16:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.73
310224,British Home Stores,2024-01-15T16:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.74
310224,British Home Stores,2024-01-15T16:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-15T16:20:00.000+00:00,feeder,0060,L3 Active Power,kW,13.53
310224,British Home Stores,2024-01-15T16:20:00.000+00:00,feeder,0060,L2 Active Power,kW,7.47
310224,British Home Stores,2024-01-15T16:20:00.000+00:00,feeder,0060,L1 Active Power,kW,13.47
310224,British Home Stores,2024-01-15T16:20:00.000+00:00,feeder,0060,N Current (RMS),A,32.8
310224,British Home Stores,2024-01-15T16:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.5
310224,British Home Stores,2024-01-15T16:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,31.9
310224,British Home Stores,2024-01-15T16:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,57.7
310224,British Home Stores,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.69
310224,British Home Stores,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.98
310224,British Home Stores,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.96
310224,British Home Stores,2024-01-15T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
310224,British Home Stores,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.9
310224,British Home Stores,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.0
310224,British Home Stores,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.2
310224,British Home Stores,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.16
310224,British Home Stores,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
310224,British Home Stores,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
310224,British Home Stores,2024-01-15T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
310224,British Home Stores,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
310224,British Home Stores,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
310224,British Home Stores,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
310224,British Home Stores,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.47
310224,British Home Stores,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.68
310224,British Home Stores,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.65
310224,British Home Stores,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
310224,British Home Stores,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
310224,British Home Stores,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
310224,British Home Stores,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.5
310224,British Home Stores,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
310224,British Home Stores,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
310224,British Home Stores,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
310224,British Home Stores,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.64
310224,British Home Stores,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.55
310224,British Home Stores,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.3
310224,British Home Stores,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
310224,British Home Stores,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.4
310224,British Home Stores,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.0
310224,British Home Stores,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.2
310224,British Home Stores,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
310224,British Home Stores,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
310224,British Home Stores,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
310224,British Home Stores,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
310224,British Home Stores,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
310224,British Home Stores,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
310224,British Home Stores,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
310224,British Home Stores,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
310224,British Home Stores,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
310224,British Home Stores,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310224,British Home Stores,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
310224,British Home Stores,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310224,British Home Stores,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
310224,British Home Stores,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
310224,British Home Stores,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
310224,British Home Stores,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
310224,British Home Stores,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
310224,British Home Stores,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
310224,British Home Stores,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,64.43
310224,British Home Stores,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,59.2
310224,British Home Stores,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,69.88
310224,British Home Stores,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
310224,British Home Stores,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
310224,British Home Stores,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
310224,British Home Stores,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.0
310224,British Home Stores,2024-01-15T16:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.63
310224,British Home Stores,2024-01-15T16:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.79
310224,British Home Stores,2024-01-15T16:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-15T16:10:00.000+00:00,feeder,0060,L3 Active Power,kW,12.22
310224,British Home Stores,2024-01-15T16:10:00.000+00:00,feeder,0060,L2 Active Power,kW,7.88
310224,British Home Stores,2024-01-15T16:10:00.000+00:00,feeder,0060,L1 Active Power,kW,11.57
310224,British Home Stores,2024-01-15T16:10:00.000+00:00,feeder,0060,N Current (RMS),A,25.8
310224,British Home Stores,2024-01-15T16:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.0
310224,British Home Stores,2024-01-15T16:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,33.5
310224,British Home Stores,2024-01-15T16:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,49.5
310224,British Home Stores,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.95
310224,British Home Stores,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.64
310224,British Home Stores,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.13
310224,British Home Stores,2024-01-15T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
310224,British Home Stores,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.8
310224,British Home Stores,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.8
310224,British Home Stores,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.6
310224,British Home Stores,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.07
310224,British Home Stores,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.23
310224,British Home Stores,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.03
310224,British Home Stores,2024-01-15T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
310224,British Home Stores,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
310224,British Home Stores,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
310224,British Home Stores,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
310224,British Home Stores,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.86
310224,British Home Stores,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.36
310224,British Home Stores,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.55
310224,British Home Stores,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
310224,British Home Stores,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
310224,British Home Stores,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
310224,British Home Stores,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.3
310224,British Home Stores,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
310224,British Home Stores,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.32
310224,British Home Stores,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.36
310224,British Home Stores,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.87
310224,British Home Stores,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
310224,British Home Stores,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.9
310224,British Home Stores,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.6
310224,British Home Stores,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.5
310224,British Home Stores,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.89
310224,British Home Stores,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
310224,British Home Stores,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
310224,British Home Stores,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
310224,British Home Stores,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
310224,British Home Stores,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
310224,British Home Stores,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
310224,British Home Stores,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
310224,British Home Stores,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
310224,British Home Stores,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310224,British Home Stores,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
310224,British Home Stores,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310224,British Home Stores,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
310224,British Home Stores,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
310224,British Home Stores,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
310224,British Home Stores,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
310224,British Home Stores,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
310224,British Home Stores,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,62.31
310224,British Home Stores,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,57.1
310224,British Home Stores,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,67.81
310224,British Home Stores,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
310224,British Home Stores,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.3
310224,British Home Stores,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
310224,British Home Stores,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
310224,British Home Stores,2024-01-15T16:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.62
310224,British Home Stores,2024-01-15T16:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.79
310224,British Home Stores,2024-01-15T16:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-15T16:00:00.000+00:00,feeder,0060,L3 Active Power,kW,12.86
310224,British Home Stores,2024-01-15T16:00:00.000+00:00,feeder,0060,L2 Active Power,kW,7.15
310224,British Home Stores,2024-01-15T16:00:00.000+00:00,feeder,0060,L1 Active Power,kW,11.58
310224,British Home Stores,2024-01-15T16:00:00.000+00:00,feeder,0060,N Current (RMS),A,30.4
310224,British Home Stores,2024-01-15T16:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.7
310224,British Home Stores,2024-01-15T16:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,30.3
310224,British Home Stores,2024-01-15T16:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,49.5
310224,British Home Stores,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
310224,British Home Stores,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.53
310224,British Home Stores,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.44
310224,British Home Stores,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.68
310224,British Home Stores,2024-01-15T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
310224,British Home Stores,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.7
310224,British Home Stores,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.8
310224,British Home Stores,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.0
310224,British Home Stores,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.42
310224,British Home Stores,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.37
310224,British Home Stores,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
310224,British Home Stores,2024-01-15T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
310224,British Home Stores,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
310224,British Home Stores,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
310224,British Home Stores,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
310224,British Home Stores,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.98
310224,British Home Stores,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.05
310224,British Home Stores,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.98
310224,British Home Stores,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
310224,British Home Stores,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
310224,British Home Stores,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
310224,British Home Stores,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
310224,British Home Stores,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.57
310224,British Home Stores,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.26
310224,British Home Stores,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.68
310224,British Home Stores,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.79
310224,British Home Stores,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.18
310224,British Home Stores,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.3
310224,British Home Stores,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
310224,British Home Stores,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.1
310224,British Home Stores,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.9
310224,British Home Stores,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.9
310224,British Home Stores,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
310224,British Home Stores,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
310224,British Home Stores,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.21
310224,British Home Stores,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.24
310224,British Home Stores,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
310224,British Home Stores,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
310224,British Home Stores,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
310224,British Home Stores,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
310224,British Home Stores,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310224,British Home Stores,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
310224,British Home Stores,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310224,British Home Stores,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
310224,British Home Stores,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310224,British Home Stores,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
310224,British Home Stores,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
310224,British Home Stores,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
310224,British Home Stores,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
310224,British Home Stores,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,60.02
310224,British Home Stores,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,57.39
310224,British Home Stores,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,66.78
310224,British Home Stores,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
310224,British Home Stores,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
310224,British Home Stores,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
310224,British Home Stores,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
310224,British Home Stores,2024-01-15T15:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.43
310224,British Home Stores,2024-01-15T15:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.6
310224,British Home Stores,2024-01-15T15:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-15T15:50:00.000+00:00,feeder,0060,L3 Active Power,kW,13.57
310224,British Home Stores,2024-01-15T15:50:00.000+00:00,feeder,0060,L2 Active Power,kW,7.27
310224,British Home Stores,2024-01-15T15:50:00.000+00:00,feeder,0060,L1 Active Power,kW,11.54
310224,British Home Stores,2024-01-15T15:50:00.000+00:00,feeder,0060,N Current (RMS),A,34.5
310224,British Home Stores,2024-01-15T15:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.8
310224,British Home Stores,2024-01-15T15:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,30.7
310224,British Home Stores,2024-01-15T15:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,49.2
310224,British Home Stores,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.01
310224,British Home Stores,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.22
310224,British Home Stores,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.55
310224,British Home Stores,2024-01-15T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.2
310224,British Home Stores,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.7
310224,British Home Stores,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.6
310224,British Home Stores,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.1
310224,British Home Stores,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.73
310224,British Home Stores,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.89
310224,British Home Stores,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
310224,British Home Stores,2024-01-15T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
310224,British Home Stores,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
310224,British Home Stores,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
310224,British Home Stores,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
310224,British Home Stores,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.9
310224,British Home Stores,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.9
310224,British Home Stores,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.22
310224,British Home Stores,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
310224,British Home Stores,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
