Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
310224,British Home Stores,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
310224,British Home Stores,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.06
310224,British Home Stores,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.03
310224,British Home Stores,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.79
310224,British Home Stores,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.44
310224,British Home Stores,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.19
310224,British Home Stores,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,29.34
310224,British Home Stores,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
310224,British Home Stores,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.0
310224,British Home Stores,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.3
310224,British Home Stores,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,120.8
310224,British Home Stores,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
310224,British Home Stores,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
310224,British Home Stores,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
310224,British Home Stores,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
310224,British Home Stores,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.93
310224,British Home Stores,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
310224,British Home Stores,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
310224,British Home Stores,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
310224,British Home Stores,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
310224,British Home Stores,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310224,British Home Stores,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
310224,British Home Stores,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310224,British Home Stores,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
310224,British Home Stores,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
310224,British Home Stores,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
310224,British Home Stores,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
310224,British Home Stores,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
310224,British Home Stores,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,64.53
310224,British Home Stores,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
310224,British Home Stores,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,67.52
310224,British Home Stores,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
310224,British Home Stores,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
310224,British Home Stores,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
310224,British Home Stores,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
310224,British Home Stores,2024-01-15T15:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.5
310224,British Home Stores,2024-01-15T15:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.72
310224,British Home Stores,2024-01-15T15:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-15T15:40:00.000+00:00,feeder,0060,L3 Active Power,kW,14.17
310224,British Home Stores,2024-01-15T15:40:00.000+00:00,feeder,0060,L2 Active Power,kW,9.28
310224,British Home Stores,2024-01-15T15:40:00.000+00:00,feeder,0060,L1 Active Power,kW,11.68
310224,British Home Stores,2024-01-15T15:40:00.000+00:00,feeder,0060,N Current (RMS),A,26.9
310224,British Home Stores,2024-01-15T15:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.8
310224,British Home Stores,2024-01-15T15:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,39.0
310224,British Home Stores,2024-01-15T15:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,50.3
310224,British Home Stores,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.49
310224,British Home Stores,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.07
310224,British Home Stores,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.25
310224,British Home Stores,2024-01-15T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
310224,British Home Stores,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.8
310224,British Home Stores,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.5
310224,British Home Stores,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.2
310224,British Home Stores,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.36
310224,British Home Stores,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.96
310224,British Home Stores,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
310224,British Home Stores,2024-01-15T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
310224,British Home Stores,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
310224,British Home Stores,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
310224,British Home Stores,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
310224,British Home Stores,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.09
310224,British Home Stores,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.93
310224,British Home Stores,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.32
310224,British Home Stores,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
310224,British Home Stores,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
310224,British Home Stores,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
310224,British Home Stores,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.4
310224,British Home Stores,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.5
310224,British Home Stores,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.71
310224,British Home Stores,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.99
310224,British Home Stores,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.9
310224,British Home Stores,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.89
310224,British Home Stores,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,29.39
310224,British Home Stores,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
310224,British Home Stores,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.9
310224,British Home Stores,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.1
310224,British Home Stores,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.4
310224,British Home Stores,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
310224,British Home Stores,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
310224,British Home Stores,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
310224,British Home Stores,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
310224,British Home Stores,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
310224,British Home Stores,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
310224,British Home Stores,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
310224,British Home Stores,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
310224,British Home Stores,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310224,British Home Stores,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
310224,British Home Stores,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310224,British Home Stores,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
310224,British Home Stores,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
310224,British Home Stores,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
310224,British Home Stores,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
310224,British Home Stores,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
310224,British Home Stores,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
310224,British Home Stores,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,65.25
310224,British Home Stores,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,62.45
310224,British Home Stores,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,69.34
310224,British Home Stores,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
310224,British Home Stores,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.4
310224,British Home Stores,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
310224,British Home Stores,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
310224,British Home Stores,2024-01-15T15:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.76
310224,British Home Stores,2024-01-15T15:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.77
310224,British Home Stores,2024-01-15T15:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-15T15:30:00.000+00:00,feeder,0060,L3 Active Power,kW,12.61
310224,British Home Stores,2024-01-15T15:30:00.000+00:00,feeder,0060,L2 Active Power,kW,6.53
310224,British Home Stores,2024-01-15T15:30:00.000+00:00,feeder,0060,L1 Active Power,kW,12.71
310224,British Home Stores,2024-01-15T15:30:00.000+00:00,feeder,0060,N Current (RMS),A,32.8
310224,British Home Stores,2024-01-15T15:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.9
310224,British Home Stores,2024-01-15T15:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,28.4
310224,British Home Stores,2024-01-15T15:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,54.8
310224,British Home Stores,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.42
310224,British Home Stores,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.19
310224,British Home Stores,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.78
310224,British Home Stores,2024-01-15T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
310224,British Home Stores,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.6
310224,British Home Stores,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.1
310224,British Home Stores,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.4
310224,British Home Stores,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.71
310224,British Home Stores,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.95
310224,British Home Stores,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.67
310224,British Home Stores,2024-01-15T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
310224,British Home Stores,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
310224,British Home Stores,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
310224,British Home Stores,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.57
310224,British Home Stores,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.19
310224,British Home Stores,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.38
310224,British Home Stores,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
310224,British Home Stores,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
310224,British Home Stores,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
310224,British Home Stores,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.0
310224,British Home Stores,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.75
310224,British Home Stores,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.58
310224,British Home Stores,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.05
310224,British Home Stores,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.84
310224,British Home Stores,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,29.27
310224,British Home Stores,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
310224,British Home Stores,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.3
310224,British Home Stores,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.4
310224,British Home Stores,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.3
310224,British Home Stores,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
310224,British Home Stores,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
310224,British Home Stores,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
310224,British Home Stores,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
310224,British Home Stores,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
310224,British Home Stores,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
310224,British Home Stores,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
310224,British Home Stores,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
310224,British Home Stores,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
310224,British Home Stores,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310224,British Home Stores,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
310224,British Home Stores,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310224,British Home Stores,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
310224,British Home Stores,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
310224,British Home Stores,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
310224,British Home Stores,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
310224,British Home Stores,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
310224,British Home Stores,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
310224,British Home Stores,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,58.28
310224,British Home Stores,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,51.59
310224,British Home Stores,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,67.68
310224,British Home Stores,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
310224,British Home Stores,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
310224,British Home Stores,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
310224,British Home Stores,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
310224,British Home Stores,2024-01-15T15:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.82
310224,British Home Stores,2024-01-15T15:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.82
310224,British Home Stores,2024-01-15T15:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-15T15:20:00.000+00:00,feeder,0060,L3 Active Power,kW,14.01
310224,British Home Stores,2024-01-15T15:20:00.000+00:00,feeder,0060,L2 Active Power,kW,7.24
310224,British Home Stores,2024-01-15T15:20:00.000+00:00,feeder,0060,L1 Active Power,kW,12.34
310224,British Home Stores,2024-01-15T15:20:00.000+00:00,feeder,0060,N Current (RMS),A,35.4
310224,British Home Stores,2024-01-15T15:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.4
310224,British Home Stores,2024-01-15T15:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,30.9
310224,British Home Stores,2024-01-15T15:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,53.1
310224,British Home Stores,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.58
310224,British Home Stores,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.9
310224,British Home Stores,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.6
310224,British Home Stores,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.65
310224,British Home Stores,2024-01-15T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
310224,British Home Stores,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.6
310224,British Home Stores,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.7
310224,British Home Stores,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.7
310224,British Home Stores,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.36
310224,British Home Stores,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
310224,British Home Stores,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
310224,British Home Stores,2024-01-15T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
310224,British Home Stores,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
310224,British Home Stores,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
310224,British Home Stores,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
310224,British Home Stores,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.52
310224,British Home Stores,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.91
310224,British Home Stores,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.52
310224,British Home Stores,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.37
310224,British Home Stores,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
310224,British Home Stores,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
310224,British Home Stores,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
310224,British Home Stores,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.1
310224,British Home Stores,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.69
310224,British Home Stores,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.91
310224,British Home Stores,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.9
310224,British Home Stores,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,29.03
310224,British Home Stores,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
310224,British Home Stores,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.8
310224,British Home Stores,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.1
310224,British Home Stores,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.0
310224,British Home Stores,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
310224,British Home Stores,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
310224,British Home Stores,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
310224,British Home Stores,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
310224,British Home Stores,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
310224,British Home Stores,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
310224,British Home Stores,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
310224,British Home Stores,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
310224,British Home Stores,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310224,British Home Stores,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
310224,British Home Stores,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310224,British Home Stores,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
310224,British Home Stores,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
310224,British Home Stores,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
310224,British Home Stores,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
310224,British Home Stores,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
310224,British Home Stores,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,61.3
310224,British Home Stores,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
310224,British Home Stores,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,68.2
310224,British Home Stores,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
310224,British Home Stores,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
310224,British Home Stores,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
310224,British Home Stores,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.9
310224,British Home Stores,2024-01-15T15:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.83
310224,British Home Stores,2024-01-15T15:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.98
310224,British Home Stores,2024-01-15T15:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-15T15:10:00.000+00:00,feeder,0060,L3 Active Power,kW,13.42
310224,British Home Stores,2024-01-15T15:10:00.000+00:00,feeder,0060,L2 Active Power,kW,8.39
310224,British Home Stores,2024-01-15T15:10:00.000+00:00,feeder,0060,L1 Active Power,kW,11.66
310224,British Home Stores,2024-01-15T15:10:00.000+00:00,feeder,0060,N Current (RMS),A,30.2
310224,British Home Stores,2024-01-15T15:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.5
310224,British Home Stores,2024-01-15T15:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,35.5
310224,British Home Stores,2024-01-15T15:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,50.2
310224,British Home Stores,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.96
310224,British Home Stores,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.65
310224,British Home Stores,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.23
310224,British Home Stores,2024-01-15T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
310224,British Home Stores,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.6
310224,British Home Stores,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.6
310224,British Home Stores,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.5
310224,British Home Stores,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.45
310224,British Home Stores,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.97
310224,British Home Stores,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
310224,British Home Stores,2024-01-15T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
310224,British Home Stores,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
310224,British Home Stores,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
310224,British Home Stores,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
310224,British Home Stores,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.66
310224,British Home Stores,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.2
310224,British Home Stores,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.83
310224,British Home Stores,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
310224,British Home Stores,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
310224,British Home Stores,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
310224,British Home Stores,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.9
310224,British Home Stores,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
310224,British Home Stores,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.62
310224,British Home Stores,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.47
310224,British Home Stores,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.88
310224,British Home Stores,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
310224,British Home Stores,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.4
310224,British Home Stores,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.0
310224,British Home Stores,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.4
310224,British Home Stores,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
310224,British Home Stores,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
310224,British Home Stores,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.35
310224,British Home Stores,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
310224,British Home Stores,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
310224,British Home Stores,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
310224,British Home Stores,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
310224,British Home Stores,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
310224,British Home Stores,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
310224,British Home Stores,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310224,British Home Stores,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
310224,British Home Stores,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310224,British Home Stores,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
310224,British Home Stores,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310224,British Home Stores,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
310224,British Home Stores,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
310224,British Home Stores,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
310224,British Home Stores,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,56.47
310224,British Home Stores,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,57.5
310224,British Home Stores,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,68.2
310224,British Home Stores,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
310224,British Home Stores,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
310224,British Home Stores,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
310224,British Home Stores,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
310224,British Home Stores,2024-01-15T15:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.3
310224,British Home Stores,2024-01-15T15:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.79
310224,British Home Stores,2024-01-15T15:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-15T15:00:00.000+00:00,feeder,0060,L3 Active Power,kW,12.73
310224,British Home Stores,2024-01-15T15:00:00.000+00:00,feeder,0060,L2 Active Power,kW,8.11
310224,British Home Stores,2024-01-15T15:00:00.000+00:00,feeder,0060,L1 Active Power,kW,11.69
310224,British Home Stores,2024-01-15T15:00:00.000+00:00,feeder,0060,N Current (RMS),A,29.3
310224,British Home Stores,2024-01-15T15:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.6
310224,British Home Stores,2024-01-15T15:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,34.0
310224,British Home Stores,2024-01-15T15:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,50.2
310224,British Home Stores,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.81
310224,British Home Stores,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.94
310224,British Home Stores,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.66
310224,British Home Stores,2024-01-15T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
310224,British Home Stores,2024-01-15T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.1
310224,British Home Stores,2024-01-15T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.0
310224,British Home Stores,2024-01-15T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.3
310224,British Home Stores,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.39
310224,British Home Stores,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
310224,British Home Stores,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
310224,British Home Stores,2024-01-15T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
310224,British Home Stores,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
310224,British Home Stores,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
310224,British Home Stores,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
310224,British Home Stores,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.41
310224,British Home Stores,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.68
310224,British Home Stores,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.75
310224,British Home Stores,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
310224,British Home Stores,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
310224,British Home Stores,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
310224,British Home Stores,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.5
310224,British Home Stores,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.44
310224,British Home Stores,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.01
310224,British Home Stores,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.38
310224,British Home Stores,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,34.15
310224,British Home Stores,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
310224,British Home Stores,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.1
310224,British Home Stores,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.5
310224,British Home Stores,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,141.5
310224,British Home Stores,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.31
310224,British Home Stores,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
310224,British Home Stores,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.64
310224,British Home Stores,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
310224,British Home Stores,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.95
310224,British Home Stores,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
310224,British Home Stores,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
310224,British Home Stores,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
310224,British Home Stores,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
310224,British Home Stores,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310224,British Home Stores,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
310224,British Home Stores,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310224,British Home Stores,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
310224,British Home Stores,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310224,British Home Stores,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
310224,British Home Stores,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
310224,British Home Stores,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
310224,British Home Stores,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
310224,British Home Stores,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,64.0
310224,British Home Stores,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,57.11
310224,British Home Stores,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,73.89
310224,British Home Stores,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
310224,British Home Stores,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.0
310224,British Home Stores,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.8
310224,British Home Stores,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.3
310224,British Home Stores,2024-01-15T14:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-15T14:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.82
310224,British Home Stores,2024-01-15T14:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-15T14:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.77
310224,British Home Stores,2024-01-15T14:50:00.000+00:00,feeder,0060,L2 Active Power,kW,8.63
310224,British Home Stores,2024-01-15T14:50:00.000+00:00,feeder,0060,L1 Active Power,kW,13.63
310224,British Home Stores,2024-01-15T14:50:00.000+00:00,feeder,0060,N Current (RMS),A,28.6
310224,British Home Stores,2024-01-15T14:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.6
310224,British Home Stores,2024-01-15T14:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,36.3
310224,British Home Stores,2024-01-15T14:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,58.1
310224,British Home Stores,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.66
310224,British Home Stores,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.82
310224,British Home Stores,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.4
310224,British Home Stores,2024-01-15T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
310224,British Home Stores,2024-01-15T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.3
310224,British Home Stores,2024-01-15T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.0
310224,British Home Stores,2024-01-15T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.6
310224,British Home Stores,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.79
310224,British Home Stores,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.47
310224,British Home Stores,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.66
310224,British Home Stores,2024-01-15T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
310224,British Home Stores,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
310224,British Home Stores,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
310224,British Home Stores,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
310224,British Home Stores,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.74
310224,British Home Stores,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.69
310224,British Home Stores,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.72
310224,British Home Stores,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
310224,British Home Stores,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
310224,British Home Stores,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
310224,British Home Stores,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.3
310224,British Home Stores,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.18
310224,British Home Stores,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.7
310224,British Home Stores,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.97
310224,British Home Stores,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.8
310224,British Home Stores,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,33.38
310224,British Home Stores,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
310224,British Home Stores,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.0
310224,British Home Stores,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.8
310224,British Home Stores,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,138.9
310224,British Home Stores,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
310224,British Home Stores,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
310224,British Home Stores,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
310224,British Home Stores,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
310224,British Home Stores,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.53
310224,British Home Stores,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
310224,British Home Stores,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
310224,British Home Stores,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
310224,British Home Stores,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
310224,British Home Stores,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310224,British Home Stores,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
310224,British Home Stores,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310224,British Home Stores,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
310224,British Home Stores,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310224,British Home Stores,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
310224,British Home Stores,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
310224,British Home Stores,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
310224,British Home Stores,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
310224,British Home Stores,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,63.33
310224,British Home Stores,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,58.76
310224,British Home Stores,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,76.32
310224,British Home Stores,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
310224,British Home Stores,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
310224,British Home Stores,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
310224,British Home Stores,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.5
310224,British Home Stores,2024-01-15T14:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.52
310224,British Home Stores,2024-01-15T14:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.87
310224,British Home Stores,2024-01-15T14:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-15T14:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.51
310224,British Home Stores,2024-01-15T14:40:00.000+00:00,feeder,0060,L2 Active Power,kW,10.78
310224,British Home Stores,2024-01-15T14:40:00.000+00:00,feeder,0060,L1 Active Power,kW,17.74
310224,British Home Stores,2024-01-15T14:40:00.000+00:00,feeder,0060,N Current (RMS),A,40.2
310224,British Home Stores,2024-01-15T14:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.6
310224,British Home Stores,2024-01-15T14:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,45.7
310224,British Home Stores,2024-01-15T14:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,75.1
310224,British Home Stores,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
