Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.5
310224,British Home Stores,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.14
310224,British Home Stores,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.89
310224,British Home Stores,2024-01-15T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
310224,British Home Stores,2024-01-15T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.8
310224,British Home Stores,2024-01-15T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.6
310224,British Home Stores,2024-01-15T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.9
310224,British Home Stores,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.75
310224,British Home Stores,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.14
310224,British Home Stores,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.7
310224,British Home Stores,2024-01-15T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
310224,British Home Stores,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
310224,British Home Stores,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
310224,British Home Stores,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.08
310224,British Home Stores,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.8
310224,British Home Stores,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.26
310224,British Home Stores,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
310224,British Home Stores,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
310224,British Home Stores,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
310224,British Home Stores,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
310224,British Home Stores,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.32
310224,British Home Stores,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.06
310224,British Home Stores,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.24
310224,British Home Stores,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,28.1
310224,British Home Stores,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.61
310224,British Home Stores,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,34.01
310224,British Home Stores,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
310224,British Home Stores,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.6
310224,British Home Stores,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.1
310224,British Home Stores,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,141.2
310224,British Home Stores,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.65
310224,British Home Stores,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
310224,British Home Stores,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
310224,British Home Stores,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
310224,British Home Stores,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.96
310224,British Home Stores,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
310224,British Home Stores,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
310224,British Home Stores,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
310224,British Home Stores,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
310224,British Home Stores,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310224,British Home Stores,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
310224,British Home Stores,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310224,British Home Stores,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
310224,British Home Stores,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310224,British Home Stores,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
310224,British Home Stores,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
310224,British Home Stores,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
310224,British Home Stores,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,66.01
310224,British Home Stores,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,63.08
310224,British Home Stores,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,82.56
310224,British Home Stores,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
310224,British Home Stores,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.5
310224,British Home Stores,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.1
310224,British Home Stores,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,342.7
310224,British Home Stores,2024-01-15T14:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.26
310224,British Home Stores,2024-01-15T14:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.99
310224,British Home Stores,2024-01-15T14:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-15T14:30:00.000+00:00,feeder,0060,L3 Active Power,kW,13.44
310224,British Home Stores,2024-01-15T14:30:00.000+00:00,feeder,0060,L2 Active Power,kW,10.32
310224,British Home Stores,2024-01-15T14:30:00.000+00:00,feeder,0060,L1 Active Power,kW,12.47
310224,British Home Stores,2024-01-15T14:30:00.000+00:00,feeder,0060,N Current (RMS),A,25.4
310224,British Home Stores,2024-01-15T14:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.5
310224,British Home Stores,2024-01-15T14:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,43.6
310224,British Home Stores,2024-01-15T14:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,53.2
310224,British Home Stores,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.45
310224,British Home Stores,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.06
310224,British Home Stores,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.58
310224,British Home Stores,2024-01-15T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
310224,British Home Stores,2024-01-15T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.5
310224,British Home Stores,2024-01-15T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.4
310224,British Home Stores,2024-01-15T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.0
310224,British Home Stores,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.22
310224,British Home Stores,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.2
310224,British Home Stores,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.73
310224,British Home Stores,2024-01-15T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
310224,British Home Stores,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
310224,British Home Stores,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
310224,British Home Stores,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.63
310224,British Home Stores,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.82
310224,British Home Stores,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.61
310224,British Home Stores,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
310224,British Home Stores,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
310224,British Home Stores,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
310224,British Home Stores,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
310224,British Home Stores,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.66
310224,British Home Stores,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.58
310224,British Home Stores,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.73
310224,British Home Stores,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,31.0
310224,British Home Stores,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.33
310224,British Home Stores,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,33.99
310224,British Home Stores,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
310224,British Home Stores,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,129.4
310224,British Home Stores,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.6
310224,British Home Stores,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,140.9
310224,British Home Stores,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
310224,British Home Stores,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
310224,British Home Stores,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
310224,British Home Stores,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
310224,British Home Stores,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
310224,British Home Stores,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
310224,British Home Stores,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
310224,British Home Stores,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
310224,British Home Stores,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310224,British Home Stores,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
310224,British Home Stores,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
310224,British Home Stores,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
310224,British Home Stores,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310224,British Home Stores,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
310224,British Home Stores,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
310224,British Home Stores,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
310224,British Home Stores,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,67.86
310224,British Home Stores,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,61.92
310224,British Home Stores,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,73.36
310224,British Home Stores,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
310224,British Home Stores,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.3
310224,British Home Stores,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
310224,British Home Stores,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.0
310224,British Home Stores,2024-01-15T14:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-15T14:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.85
310224,British Home Stores,2024-01-15T14:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-15T14:20:00.000+00:00,feeder,0060,L3 Active Power,kW,11.88
310224,British Home Stores,2024-01-15T14:20:00.000+00:00,feeder,0060,L2 Active Power,kW,8.7
310224,British Home Stores,2024-01-15T14:20:00.000+00:00,feeder,0060,L1 Active Power,kW,12.44
310224,British Home Stores,2024-01-15T14:20:00.000+00:00,feeder,0060,N Current (RMS),A,26.0
310224,British Home Stores,2024-01-15T14:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.5
310224,British Home Stores,2024-01-15T14:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,36.4
310224,British Home Stores,2024-01-15T14:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,53.1
310224,British Home Stores,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.9
310224,British Home Stores,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.91
310224,British Home Stores,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.69
310224,British Home Stores,2024-01-15T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
310224,British Home Stores,2024-01-15T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.2
310224,British Home Stores,2024-01-15T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.4
310224,British Home Stores,2024-01-15T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.8
310224,British Home Stores,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.12
310224,British Home Stores,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.15
310224,British Home Stores,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
310224,British Home Stores,2024-01-15T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
310224,British Home Stores,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
310224,British Home Stores,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
310224,British Home Stores,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
310224,British Home Stores,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.18
310224,British Home Stores,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.47
310224,British Home Stores,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.18
310224,British Home Stores,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
310224,British Home Stores,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
310224,British Home Stores,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
310224,British Home Stores,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.8
310224,British Home Stores,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.76
310224,British Home Stores,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.62
310224,British Home Stores,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,30.98
310224,British Home Stores,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.11
310224,British Home Stores,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,40.47
310224,British Home Stores,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
310224,British Home Stores,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,129.1
310224,British Home Stores,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.4
310224,British Home Stores,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,167.3
310224,British Home Stores,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
310224,British Home Stores,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
310224,British Home Stores,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
310224,British Home Stores,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
310224,British Home Stores,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
310224,British Home Stores,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
310224,British Home Stores,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
310224,British Home Stores,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
310224,British Home Stores,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310224,British Home Stores,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
310224,British Home Stores,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
310224,British Home Stores,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
310224,British Home Stores,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310224,British Home Stores,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
310224,British Home Stores,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
310224,British Home Stores,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
310224,British Home Stores,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,67.21
310224,British Home Stores,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,63.33
310224,British Home Stores,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,79.26
310224,British Home Stores,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
310224,British Home Stores,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.6
310224,British Home Stores,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.6
310224,British Home Stores,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.0
310224,British Home Stores,2024-01-15T14:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-15T14:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.0
310224,British Home Stores,2024-01-15T14:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-15T14:10:00.000+00:00,feeder,0060,L3 Active Power,kW,11.85
310224,British Home Stores,2024-01-15T14:10:00.000+00:00,feeder,0060,L2 Active Power,kW,10.96
310224,British Home Stores,2024-01-15T14:10:00.000+00:00,feeder,0060,L1 Active Power,kW,13.27
310224,British Home Stores,2024-01-15T14:10:00.000+00:00,feeder,0060,N Current (RMS),A,24.9
310224,British Home Stores,2024-01-15T14:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.3
310224,British Home Stores,2024-01-15T14:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,45.9
310224,British Home Stores,2024-01-15T14:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,56.4
310224,British Home Stores,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.04
310224,British Home Stores,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.49
310224,British Home Stores,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.71
310224,British Home Stores,2024-01-15T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
310224,British Home Stores,2024-01-15T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.9
310224,British Home Stores,2024-01-15T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.8
310224,British Home Stores,2024-01-15T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.1
310224,British Home Stores,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.27
310224,British Home Stores,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.14
310224,British Home Stores,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.71
310224,British Home Stores,2024-01-15T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
310224,British Home Stores,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
310224,British Home Stores,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
310224,British Home Stores,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
310224,British Home Stores,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.55
310224,British Home Stores,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.26
310224,British Home Stores,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.59
310224,British Home Stores,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
310224,British Home Stores,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
310224,British Home Stores,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
310224,British Home Stores,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.1
310224,British Home Stores,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.08
310224,British Home Stores,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.09
310224,British Home Stores,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,30.7
310224,British Home Stores,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.33
310224,British Home Stores,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,37.51
310224,British Home Stores,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
310224,British Home Stores,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,127.9
310224,British Home Stores,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.6
310224,British Home Stores,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,155.3
310224,British Home Stores,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.05
310224,British Home Stores,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
310224,British Home Stores,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
310224,British Home Stores,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
310224,British Home Stores,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
310224,British Home Stores,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
310224,British Home Stores,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
310224,British Home Stores,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
310224,British Home Stores,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
310224,British Home Stores,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310224,British Home Stores,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
310224,British Home Stores,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
310224,British Home Stores,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
310224,British Home Stores,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310224,British Home Stores,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
310224,British Home Stores,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
310224,British Home Stores,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
310224,British Home Stores,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,68.42
310224,British Home Stores,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,68.79
310224,British Home Stores,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,77.16
310224,British Home Stores,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
310224,British Home Stores,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.8
310224,British Home Stores,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.0
310224,British Home Stores,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.7
310224,British Home Stores,2024-01-15T14:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.98
310224,British Home Stores,2024-01-15T14:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.9
310224,British Home Stores,2024-01-15T14:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-15T14:00:00.000+00:00,feeder,0060,L3 Active Power,kW,12.81
310224,British Home Stores,2024-01-15T14:00:00.000+00:00,feeder,0060,L2 Active Power,kW,10.34
310224,British Home Stores,2024-01-15T14:00:00.000+00:00,feeder,0060,L1 Active Power,kW,14.73
310224,British Home Stores,2024-01-15T14:00:00.000+00:00,feeder,0060,N Current (RMS),A,32.2
310224,British Home Stores,2024-01-15T14:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.6
310224,British Home Stores,2024-01-15T14:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,44.5
310224,British Home Stores,2024-01-15T14:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,62.7
310224,British Home Stores,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.51
310224,British Home Stores,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.33
310224,British Home Stores,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.67
310224,British Home Stores,2024-01-15T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
310224,British Home Stores,2024-01-15T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.8
310224,British Home Stores,2024-01-15T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.2
310224,British Home Stores,2024-01-15T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.2
310224,British Home Stores,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.53
310224,British Home Stores,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
310224,British Home Stores,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
310224,British Home Stores,2024-01-15T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
310224,British Home Stores,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
310224,British Home Stores,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
310224,British Home Stores,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.5
310224,British Home Stores,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.23
310224,British Home Stores,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.24
310224,British Home Stores,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
310224,British Home Stores,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
310224,British Home Stores,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
310224,British Home Stores,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.3
310224,British Home Stores,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.74
310224,British Home Stores,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.4
310224,British Home Stores,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,29.36
310224,British Home Stores,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.89
310224,British Home Stores,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,31.85
310224,British Home Stores,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
310224,British Home Stores,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.4
310224,British Home Stores,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.5
310224,British Home Stores,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.8
310224,British Home Stores,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
310224,British Home Stores,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
310224,British Home Stores,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
310224,British Home Stores,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
310224,British Home Stores,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
310224,British Home Stores,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
310224,British Home Stores,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
310224,British Home Stores,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
310224,British Home Stores,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
310224,British Home Stores,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310224,British Home Stores,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
310224,British Home Stores,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310224,British Home Stores,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
310224,British Home Stores,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310224,British Home Stores,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
310224,British Home Stores,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
310224,British Home Stores,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,65.63
310224,British Home Stores,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,62.62
310224,British Home Stores,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,69.43
310224,British Home Stores,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
310224,British Home Stores,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.3
310224,British Home Stores,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
310224,British Home Stores,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.0
310224,British Home Stores,2024-01-15T13:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.53
310224,British Home Stores,2024-01-15T13:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.92
310224,British Home Stores,2024-01-15T13:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-15T13:50:00.000+00:00,feeder,0060,L3 Active Power,kW,13.82
310224,British Home Stores,2024-01-15T13:50:00.000+00:00,feeder,0060,L2 Active Power,kW,8.59
310224,British Home Stores,2024-01-15T13:50:00.000+00:00,feeder,0060,L1 Active Power,kW,15.27
310224,British Home Stores,2024-01-15T13:50:00.000+00:00,feeder,0060,N Current (RMS),A,37.4
310224,British Home Stores,2024-01-15T13:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.8
310224,British Home Stores,2024-01-15T13:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,36.0
310224,British Home Stores,2024-01-15T13:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,64.8
310224,British Home Stores,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.79
310224,British Home Stores,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.2
310224,British Home Stores,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.72
310224,British Home Stores,2024-01-15T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
310224,British Home Stores,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.0
310224,British Home Stores,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.6
310224,British Home Stores,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.6
310224,British Home Stores,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.44
310224,British Home Stores,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.08
310224,British Home Stores,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.77
310224,British Home Stores,2024-01-15T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
310224,British Home Stores,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
310224,British Home Stores,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
310224,British Home Stores,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
310224,British Home Stores,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.76
310224,British Home Stores,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.6
310224,British Home Stores,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.5
310224,British Home Stores,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
310224,British Home Stores,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
310224,British Home Stores,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
310224,British Home Stores,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
310224,British Home Stores,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.67
310224,British Home Stores,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.04
310224,British Home Stores,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.9
310224,British Home Stores,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,30.55
310224,British Home Stores,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,31.04
310224,British Home Stores,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,32.46
310224,British Home Stores,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
310224,British Home Stores,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,127.5
310224,British Home Stores,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.9
310224,British Home Stores,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,134.2
310224,British Home Stores,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
310224,British Home Stores,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
310224,British Home Stores,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
310224,British Home Stores,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
310224,British Home Stores,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
310224,British Home Stores,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
310224,British Home Stores,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
310224,British Home Stores,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
310224,British Home Stores,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
310224,British Home Stores,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310224,British Home Stores,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
310224,British Home Stores,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
310224,British Home Stores,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
310224,British Home Stores,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310224,British Home Stores,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
310224,British Home Stores,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
310224,British Home Stores,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
310224,British Home Stores,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,68.96
310224,British Home Stores,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,64.16
310224,British Home Stores,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,70.45
310224,British Home Stores,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
310224,British Home Stores,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.6
310224,British Home Stores,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.0
310224,British Home Stores,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.3
310224,British Home Stores,2024-01-15T13:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.24
310224,British Home Stores,2024-01-15T13:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.56
310224,British Home Stores,2024-01-15T13:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-15T13:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.39
310224,British Home Stores,2024-01-15T13:40:00.000+00:00,feeder,0060,L2 Active Power,kW,8.84
310224,British Home Stores,2024-01-15T13:40:00.000+00:00,feeder,0060,L1 Active Power,kW,14.35
310224,British Home Stores,2024-01-15T13:40:00.000+00:00,feeder,0060,N Current (RMS),A,32.5
310224,British Home Stores,2024-01-15T13:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.0
310224,British Home Stores,2024-01-15T13:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,37.4
310224,British Home Stores,2024-01-15T13:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,61.6
310224,British Home Stores,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.78
310224,British Home Stores,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.98
310224,British Home Stores,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.69
310224,British Home Stores,2024-01-15T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
310224,British Home Stores,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.8
310224,British Home Stores,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.8
310224,British Home Stores,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.3
310224,British Home Stores,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.86
310224,British Home Stores,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.12
310224,British Home Stores,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.9
310224,British Home Stores,2024-01-15T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
310224,British Home Stores,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
310224,British Home Stores,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
310224,British Home Stores,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.22
310224,British Home Stores,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.25
310224,British Home Stores,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.46
310224,British Home Stores,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
310224,British Home Stores,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
310224,British Home Stores,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
310224,British Home Stores,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
310224,British Home Stores,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.91
310224,British Home Stores,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.62
310224,British Home Stores,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,31.61
310224,British Home Stores,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,32.0
310224,British Home Stores,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,33.24
310224,British Home Stores,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
310224,British Home Stores,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,131.5
310224,British Home Stores,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.3
310224,British Home Stores,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,137.4
310224,British Home Stores,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
310224,British Home Stores,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
310224,British Home Stores,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
310224,British Home Stores,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
310224,British Home Stores,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
310224,British Home Stores,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
310224,British Home Stores,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
310224,British Home Stores,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
310224,British Home Stores,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310224,British Home Stores,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
310224,British Home Stores,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
