Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
310224,British Home Stores,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310224,British Home Stores,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
310224,British Home Stores,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
310224,British Home Stores,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
310224,British Home Stores,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
310224,British Home Stores,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,69.0
310224,British Home Stores,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,64.88
310224,British Home Stores,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,69.73
310224,British Home Stores,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
310224,British Home Stores,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.9
310224,British Home Stores,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.9
310224,British Home Stores,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.6
310224,British Home Stores,2024-01-15T13:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-15T13:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.75
310224,British Home Stores,2024-01-15T13:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-15T13:30:00.000+00:00,feeder,0060,L3 Active Power,kW,13.91
310224,British Home Stores,2024-01-15T13:30:00.000+00:00,feeder,0060,L2 Active Power,kW,9.23
310224,British Home Stores,2024-01-15T13:30:00.000+00:00,feeder,0060,L1 Active Power,kW,14.49
310224,British Home Stores,2024-01-15T13:30:00.000+00:00,feeder,0060,N Current (RMS),A,29.7
310224,British Home Stores,2024-01-15T13:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.8
310224,British Home Stores,2024-01-15T13:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,39.1
310224,British Home Stores,2024-01-15T13:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,61.4
310224,British Home Stores,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.42
310224,British Home Stores,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.13
310224,British Home Stores,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.2
310224,British Home Stores,2024-01-15T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
310224,British Home Stores,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.4
310224,British Home Stores,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.5
310224,British Home Stores,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.5
310224,British Home Stores,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.77
310224,British Home Stores,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.08
310224,British Home Stores,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.96
310224,British Home Stores,2024-01-15T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
310224,British Home Stores,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
310224,British Home Stores,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
310224,British Home Stores,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
310224,British Home Stores,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.57
310224,British Home Stores,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.18
310224,British Home Stores,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.84
310224,British Home Stores,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
310224,British Home Stores,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
310224,British Home Stores,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
310224,British Home Stores,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
310224,British Home Stores,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.22
310224,British Home Stores,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.76
310224,British Home Stores,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.25
310224,British Home Stores,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,33.91
310224,British Home Stores,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.85
310224,British Home Stores,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,35.56
310224,British Home Stores,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
310224,British Home Stores,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,140.9
310224,British Home Stores,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.8
310224,British Home Stores,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,147.1
310224,British Home Stores,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
310224,British Home Stores,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
310224,British Home Stores,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.24
310224,British Home Stores,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
310224,British Home Stores,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
310224,British Home Stores,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
310224,British Home Stores,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
310224,British Home Stores,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
310224,British Home Stores,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
310224,British Home Stores,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310224,British Home Stores,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
310224,British Home Stores,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
310224,British Home Stores,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
310224,British Home Stores,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310224,British Home Stores,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
310224,British Home Stores,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
310224,British Home Stores,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
310224,British Home Stores,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,76.81
310224,British Home Stores,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,65.2
310224,British Home Stores,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,72.3
310224,British Home Stores,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
310224,British Home Stores,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,317.0
310224,British Home Stores,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
310224,British Home Stores,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.0
310224,British Home Stores,2024-01-15T13:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.08
310224,British Home Stores,2024-01-15T13:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.89
310224,British Home Stores,2024-01-15T13:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-15T13:20:00.000+00:00,feeder,0060,L3 Active Power,kW,12.31
310224,British Home Stores,2024-01-15T13:20:00.000+00:00,feeder,0060,L2 Active Power,kW,9.49
310224,British Home Stores,2024-01-15T13:20:00.000+00:00,feeder,0060,L1 Active Power,kW,17.52
310224,British Home Stores,2024-01-15T13:20:00.000+00:00,feeder,0060,N Current (RMS),A,38.3
310224,British Home Stores,2024-01-15T13:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.6
310224,British Home Stores,2024-01-15T13:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,40.4
310224,British Home Stores,2024-01-15T13:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,73.6
310224,British Home Stores,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.16
310224,British Home Stores,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.92
310224,British Home Stores,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.15
310224,British Home Stores,2024-01-15T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.9
310224,British Home Stores,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.3
310224,British Home Stores,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.7
310224,British Home Stores,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.1
310224,British Home Stores,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.25
310224,British Home Stores,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
310224,British Home Stores,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.19
310224,British Home Stores,2024-01-15T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
310224,British Home Stores,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
310224,British Home Stores,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
310224,British Home Stores,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
310224,British Home Stores,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.66
310224,British Home Stores,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.15
310224,British Home Stores,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.13
310224,British Home Stores,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
310224,British Home Stores,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
310224,British Home Stores,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
310224,British Home Stores,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
310224,British Home Stores,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.14
310224,British Home Stores,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.46
310224,British Home Stores,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.19
310224,British Home Stores,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,32.11
310224,British Home Stores,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.66
310224,British Home Stores,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,34.41
310224,British Home Stores,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
310224,British Home Stores,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,133.7
310224,British Home Stores,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.1
310224,British Home Stores,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,142.6
310224,British Home Stores,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
310224,British Home Stores,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
310224,British Home Stores,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
310224,British Home Stores,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
310224,British Home Stores,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.55
310224,British Home Stores,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
310224,British Home Stores,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
310224,British Home Stores,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
310224,British Home Stores,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
310224,British Home Stores,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310224,British Home Stores,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
310224,British Home Stores,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310224,British Home Stores,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
310224,British Home Stores,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310224,British Home Stores,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
310224,British Home Stores,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
310224,British Home Stores,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
310224,British Home Stores,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
310224,British Home Stores,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,68.61
310224,British Home Stores,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,63.1
310224,British Home Stores,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,75.93
310224,British Home Stores,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
310224,British Home Stores,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.5
310224,British Home Stores,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.3
310224,British Home Stores,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.0
310224,British Home Stores,2024-01-15T13:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.39
310224,British Home Stores,2024-01-15T13:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.87
310224,British Home Stores,2024-01-15T13:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-15T13:10:00.000+00:00,feeder,0060,L3 Active Power,kW,13.04
310224,British Home Stores,2024-01-15T13:10:00.000+00:00,feeder,0060,L2 Active Power,kW,9.15
310224,British Home Stores,2024-01-15T13:10:00.000+00:00,feeder,0060,L1 Active Power,kW,15.56
310224,British Home Stores,2024-01-15T13:10:00.000+00:00,feeder,0060,N Current (RMS),A,32.7
310224,British Home Stores,2024-01-15T13:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.7
310224,British Home Stores,2024-01-15T13:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,39.0
310224,British Home Stores,2024-01-15T13:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,65.7
310224,British Home Stores,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.66
310224,British Home Stores,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.91
310224,British Home Stores,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.68
310224,British Home Stores,2024-01-15T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.9
310224,British Home Stores,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.5
310224,British Home Stores,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.8
310224,British Home Stores,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.1
310224,British Home Stores,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.96
310224,British Home Stores,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
310224,British Home Stores,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.27
310224,British Home Stores,2024-01-15T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
310224,British Home Stores,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
310224,British Home Stores,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
310224,British Home Stores,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
310224,British Home Stores,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.42
310224,British Home Stores,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.15
310224,British Home Stores,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.23
310224,British Home Stores,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
310224,British Home Stores,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
310224,British Home Stores,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
310224,British Home Stores,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
310224,British Home Stores,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.55
310224,British Home Stores,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.79
310224,British Home Stores,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.26
310224,British Home Stores,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,33.36
310224,British Home Stores,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,36.18
310224,British Home Stores,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,34.91
310224,British Home Stores,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
310224,British Home Stores,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,139.6
310224,British Home Stores,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,151.3
310224,British Home Stores,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,144.9
310224,British Home Stores,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.17
310224,British Home Stores,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
310224,British Home Stores,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
310224,British Home Stores,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
310224,British Home Stores,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
310224,British Home Stores,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
310224,British Home Stores,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
310224,British Home Stores,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
310224,British Home Stores,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
310224,British Home Stores,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310224,British Home Stores,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
310224,British Home Stores,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
310224,British Home Stores,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
310224,British Home Stores,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310224,British Home Stores,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
310224,British Home Stores,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
310224,British Home Stores,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.89
310224,British Home Stores,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
310224,British Home Stores,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,71.78
310224,British Home Stores,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,71.87
310224,British Home Stores,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,74.98
310224,British Home Stores,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
310224,British Home Stores,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.8
310224,British Home Stores,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.9
310224,British Home Stores,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.0
310224,British Home Stores,2024-01-15T13:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.74
310224,British Home Stores,2024-01-15T13:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.78
310224,British Home Stores,2024-01-15T13:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-15T13:00:00.000+00:00,feeder,0060,L3 Active Power,kW,12.14
310224,British Home Stores,2024-01-15T13:00:00.000+00:00,feeder,0060,L2 Active Power,kW,8.83
310224,British Home Stores,2024-01-15T13:00:00.000+00:00,feeder,0060,L1 Active Power,kW,15.71
310224,British Home Stores,2024-01-15T13:00:00.000+00:00,feeder,0060,N Current (RMS),A,33.4
310224,British Home Stores,2024-01-15T13:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.0
310224,British Home Stores,2024-01-15T13:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,37.5
310224,British Home Stores,2024-01-15T13:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,66.4
310224,British Home Stores,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.52
310224,British Home Stores,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.86
310224,British Home Stores,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.18
310224,British Home Stores,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.02
310224,British Home Stores,2024-01-15T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
310224,British Home Stores,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.2
310224,British Home Stores,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.8
310224,British Home Stores,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.7
310224,British Home Stores,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.55
310224,British Home Stores,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
310224,British Home Stores,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.23
310224,British Home Stores,2024-01-15T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
310224,British Home Stores,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
310224,British Home Stores,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
310224,British Home Stores,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
310224,British Home Stores,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.92
310224,British Home Stores,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.21
310224,British Home Stores,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.07
310224,British Home Stores,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
310224,British Home Stores,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
310224,British Home Stores,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
310224,British Home Stores,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
310224,British Home Stores,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.75
310224,British Home Stores,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.82
310224,British Home Stores,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.45
310224,British Home Stores,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,31.74
310224,British Home Stores,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.6
310224,British Home Stores,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,32.3
310224,British Home Stores,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
310224,British Home Stores,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,132.5
310224,British Home Stores,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.2
310224,British Home Stores,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,134.2
310224,British Home Stores,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
310224,British Home Stores,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
310224,British Home Stores,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
310224,British Home Stores,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
310224,British Home Stores,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.6
310224,British Home Stores,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
310224,British Home Stores,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
310224,British Home Stores,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
310224,British Home Stores,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
310224,British Home Stores,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310224,British Home Stores,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
310224,British Home Stores,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310224,British Home Stores,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
310224,British Home Stores,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310224,British Home Stores,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
310224,British Home Stores,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
310224,British Home Stores,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
310224,British Home Stores,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,69.49
310224,British Home Stores,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,62.17
310224,British Home Stores,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,75.93
310224,British Home Stores,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
310224,British Home Stores,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.1
310224,British Home Stores,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.2
310224,British Home Stores,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.9
310224,British Home Stores,2024-01-15T12:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-15T12:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.79
310224,British Home Stores,2024-01-15T12:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-15T12:50:00.000+00:00,feeder,0060,L3 Active Power,kW,13.06
310224,British Home Stores,2024-01-15T12:50:00.000+00:00,feeder,0060,L2 Active Power,kW,11.4
310224,British Home Stores,2024-01-15T12:50:00.000+00:00,feeder,0060,L1 Active Power,kW,16.32
310224,British Home Stores,2024-01-15T12:50:00.000+00:00,feeder,0060,N Current (RMS),A,28.3
310224,British Home Stores,2024-01-15T12:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.8
310224,British Home Stores,2024-01-15T12:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,48.6
310224,British Home Stores,2024-01-15T12:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,69.3
310224,British Home Stores,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.56
310224,British Home Stores,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.37
310224,British Home Stores,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.79
310224,British Home Stores,2024-01-15T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.1
310224,British Home Stores,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.2
310224,British Home Stores,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.8
310224,British Home Stores,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.6
310224,British Home Stores,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.88
310224,British Home Stores,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.13
310224,British Home Stores,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
310224,British Home Stores,2024-01-15T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
310224,British Home Stores,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
310224,British Home Stores,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
310224,British Home Stores,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.86
310224,British Home Stores,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.56
310224,British Home Stores,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.79
310224,British Home Stores,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
310224,British Home Stores,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
310224,British Home Stores,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
310224,British Home Stores,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.5
310224,British Home Stores,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.98
310224,British Home Stores,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,34.27
310224,British Home Stores,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.07
310224,British Home Stores,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,31.04
310224,British Home Stores,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
310224,British Home Stores,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,142.9
310224,British Home Stores,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.5
310224,British Home Stores,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.8
310224,British Home Stores,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.11
310224,British Home Stores,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
310224,British Home Stores,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.74
310224,British Home Stores,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
310224,British Home Stores,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.73
310224,British Home Stores,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
310224,British Home Stores,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
310224,British Home Stores,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
310224,British Home Stores,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
310224,British Home Stores,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310224,British Home Stores,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
310224,British Home Stores,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
310224,British Home Stores,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
310224,British Home Stores,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310224,British Home Stores,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
310224,British Home Stores,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
310224,British Home Stores,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
310224,British Home Stores,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
310224,British Home Stores,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,74.38
310224,British Home Stores,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,64.62
310224,British Home Stores,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,73.74
310224,British Home Stores,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
310224,British Home Stores,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.6
310224,British Home Stores,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.7
310224,British Home Stores,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
310224,British Home Stores,2024-01-15T12:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.74
310224,British Home Stores,2024-01-15T12:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.85
310224,British Home Stores,2024-01-15T12:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-15T12:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.69
310224,British Home Stores,2024-01-15T12:40:00.000+00:00,feeder,0060,L2 Active Power,kW,8.76
310224,British Home Stores,2024-01-15T12:40:00.000+00:00,feeder,0060,L1 Active Power,kW,13.97
310224,British Home Stores,2024-01-15T12:40:00.000+00:00,feeder,0060,N Current (RMS),A,30.3
310224,British Home Stores,2024-01-15T12:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.6
310224,British Home Stores,2024-01-15T12:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,37.4
310224,British Home Stores,2024-01-15T12:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,59.5
310224,British Home Stores,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.95
310224,British Home Stores,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.71
310224,British Home Stores,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.96
310224,British Home Stores,2024-01-15T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
310224,British Home Stores,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.7
310224,British Home Stores,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.3
310224,British Home Stores,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.3
310224,British Home Stores,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.3
310224,British Home Stores,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.19
310224,British Home Stores,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.1
310224,British Home Stores,2024-01-15T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
310224,British Home Stores,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
310224,British Home Stores,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
310224,British Home Stores,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
310224,British Home Stores,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.39
310224,British Home Stores,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.74
310224,British Home Stores,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.92
310224,British Home Stores,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
310224,British Home Stores,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
310224,British Home Stores,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
310224,British Home Stores,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
310224,British Home Stores,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.58
310224,British Home Stores,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.39
310224,British Home Stores,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,31.0
310224,British Home Stores,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.38
310224,British Home Stores,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,31.39
310224,British Home Stores,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
310224,British Home Stores,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,130.2
310224,British Home Stores,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.0
310224,British Home Stores,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.5
310224,British Home Stores,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
310224,British Home Stores,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.72
310224,British Home Stores,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
310224,British Home Stores,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
310224,British Home Stores,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
310224,British Home Stores,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
310224,British Home Stores,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
310224,British Home Stores,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
310224,British Home Stores,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310224,British Home Stores,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
310224,British Home Stores,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
310224,British Home Stores,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
310224,British Home Stores,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310224,British Home Stores,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
310224,British Home Stores,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
310224,British Home Stores,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
310224,British Home Stores,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
310224,British Home Stores,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,72.05
310224,British Home Stores,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,62.09
310224,British Home Stores,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,70.05
310224,British Home Stores,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
310224,British Home Stores,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,300.0
310224,British Home Stores,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.1
310224,British Home Stores,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
310224,British Home Stores,2024-01-15T12:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.96
310224,British Home Stores,2024-01-15T12:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.99
310224,British Home Stores,2024-01-15T12:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-15T12:30:00.000+00:00,feeder,0060,L3 Active Power,kW,13.11
310224,British Home Stores,2024-01-15T12:30:00.000+00:00,feeder,0060,L2 Active Power,kW,9.46
310224,British Home Stores,2024-01-15T12:30:00.000+00:00,feeder,0060,L1 Active Power,kW,14.52
310224,British Home Stores,2024-01-15T12:30:00.000+00:00,feeder,0060,N Current (RMS),A,32.8
310224,British Home Stores,2024-01-15T12:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.5
310224,British Home Stores,2024-01-15T12:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,40.4
310224,British Home Stores,2024-01-15T12:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,61.9
310224,British Home Stores,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.73
310224,British Home Stores,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.92
310224,British Home Stores,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.09
310224,British Home Stores,2024-01-15T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.9
310224,British Home Stores,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.9
310224,British Home Stores,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.6
310224,British Home Stores,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.9
310224,British Home Stores,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.67
310224,British Home Stores,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
310224,British Home Stores,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.18
310224,British Home Stores,2024-01-15T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
310224,British Home Stores,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
310224,British Home Stores,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
310224,British Home Stores,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.73
310224,British Home Stores,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.98
310224,British Home Stores,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.63
310224,British Home Stores,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.73
310224,British Home Stores,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
310224,British Home Stores,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
310224,British Home Stores,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.3
