Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.3
310224,British Home Stores,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.84
310224,British Home Stores,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.85
310224,British Home Stores,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,30.63
310224,British Home Stores,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.06
310224,British Home Stores,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,32.11
310224,British Home Stores,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
310224,British Home Stores,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.3
310224,British Home Stores,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.9
310224,British Home Stores,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,133.6
310224,British Home Stores,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.1
310224,British Home Stores,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
310224,British Home Stores,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.29
310224,British Home Stores,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
310224,British Home Stores,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
310224,British Home Stores,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
310224,British Home Stores,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
310224,British Home Stores,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
310224,British Home Stores,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
310224,British Home Stores,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310224,British Home Stores,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
310224,British Home Stores,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
310224,British Home Stores,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
310224,British Home Stores,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310224,British Home Stores,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
310224,British Home Stores,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
310224,British Home Stores,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
310224,British Home Stores,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,74.42
310224,British Home Stores,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,63.26
310224,British Home Stores,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,73.87
310224,British Home Stores,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
310224,British Home Stores,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,308.8
310224,British Home Stores,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.0
310224,British Home Stores,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.8
310224,British Home Stores,2024-01-15T12:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.15
310224,British Home Stores,2024-01-15T12:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.78
310224,British Home Stores,2024-01-15T12:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-15T12:20:00.000+00:00,feeder,0060,L3 Active Power,kW,12.84
310224,British Home Stores,2024-01-15T12:20:00.000+00:00,feeder,0060,L2 Active Power,kW,11.1
310224,British Home Stores,2024-01-15T12:20:00.000+00:00,feeder,0060,L1 Active Power,kW,15.82
310224,British Home Stores,2024-01-15T12:20:00.000+00:00,feeder,0060,N Current (RMS),A,30.0
310224,British Home Stores,2024-01-15T12:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.7
310224,British Home Stores,2024-01-15T12:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,47.1
310224,British Home Stores,2024-01-15T12:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,67.1
310224,British Home Stores,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.16
310224,British Home Stores,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.87
310224,British Home Stores,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.62
310224,British Home Stores,2024-01-15T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
310224,British Home Stores,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.2
310224,British Home Stores,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.1
310224,British Home Stores,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.5
310224,British Home Stores,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.29
310224,British Home Stores,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.04
310224,British Home Stores,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
310224,British Home Stores,2024-01-15T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
310224,British Home Stores,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
310224,British Home Stores,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
310224,British Home Stores,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
310224,British Home Stores,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.74
310224,British Home Stores,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.46
310224,British Home Stores,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.51
310224,British Home Stores,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
310224,British Home Stores,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
310224,British Home Stores,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
310224,British Home Stores,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.4
310224,British Home Stores,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.27
310224,British Home Stores,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.52
310224,British Home Stores,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,31.88
310224,British Home Stores,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.22
310224,British Home Stores,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,31.49
310224,British Home Stores,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
310224,British Home Stores,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,133.4
310224,British Home Stores,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.2
310224,British Home Stores,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.2
310224,British Home Stores,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.37
310224,British Home Stores,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
310224,British Home Stores,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.04
310224,British Home Stores,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
310224,British Home Stores,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
310224,British Home Stores,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
310224,British Home Stores,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
310224,British Home Stores,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
310224,British Home Stores,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
310224,British Home Stores,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310224,British Home Stores,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
310224,British Home Stores,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310224,British Home Stores,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
310224,British Home Stores,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310224,British Home Stores,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
310224,British Home Stores,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
310224,British Home Stores,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
310224,British Home Stores,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,77.94
310224,British Home Stores,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,69.23
310224,British Home Stores,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,76.23
310224,British Home Stores,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
310224,British Home Stores,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,323.7
310224,British Home Stores,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.3
310224,British Home Stores,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.4
310224,British Home Stores,2024-01-15T12:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.09
310224,British Home Stores,2024-01-15T12:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.1
310224,British Home Stores,2024-01-15T12:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-15T12:10:00.000+00:00,feeder,0060,L3 Active Power,kW,12.65
310224,British Home Stores,2024-01-15T12:10:00.000+00:00,feeder,0060,L2 Active Power,kW,10.16
310224,British Home Stores,2024-01-15T12:10:00.000+00:00,feeder,0060,L1 Active Power,kW,15.0
310224,British Home Stores,2024-01-15T12:10:00.000+00:00,feeder,0060,N Current (RMS),A,29.8
310224,British Home Stores,2024-01-15T12:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.4
310224,British Home Stores,2024-01-15T12:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,43.6
310224,British Home Stores,2024-01-15T12:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,63.9
310224,British Home Stores,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.01
310224,British Home Stores,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.52
310224,British Home Stores,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.31
310224,British Home Stores,2024-01-15T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
310224,British Home Stores,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.4
310224,British Home Stores,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.3
310224,British Home Stores,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.4
310224,British Home Stores,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.83
310224,British Home Stores,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.04
310224,British Home Stores,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.06
310224,British Home Stores,2024-01-15T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
310224,British Home Stores,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
310224,British Home Stores,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
310224,British Home Stores,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.68
310224,British Home Stores,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.15
310224,British Home Stores,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.47
310224,British Home Stores,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.3
310224,British Home Stores,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
310224,British Home Stores,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
310224,British Home Stores,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
310224,British Home Stores,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.1
310224,British Home Stores,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.17
310224,British Home Stores,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.44
310224,British Home Stores,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.63
310224,British Home Stores,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,34.79
310224,British Home Stores,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.26
310224,British Home Stores,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,34.42
310224,British Home Stores,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
310224,British Home Stores,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,145.3
310224,British Home Stores,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.5
310224,British Home Stores,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.4
310224,British Home Stores,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.38
310224,British Home Stores,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
310224,British Home Stores,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.93
310224,British Home Stores,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
310224,British Home Stores,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
310224,British Home Stores,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
310224,British Home Stores,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
310224,British Home Stores,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
310224,British Home Stores,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
310224,British Home Stores,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,31.8
310224,British Home Stores,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310224,British Home Stores,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
310224,British Home Stores,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
310224,British Home Stores,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
310224,British Home Stores,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310224,British Home Stores,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
310224,British Home Stores,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
310224,British Home Stores,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
310224,British Home Stores,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
310224,British Home Stores,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,81.36
310224,British Home Stores,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,70.45
310224,British Home Stores,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,79.16
310224,British Home Stores,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
310224,British Home Stores,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,337.8
310224,British Home Stores,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.2
310224,British Home Stores,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.0
310224,British Home Stores,2024-01-15T12:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.8
310224,British Home Stores,2024-01-15T12:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.92
310224,British Home Stores,2024-01-15T12:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-15T12:00:00.000+00:00,feeder,0060,L3 Active Power,kW,13.41
310224,British Home Stores,2024-01-15T12:00:00.000+00:00,feeder,0060,L2 Active Power,kW,9.08
310224,British Home Stores,2024-01-15T12:00:00.000+00:00,feeder,0060,L1 Active Power,kW,14.85
310224,British Home Stores,2024-01-15T12:00:00.000+00:00,feeder,0060,N Current (RMS),A,33.6
310224,British Home Stores,2024-01-15T12:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.7
310224,British Home Stores,2024-01-15T12:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,38.8
310224,British Home Stores,2024-01-15T12:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,62.9
310224,British Home Stores,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.03
310224,British Home Stores,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.54
310224,British Home Stores,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.32
310224,British Home Stores,2024-01-15T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
310224,British Home Stores,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.3
310224,British Home Stores,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.4
310224,British Home Stores,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.8
310224,British Home Stores,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.16
310224,British Home Stores,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.04
310224,British Home Stores,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.04
310224,British Home Stores,2024-01-15T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
310224,British Home Stores,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
310224,British Home Stores,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
310224,British Home Stores,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
310224,British Home Stores,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.63
310224,British Home Stores,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.55
310224,British Home Stores,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.86
310224,British Home Stores,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
310224,British Home Stores,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
310224,British Home Stores,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
310224,British Home Stores,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.2
310224,British Home Stores,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.43
310224,British Home Stores,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.34
310224,British Home Stores,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.59
310224,British Home Stores,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,33.61
310224,British Home Stores,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,31.85
310224,British Home Stores,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,34.22
310224,British Home Stores,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
310224,British Home Stores,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,140.4
310224,British Home Stores,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.9
310224,British Home Stores,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.0
310224,British Home Stores,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.31
310224,British Home Stores,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
310224,British Home Stores,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.01
310224,British Home Stores,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
310224,British Home Stores,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
310224,British Home Stores,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
310224,British Home Stores,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
310224,British Home Stores,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
310224,British Home Stores,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
310224,British Home Stores,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,31.7
310224,British Home Stores,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310224,British Home Stores,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
310224,British Home Stores,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
310224,British Home Stores,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
310224,British Home Stores,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310224,British Home Stores,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
310224,British Home Stores,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
310224,British Home Stores,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
310224,British Home Stores,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
310224,British Home Stores,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,78.84
310224,British Home Stores,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,69.17
310224,British Home Stores,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,80.87
310224,British Home Stores,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
310224,British Home Stores,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.4
310224,British Home Stores,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.0
310224,British Home Stores,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,336.3
310224,British Home Stores,2024-01-15T11:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.97
310224,British Home Stores,2024-01-15T11:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.76
310224,British Home Stores,2024-01-15T11:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-15T11:50:00.000+00:00,feeder,0060,L3 Active Power,kW,13.98
310224,British Home Stores,2024-01-15T11:50:00.000+00:00,feeder,0060,L2 Active Power,kW,9.75
310224,British Home Stores,2024-01-15T11:50:00.000+00:00,feeder,0060,L1 Active Power,kW,15.01
310224,British Home Stores,2024-01-15T11:50:00.000+00:00,feeder,0060,N Current (RMS),A,33.4
310224,British Home Stores,2024-01-15T11:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.8
310224,British Home Stores,2024-01-15T11:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,41.5
310224,British Home Stores,2024-01-15T11:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,63.6
310224,British Home Stores,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.92
310224,British Home Stores,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.1
310224,British Home Stores,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.23
310224,British Home Stores,2024-01-15T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.9
310224,British Home Stores,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.8
310224,British Home Stores,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.6
310224,British Home Stores,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.0
310224,British Home Stores,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.96
310224,British Home Stores,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.01
310224,British Home Stores,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.24
310224,British Home Stores,2024-01-15T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
310224,British Home Stores,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
310224,British Home Stores,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
310224,British Home Stores,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
310224,British Home Stores,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.77
310224,British Home Stores,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.8
310224,British Home Stores,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.52
310224,British Home Stores,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
310224,British Home Stores,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
310224,British Home Stores,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
310224,British Home Stores,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
310224,British Home Stores,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.76
310224,British Home Stores,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.2
310224,British Home Stores,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.65
310224,British Home Stores,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,36.92
310224,British Home Stores,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.35
310224,British Home Stores,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,32.57
310224,British Home Stores,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
310224,British Home Stores,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,154.4
310224,British Home Stores,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.1
310224,British Home Stores,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,135.4
310224,British Home Stores,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
310224,British Home Stores,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
310224,British Home Stores,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.94
310224,British Home Stores,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
310224,British Home Stores,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
310224,British Home Stores,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
310224,British Home Stores,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
310224,British Home Stores,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
310224,British Home Stores,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
310224,British Home Stores,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,31.6
310224,British Home Stores,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310224,British Home Stores,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
310224,British Home Stores,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
310224,British Home Stores,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
310224,British Home Stores,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310224,British Home Stores,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
310224,British Home Stores,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
310224,British Home Stores,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
310224,British Home Stores,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
310224,British Home Stores,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,83.5
310224,British Home Stores,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,63.34
310224,British Home Stores,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,76.93
310224,British Home Stores,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
310224,British Home Stores,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,346.9
310224,British Home Stores,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.9
310224,British Home Stores,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.8
310224,British Home Stores,2024-01-15T11:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.3
310224,British Home Stores,2024-01-15T11:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.09
310224,British Home Stores,2024-01-15T11:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-15T11:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.74
310224,British Home Stores,2024-01-15T11:40:00.000+00:00,feeder,0060,L2 Active Power,kW,10.75
310224,British Home Stores,2024-01-15T11:40:00.000+00:00,feeder,0060,L1 Active Power,kW,15.53
310224,British Home Stores,2024-01-15T11:40:00.000+00:00,feeder,0060,N Current (RMS),A,32.8
310224,British Home Stores,2024-01-15T11:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.2
310224,British Home Stores,2024-01-15T11:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,45.7
310224,British Home Stores,2024-01-15T11:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,65.9
310224,British Home Stores,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.16
310224,British Home Stores,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.35
310224,British Home Stores,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.72
310224,British Home Stores,2024-01-15T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.9
310224,British Home Stores,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.8
310224,British Home Stores,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.0
310224,British Home Stores,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.1
310224,British Home Stores,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.18
310224,British Home Stores,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.01
310224,British Home Stores,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.44
310224,British Home Stores,2024-01-15T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
310224,British Home Stores,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
310224,British Home Stores,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
310224,British Home Stores,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
310224,British Home Stores,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.27
310224,British Home Stores,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.81
310224,British Home Stores,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.9
310224,British Home Stores,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
310224,British Home Stores,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
310224,British Home Stores,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
310224,British Home Stores,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
310224,British Home Stores,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.3
310224,British Home Stores,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.48
310224,British Home Stores,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.63
310224,British Home Stores,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,33.85
310224,British Home Stores,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.73
310224,British Home Stores,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,33.19
310224,British Home Stores,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
310224,British Home Stores,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,141.7
310224,British Home Stores,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.6
310224,British Home Stores,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,138.1
310224,British Home Stores,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
310224,British Home Stores,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
310224,British Home Stores,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
310224,British Home Stores,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
310224,British Home Stores,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
310224,British Home Stores,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
310224,British Home Stores,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
310224,British Home Stores,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
310224,British Home Stores,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
310224,British Home Stores,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,31.6
310224,British Home Stores,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310224,British Home Stores,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
310224,British Home Stores,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
310224,British Home Stores,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
310224,British Home Stores,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310224,British Home Stores,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
310224,British Home Stores,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
310224,British Home Stores,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
310224,British Home Stores,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,78.24
310224,British Home Stores,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,66.87
310224,British Home Stores,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,76.01
310224,British Home Stores,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
310224,British Home Stores,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,325.0
310224,British Home Stores,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.7
310224,British Home Stores,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.3
310224,British Home Stores,2024-01-15T11:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.13
310224,British Home Stores,2024-01-15T11:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.68
310224,British Home Stores,2024-01-15T11:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-15T11:30:00.000+00:00,feeder,0060,L3 Active Power,kW,13.94
310224,British Home Stores,2024-01-15T11:30:00.000+00:00,feeder,0060,L2 Active Power,kW,8.91
310224,British Home Stores,2024-01-15T11:30:00.000+00:00,feeder,0060,L1 Active Power,kW,15.13
310224,British Home Stores,2024-01-15T11:30:00.000+00:00,feeder,0060,N Current (RMS),A,35.2
310224,British Home Stores,2024-01-15T11:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.2
310224,British Home Stores,2024-01-15T11:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,37.7
310224,British Home Stores,2024-01-15T11:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,64.5
310224,British Home Stores,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.6
310224,British Home Stores,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.26
310224,British Home Stores,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.7
310224,British Home Stores,2024-01-15T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
310224,British Home Stores,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.4
310224,British Home Stores,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.3
310224,British Home Stores,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.0
310224,British Home Stores,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.17
310224,British Home Stores,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.01
310224,British Home Stores,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.47
310224,British Home Stores,2024-01-15T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
310224,British Home Stores,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
310224,British Home Stores,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
310224,British Home Stores,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
310224,British Home Stores,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.34
310224,British Home Stores,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.27
310224,British Home Stores,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.44
310224,British Home Stores,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
310224,British Home Stores,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
310224,British Home Stores,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
310224,British Home Stores,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
310224,British Home Stores,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.31
310224,British Home Stores,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.28
310224,British Home Stores,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.73
310224,British Home Stores,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,34.71
310224,British Home Stores,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,31.65
310224,British Home Stores,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,33.63
310224,British Home Stores,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
310224,British Home Stores,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,145.1
310224,British Home Stores,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.2
310224,British Home Stores,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,140.0
310224,British Home Stores,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
310224,British Home Stores,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.27
310224,British Home Stores,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
310224,British Home Stores,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
310224,British Home Stores,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
310224,British Home Stores,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
310224,British Home Stores,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
310224,British Home Stores,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
310224,British Home Stores,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310224,British Home Stores,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
310224,British Home Stores,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
310224,British Home Stores,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
310224,British Home Stores,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310224,British Home Stores,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
310224,British Home Stores,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
310224,British Home Stores,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
310224,British Home Stores,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
310224,British Home Stores,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,80.04
310224,British Home Stores,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,69.05
310224,British Home Stores,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,73.59
310224,British Home Stores,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
310224,British Home Stores,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,332.4
310224,British Home Stores,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.5
310224,British Home Stores,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.9
310224,British Home Stores,2024-01-15T11:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.5
310224,British Home Stores,2024-01-15T11:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.88
310224,British Home Stores,2024-01-15T11:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-15T11:20:00.000+00:00,feeder,0060,L3 Active Power,kW,13.29
310224,British Home Stores,2024-01-15T11:20:00.000+00:00,feeder,0060,L2 Active Power,kW,12.57
310224,British Home Stores,2024-01-15T11:20:00.000+00:00,feeder,0060,L1 Active Power,kW,15.76
310224,British Home Stores,2024-01-15T11:20:00.000+00:00,feeder,0060,N Current (RMS),A,29.8
310224,British Home Stores,2024-01-15T11:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.0
310224,British Home Stores,2024-01-15T11:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,52.4
310224,British Home Stores,2024-01-15T11:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,66.9
310224,British Home Stores,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.67
