Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.89
310224,British Home Stores,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.98
310224,British Home Stores,2024-01-15T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.7
310224,British Home Stores,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.0
310224,British Home Stores,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.0
310224,British Home Stores,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.0
310224,British Home Stores,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.04
310224,British Home Stores,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.99
310224,British Home Stores,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.42
310224,British Home Stores,2024-01-15T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
310224,British Home Stores,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
310224,British Home Stores,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
310224,British Home Stores,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
310224,British Home Stores,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.78
310224,British Home Stores,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.13
310224,British Home Stores,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.36
310224,British Home Stores,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
310224,British Home Stores,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
310224,British Home Stores,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
310224,British Home Stores,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.1
310224,British Home Stores,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.22
310224,British Home Stores,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.64
310224,British Home Stores,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.87
310224,British Home Stores,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,34.33
310224,British Home Stores,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,35.4
310224,British Home Stores,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,36.09
310224,British Home Stores,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
310224,British Home Stores,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,143.6
310224,British Home Stores,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,147.2
310224,British Home Stores,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,150.0
310224,British Home Stores,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
310224,British Home Stores,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
310224,British Home Stores,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
310224,British Home Stores,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
310224,British Home Stores,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
310224,British Home Stores,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
310224,British Home Stores,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
310224,British Home Stores,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
310224,British Home Stores,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
310224,British Home Stores,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,31.4
310224,British Home Stores,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310224,British Home Stores,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
310224,British Home Stores,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
310224,British Home Stores,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
310224,British Home Stores,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310224,British Home Stores,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
310224,British Home Stores,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
310224,British Home Stores,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
310224,British Home Stores,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
310224,British Home Stores,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,76.53
310224,British Home Stores,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,74.29
310224,British Home Stores,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,75.72
310224,British Home Stores,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
310224,British Home Stores,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,318.0
310224,British Home Stores,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,308.5
310224,British Home Stores,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.7
310224,British Home Stores,2024-01-15T11:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.01
310224,British Home Stores,2024-01-15T11:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.51
310224,British Home Stores,2024-01-15T11:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-15T11:10:00.000+00:00,feeder,0060,L3 Active Power,kW,13.33
310224,British Home Stores,2024-01-15T11:10:00.000+00:00,feeder,0060,L2 Active Power,kW,11.29
310224,British Home Stores,2024-01-15T11:10:00.000+00:00,feeder,0060,L1 Active Power,kW,16.74
310224,British Home Stores,2024-01-15T11:10:00.000+00:00,feeder,0060,N Current (RMS),A,35.0
310224,British Home Stores,2024-01-15T11:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.9
310224,British Home Stores,2024-01-15T11:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,48.4
310224,British Home Stores,2024-01-15T11:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,70.7
310224,British Home Stores,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.59
310224,British Home Stores,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.52
310224,British Home Stores,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.38
310224,British Home Stores,2024-01-15T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
310224,British Home Stores,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.2
310224,British Home Stores,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.9
310224,British Home Stores,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.2
310224,British Home Stores,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.02
310224,British Home Stores,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.04
310224,British Home Stores,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.22
310224,British Home Stores,2024-01-15T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
310224,British Home Stores,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
310224,British Home Stores,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
310224,British Home Stores,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
310224,British Home Stores,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
310224,British Home Stores,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.58
310224,British Home Stores,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.11
310224,British Home Stores,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
310224,British Home Stores,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
310224,British Home Stores,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
310224,British Home Stores,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
310224,British Home Stores,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.06
310224,British Home Stores,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.05
310224,British Home Stores,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.77
310224,British Home Stores,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,33.84
310224,British Home Stores,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,36.01
310224,British Home Stores,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,35.65
310224,British Home Stores,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
310224,British Home Stores,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,141.2
310224,British Home Stores,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,149.1
310224,British Home Stores,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,147.7
310224,British Home Stores,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
310224,British Home Stores,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
310224,British Home Stores,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
310224,British Home Stores,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
310224,British Home Stores,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
310224,British Home Stores,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
310224,British Home Stores,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
310224,British Home Stores,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
310224,British Home Stores,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,31.3
310224,British Home Stores,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310224,British Home Stores,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
310224,British Home Stores,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
310224,British Home Stores,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
310224,British Home Stores,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310224,British Home Stores,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
310224,British Home Stores,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
310224,British Home Stores,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
310224,British Home Stores,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
310224,British Home Stores,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,75.18
310224,British Home Stores,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,74.36
310224,British Home Stores,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,74.59
310224,British Home Stores,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
310224,British Home Stores,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.5
310224,British Home Stores,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.3
310224,British Home Stores,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.4
310224,British Home Stores,2024-01-15T11:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.28
310224,British Home Stores,2024-01-15T11:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.75
310224,British Home Stores,2024-01-15T11:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-15T11:00:00.000+00:00,feeder,0060,L3 Active Power,kW,12.98
310224,British Home Stores,2024-01-15T11:00:00.000+00:00,feeder,0060,L2 Active Power,kW,11.26
310224,British Home Stores,2024-01-15T11:00:00.000+00:00,feeder,0060,L1 Active Power,kW,17.46
310224,British Home Stores,2024-01-15T11:00:00.000+00:00,feeder,0060,N Current (RMS),A,38.0
310224,British Home Stores,2024-01-15T11:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.4
310224,British Home Stores,2024-01-15T11:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,47.3
310224,British Home Stores,2024-01-15T11:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,73.6
310224,British Home Stores,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.79
310224,British Home Stores,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.36
310224,British Home Stores,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.3
310224,British Home Stores,2024-01-15T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
310224,British Home Stores,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.9
310224,British Home Stores,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.5
310224,British Home Stores,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.6
310224,British Home Stores,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.8
310224,British Home Stores,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.11
310224,British Home Stores,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.43
310224,British Home Stores,2024-01-15T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
310224,British Home Stores,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
310224,British Home Stores,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
310224,British Home Stores,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
310224,British Home Stores,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.17
310224,British Home Stores,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.51
310224,British Home Stores,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.59
310224,British Home Stores,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
310224,British Home Stores,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
310224,British Home Stores,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
310224,British Home Stores,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
310224,British Home Stores,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.63
310224,British Home Stores,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.01
310224,British Home Stores,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.35
310224,British Home Stores,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,36.07
310224,British Home Stores,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,33.91
310224,British Home Stores,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,37.29
310224,British Home Stores,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
310224,British Home Stores,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,150.4
310224,British Home Stores,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.4
310224,British Home Stores,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,155.2
310224,British Home Stores,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
310224,British Home Stores,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
310224,British Home Stores,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
310224,British Home Stores,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
310224,British Home Stores,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
310224,British Home Stores,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
310224,British Home Stores,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
310224,British Home Stores,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
310224,British Home Stores,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
310224,British Home Stores,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,31.2
310224,British Home Stores,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310224,British Home Stores,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
310224,British Home Stores,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
310224,British Home Stores,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
310224,British Home Stores,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310224,British Home Stores,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
310224,British Home Stores,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
310224,British Home Stores,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
310224,British Home Stores,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,76.08
310224,British Home Stores,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,70.61
310224,British Home Stores,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,77.93
310224,British Home Stores,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
310224,British Home Stores,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,315.3
310224,British Home Stores,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.8
310224,British Home Stores,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.9
310224,British Home Stores,2024-01-15T10:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.14
310224,British Home Stores,2024-01-15T10:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-15T10:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-15T10:50:00.000+00:00,feeder,0060,L3 Active Power,kW,13.85
310224,British Home Stores,2024-01-15T10:50:00.000+00:00,feeder,0060,L2 Active Power,kW,8.41
310224,British Home Stores,2024-01-15T10:50:00.000+00:00,feeder,0060,L1 Active Power,kW,16.85
310224,British Home Stores,2024-01-15T10:50:00.000+00:00,feeder,0060,N Current (RMS),A,42.2
310224,British Home Stores,2024-01-15T10:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.2
310224,British Home Stores,2024-01-15T10:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,35.4
310224,British Home Stores,2024-01-15T10:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,71.5
310224,British Home Stores,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,6.93
310224,British Home Stores,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.88
310224,British Home Stores,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.96
310224,British Home Stores,2024-01-15T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
310224,British Home Stores,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.7
310224,British Home Stores,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.3
310224,British Home Stores,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.6
310224,British Home Stores,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.49
310224,British Home Stores,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.2
310224,British Home Stores,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.48
310224,British Home Stores,2024-01-15T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
310224,British Home Stores,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
310224,British Home Stores,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
310224,British Home Stores,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
310224,British Home Stores,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.91
310224,British Home Stores,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.83
310224,British Home Stores,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.99
310224,British Home Stores,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
310224,British Home Stores,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
310224,British Home Stores,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
310224,British Home Stores,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.1
310224,British Home Stores,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.82
310224,British Home Stores,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.92
310224,British Home Stores,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,34.48
310224,British Home Stores,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,32.85
310224,British Home Stores,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,40.34
310224,British Home Stores,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
310224,British Home Stores,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,144.0
310224,British Home Stores,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.4
310224,British Home Stores,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,168.0
310224,British Home Stores,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
310224,British Home Stores,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
310224,British Home Stores,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
310224,British Home Stores,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
310224,British Home Stores,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
310224,British Home Stores,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
310224,British Home Stores,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
310224,British Home Stores,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
310224,British Home Stores,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,31.1
310224,British Home Stores,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310224,British Home Stores,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
310224,British Home Stores,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
310224,British Home Stores,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
310224,British Home Stores,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310224,British Home Stores,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
310224,British Home Stores,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
310224,British Home Stores,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
310224,British Home Stores,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,76.65
310224,British Home Stores,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,63.4
310224,British Home Stores,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,80.65
310224,British Home Stores,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
310224,British Home Stores,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,318.2
310224,British Home Stores,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.0
310224,British Home Stores,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.9
310224,British Home Stores,2024-01-15T10:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.57
310224,British Home Stores,2024-01-15T10:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.65
310224,British Home Stores,2024-01-15T10:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-15T10:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.28
310224,British Home Stores,2024-01-15T10:40:00.000+00:00,feeder,0060,L2 Active Power,kW,8.69
310224,British Home Stores,2024-01-15T10:40:00.000+00:00,feeder,0060,L1 Active Power,kW,18.45
310224,British Home Stores,2024-01-15T10:40:00.000+00:00,feeder,0060,N Current (RMS),A,44.0
310224,British Home Stores,2024-01-15T10:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.8
310224,British Home Stores,2024-01-15T10:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,36.5
310224,British Home Stores,2024-01-15T10:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,78.0
310224,British Home Stores,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.32
310224,British Home Stores,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.93
310224,British Home Stores,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.91
310224,British Home Stores,2024-01-15T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
310224,British Home Stores,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.5
310224,British Home Stores,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.2
310224,British Home Stores,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.7
310224,British Home Stores,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
310224,British Home Stores,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.75
310224,British Home Stores,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
310224,British Home Stores,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.7
310224,British Home Stores,2024-01-15T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
310224,British Home Stores,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
310224,British Home Stores,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
310224,British Home Stores,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
310224,British Home Stores,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.99
310224,British Home Stores,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.02
310224,British Home Stores,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.92
310224,British Home Stores,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
310224,British Home Stores,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
310224,British Home Stores,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
310224,British Home Stores,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.1
310224,British Home Stores,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.6
310224,British Home Stores,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.87
310224,British Home Stores,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,31.62
310224,British Home Stores,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.9
310224,British Home Stores,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,35.56
310224,British Home Stores,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
310224,British Home Stores,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,132.6
310224,British Home Stores,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.1
310224,British Home Stores,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,147.7
310224,British Home Stores,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
310224,British Home Stores,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
310224,British Home Stores,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.64
310224,British Home Stores,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
310224,British Home Stores,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
310224,British Home Stores,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
310224,British Home Stores,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
310224,British Home Stores,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
310224,British Home Stores,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
310224,British Home Stores,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,31.0
310224,British Home Stores,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310224,British Home Stores,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
310224,British Home Stores,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
310224,British Home Stores,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
310224,British Home Stores,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310224,British Home Stores,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
310224,British Home Stores,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
310224,British Home Stores,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
310224,British Home Stores,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,69.6
310224,British Home Stores,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,58.13
310224,British Home Stores,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,76.44
310224,British Home Stores,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
310224,British Home Stores,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.3
310224,British Home Stores,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
310224,British Home Stores,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.0
310224,British Home Stores,2024-01-15T10:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-15T10:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.7
310224,British Home Stores,2024-01-15T10:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.65
310224,British Home Stores,2024-01-15T10:30:00.000+00:00,feeder,0060,L3 Active Power,kW,13.95
310224,British Home Stores,2024-01-15T10:30:00.000+00:00,feeder,0060,L2 Active Power,kW,8.26
310224,British Home Stores,2024-01-15T10:30:00.000+00:00,feeder,0060,L1 Active Power,kW,13.97
310224,British Home Stores,2024-01-15T10:30:00.000+00:00,feeder,0060,N Current (RMS),A,32.0
310224,British Home Stores,2024-01-15T10:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.2
310224,British Home Stores,2024-01-15T10:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,34.5
310224,British Home Stores,2024-01-15T10:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,60.3
310224,British Home Stores,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.3
310224,British Home Stores,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.23
310224,British Home Stores,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.15
310224,British Home Stores,2024-01-15T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
310224,British Home Stores,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.4
310224,British Home Stores,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.9
310224,British Home Stores,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.5
310224,British Home Stores,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.41
310224,British Home Stores,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.24
310224,British Home Stores,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.84
310224,British Home Stores,2024-01-15T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
310224,British Home Stores,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
310224,British Home Stores,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
310224,British Home Stores,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
310224,British Home Stores,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.98
310224,British Home Stores,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.22
310224,British Home Stores,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.79
310224,British Home Stores,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
310224,British Home Stores,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
310224,British Home Stores,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
310224,British Home Stores,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.9
310224,British Home Stores,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.52
310224,British Home Stores,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,33.01
310224,British Home Stores,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,31.67
310224,British Home Stores,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,35.0
310224,British Home Stores,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
310224,British Home Stores,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,137.0
310224,British Home Stores,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.0
310224,British Home Stores,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,144.2
310224,British Home Stores,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.51
310224,British Home Stores,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
310224,British Home Stores,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.61
310224,British Home Stores,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
310224,British Home Stores,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
310224,British Home Stores,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
310224,British Home Stores,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
310224,British Home Stores,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
310224,British Home Stores,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
310224,British Home Stores,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,30.9
310224,British Home Stores,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310224,British Home Stores,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
310224,British Home Stores,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
310224,British Home Stores,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
310224,British Home Stores,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310224,British Home Stores,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
310224,British Home Stores,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
310224,British Home Stores,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
310224,British Home Stores,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,74.25
310224,British Home Stores,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,63.72
310224,British Home Stores,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,72.48
310224,British Home Stores,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
310224,British Home Stores,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,306.3
310224,British Home Stores,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
310224,British Home Stores,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.5
310224,British Home Stores,2024-01-15T10:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-15T10:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.23
310224,British Home Stores,2024-01-15T10:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,2.28
310224,British Home Stores,2024-01-15T10:20:00.000+00:00,feeder,0060,L3 Active Power,kW,20.17
310224,British Home Stores,2024-01-15T10:20:00.000+00:00,feeder,0060,L2 Active Power,kW,11.55
310224,British Home Stores,2024-01-15T10:20:00.000+00:00,feeder,0060,L1 Active Power,kW,17.31
310224,British Home Stores,2024-01-15T10:20:00.000+00:00,feeder,0060,N Current (RMS),A,25.3
310224,British Home Stores,2024-01-15T10:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,85.4
310224,British Home Stores,2024-01-15T10:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,52.3
310224,British Home Stores,2024-01-15T10:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,75.4
310224,British Home Stores,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.61
310224,British Home Stores,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.69
310224,British Home Stores,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.4
310224,British Home Stores,2024-01-15T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.9
310224,British Home Stores,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.2
310224,British Home Stores,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.6
310224,British Home Stores,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.4
310224,British Home Stores,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.23
310224,British Home Stores,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.32
310224,British Home Stores,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.97
310224,British Home Stores,2024-01-15T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
310224,British Home Stores,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
310224,British Home Stores,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
310224,British Home Stores,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
310224,British Home Stores,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.84
310224,British Home Stores,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.76
310224,British Home Stores,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.66
310224,British Home Stores,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
310224,British Home Stores,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
310224,British Home Stores,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
310224,British Home Stores,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.5
310224,British Home Stores,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.74
310224,British Home Stores,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.6
310224,British Home Stores,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,31.95
310224,British Home Stores,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.59
310224,British Home Stores,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,34.78
310224,British Home Stores,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
310224,British Home Stores,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,133.2
310224,British Home Stores,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.9
310224,British Home Stores,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.8
310224,British Home Stores,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
310224,British Home Stores,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
310224,British Home Stores,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
310224,British Home Stores,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
310224,British Home Stores,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
310224,British Home Stores,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
310224,British Home Stores,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
310224,British Home Stores,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
310224,British Home Stores,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
310224,British Home Stores,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,30.9
310224,British Home Stores,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310224,British Home Stores,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
310224,British Home Stores,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
310224,British Home Stores,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
310224,British Home Stores,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
