Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
310224,British Home Stores,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.58
310224,British Home Stores,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
310224,British Home Stores,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,78.19
310224,British Home Stores,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,65.46
310224,British Home Stores,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,76.14
310224,British Home Stores,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
310224,British Home Stores,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,323.7
310224,British Home Stores,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.9
310224,British Home Stores,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.1
310224,British Home Stores,2024-01-15T10:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.15
310224,British Home Stores,2024-01-15T10:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.55
310224,British Home Stores,2024-01-15T10:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-15T10:10:00.000+00:00,feeder,0060,L3 Active Power,kW,14.99
310224,British Home Stores,2024-01-15T10:10:00.000+00:00,feeder,0060,L2 Active Power,kW,10.46
310224,British Home Stores,2024-01-15T10:10:00.000+00:00,feeder,0060,L1 Active Power,kW,12.65
310224,British Home Stores,2024-01-15T10:10:00.000+00:00,feeder,0060,N Current (RMS),A,24.2
310224,British Home Stores,2024-01-15T10:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,66.7
310224,British Home Stores,2024-01-15T10:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,47.1
310224,British Home Stores,2024-01-15T10:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,57.5
310224,British Home Stores,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.73
310224,British Home Stores,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.63
310224,British Home Stores,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.92
310224,British Home Stores,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.24
310224,British Home Stores,2024-01-15T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
310224,British Home Stores,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.7
310224,British Home Stores,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.8
310224,British Home Stores,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.4
310224,British Home Stores,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.61
310224,British Home Stores,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.53
310224,British Home Stores,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.08
310224,British Home Stores,2024-01-15T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
310224,British Home Stores,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
310224,British Home Stores,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
310224,British Home Stores,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
310224,British Home Stores,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.03
310224,British Home Stores,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.06
310224,British Home Stores,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.71
310224,British Home Stores,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
310224,British Home Stores,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
310224,British Home Stores,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
310224,British Home Stores,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.4
310224,British Home Stores,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.27
310224,British Home Stores,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,28.2
310224,British Home Stores,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.88
310224,British Home Stores,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,36.53
310224,British Home Stores,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
310224,British Home Stores,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.0
310224,British Home Stores,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.4
310224,British Home Stores,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,151.2
310224,British Home Stores,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.3
310224,British Home Stores,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
310224,British Home Stores,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.78
310224,British Home Stores,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
310224,British Home Stores,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
310224,British Home Stores,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
310224,British Home Stores,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
310224,British Home Stores,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
310224,British Home Stores,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
310224,British Home Stores,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,30.8
310224,British Home Stores,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310224,British Home Stores,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
310224,British Home Stores,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
310224,British Home Stores,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
310224,British Home Stores,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310224,British Home Stores,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
310224,British Home Stores,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
310224,British Home Stores,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.36
310224,British Home Stores,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,73.26
310224,British Home Stores,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,66.17
310224,British Home Stores,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,75.48
310224,British Home Stores,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
310224,British Home Stores,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,303.9
310224,British Home Stores,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
310224,British Home Stores,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.9
310224,British Home Stores,2024-01-15T10:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.63
310224,British Home Stores,2024-01-15T10:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-15T10:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-15T10:00:00.000+00:00,feeder,0060,L3 Active Power,kW,12.1
310224,British Home Stores,2024-01-15T10:00:00.000+00:00,feeder,0060,L2 Active Power,kW,7.93
310224,British Home Stores,2024-01-15T10:00:00.000+00:00,feeder,0060,L1 Active Power,kW,9.93
310224,British Home Stores,2024-01-15T10:00:00.000+00:00,feeder,0060,N Current (RMS),A,26.0
310224,British Home Stores,2024-01-15T10:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.6
310224,British Home Stores,2024-01-15T10:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,33.3
310224,British Home Stores,2024-01-15T10:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,42.5
310224,British Home Stores,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.07
310224,British Home Stores,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.04
310224,British Home Stores,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
310224,British Home Stores,2024-01-15T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
310224,British Home Stores,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.6
310224,British Home Stores,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.3
310224,British Home Stores,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.8
310224,British Home Stores,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.87
310224,British Home Stores,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.42
310224,British Home Stores,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.71
310224,British Home Stores,2024-01-15T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
310224,British Home Stores,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
310224,British Home Stores,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
310224,British Home Stores,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
310224,British Home Stores,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.55
310224,British Home Stores,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.75
310224,British Home Stores,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.79
310224,British Home Stores,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
310224,British Home Stores,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
310224,British Home Stores,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
310224,British Home Stores,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.6
310224,British Home Stores,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.99
310224,British Home Stores,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.13
310224,British Home Stores,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.73
310224,British Home Stores,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,31.21
310224,British Home Stores,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
310224,British Home Stores,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.6
310224,British Home Stores,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.8
310224,British Home Stores,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.2
310224,British Home Stores,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
310224,British Home Stores,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
310224,British Home Stores,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.94
310224,British Home Stores,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
310224,British Home Stores,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
310224,British Home Stores,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
310224,British Home Stores,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
310224,British Home Stores,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
310224,British Home Stores,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
310224,British Home Stores,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,30.7
310224,British Home Stores,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
310224,British Home Stores,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
310224,British Home Stores,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
310224,British Home Stores,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
310224,British Home Stores,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310224,British Home Stores,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
310224,British Home Stores,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
310224,British Home Stores,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
310224,British Home Stores,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
310224,British Home Stores,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,68.65
310224,British Home Stores,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,63.45
310224,British Home Stores,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,69.38
310224,British Home Stores,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
310224,British Home Stores,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.4
310224,British Home Stores,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.9
310224,British Home Stores,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.1
310224,British Home Stores,2024-01-15T09:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.56
310224,British Home Stores,2024-01-15T09:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-15T09:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-15T09:50:00.000+00:00,feeder,0060,L3 Active Power,kW,11.88
310224,British Home Stores,2024-01-15T09:50:00.000+00:00,feeder,0060,L2 Active Power,kW,8.5
310224,British Home Stores,2024-01-15T09:50:00.000+00:00,feeder,0060,L1 Active Power,kW,10.23
310224,British Home Stores,2024-01-15T09:50:00.000+00:00,feeder,0060,N Current (RMS),A,24.4
310224,British Home Stores,2024-01-15T09:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.9
310224,British Home Stores,2024-01-15T09:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,35.8
310224,British Home Stores,2024-01-15T09:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,44.0
310224,British Home Stores,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.83
310224,British Home Stores,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.86
310224,British Home Stores,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.35
310224,British Home Stores,2024-01-15T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
310224,British Home Stores,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.9
310224,British Home Stores,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.8
310224,British Home Stores,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.0
310224,British Home Stores,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.21
310224,British Home Stores,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.31
310224,British Home Stores,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
310224,British Home Stores,2024-01-15T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
310224,British Home Stores,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
310224,British Home Stores,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
310224,British Home Stores,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
310224,British Home Stores,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.8
310224,British Home Stores,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.6
310224,British Home Stores,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.24
310224,British Home Stores,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
310224,British Home Stores,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
310224,British Home Stores,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
310224,British Home Stores,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.2
310224,British Home Stores,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
310224,British Home Stores,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.19
310224,British Home Stores,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.25
310224,British Home Stores,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.11
310224,British Home Stores,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,33.26
310224,British Home Stores,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
310224,British Home Stores,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.7
310224,British Home Stores,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.0
310224,British Home Stores,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,139.0
310224,British Home Stores,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
310224,British Home Stores,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
310224,British Home Stores,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.16
310224,British Home Stores,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
310224,British Home Stores,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
310224,British Home Stores,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
310224,British Home Stores,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
310224,British Home Stores,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
310224,British Home Stores,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
310224,British Home Stores,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,30.6
310224,British Home Stores,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310224,British Home Stores,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
310224,British Home Stores,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310224,British Home Stores,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
310224,British Home Stores,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310224,British Home Stores,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
310224,British Home Stores,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
310224,British Home Stores,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
310224,British Home Stores,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,72.14
310224,British Home Stores,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,61.58
310224,British Home Stores,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,69.71
310224,British Home Stores,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
310224,British Home Stores,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.6
310224,British Home Stores,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
310224,British Home Stores,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
310224,British Home Stores,2024-01-15T09:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.53
310224,British Home Stores,2024-01-15T09:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-15T09:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-15T09:40:00.000+00:00,feeder,0060,L3 Active Power,kW,12.57
310224,British Home Stores,2024-01-15T09:40:00.000+00:00,feeder,0060,L2 Active Power,kW,8.37
310224,British Home Stores,2024-01-15T09:40:00.000+00:00,feeder,0060,L1 Active Power,kW,11.54
310224,British Home Stores,2024-01-15T09:40:00.000+00:00,feeder,0060,N Current (RMS),A,27.5
310224,British Home Stores,2024-01-15T09:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.2
310224,British Home Stores,2024-01-15T09:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,35.2
310224,British Home Stores,2024-01-15T09:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,48.9
310224,British Home Stores,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.37
310224,British Home Stores,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.69
310224,British Home Stores,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.08
310224,British Home Stores,2024-01-15T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
310224,British Home Stores,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.0
310224,British Home Stores,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.8
310224,British Home Stores,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.8
310224,British Home Stores,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
310224,British Home Stores,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
310224,British Home Stores,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
310224,British Home Stores,2024-01-15T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
310224,British Home Stores,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
310224,British Home Stores,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
310224,British Home Stores,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.82
310224,British Home Stores,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.13
310224,British Home Stores,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.53
310224,British Home Stores,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
310224,British Home Stores,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
310224,British Home Stores,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
310224,British Home Stores,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.2
310224,British Home Stores,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.33
310224,British Home Stores,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.84
310224,British Home Stores,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.9
310224,British Home Stores,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.0
310224,British Home Stores,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,30.65
310224,British Home Stores,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
310224,British Home Stores,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.2
310224,British Home Stores,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.1
310224,British Home Stores,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.9
310224,British Home Stores,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
310224,British Home Stores,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
310224,British Home Stores,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.25
310224,British Home Stores,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
310224,British Home Stores,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
310224,British Home Stores,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
310224,British Home Stores,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
310224,British Home Stores,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
310224,British Home Stores,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
310224,British Home Stores,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,30.5
310224,British Home Stores,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310224,British Home Stores,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
310224,British Home Stores,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
310224,British Home Stores,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
310224,British Home Stores,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310224,British Home Stores,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
310224,British Home Stores,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
310224,British Home Stores,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
310224,British Home Stores,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
310224,British Home Stores,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,59.19
310224,British Home Stores,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,57.97
310224,British Home Stores,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,68.83
310224,British Home Stores,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
310224,British Home Stores,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
310224,British Home Stores,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
310224,British Home Stores,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.7
310224,British Home Stores,2024-01-15T09:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.06
310224,British Home Stores,2024-01-15T09:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.76
310224,British Home Stores,2024-01-15T09:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-15T09:30:00.000+00:00,feeder,0060,L3 Active Power,kW,12.4
310224,British Home Stores,2024-01-15T09:30:00.000+00:00,feeder,0060,L2 Active Power,kW,9.21
310224,British Home Stores,2024-01-15T09:30:00.000+00:00,feeder,0060,L1 Active Power,kW,12.72
310224,British Home Stores,2024-01-15T09:30:00.000+00:00,feeder,0060,N Current (RMS),A,28.8
310224,British Home Stores,2024-01-15T09:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.8
310224,British Home Stores,2024-01-15T09:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,38.4
310224,British Home Stores,2024-01-15T09:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,53.5
310224,British Home Stores,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.97
310224,British Home Stores,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.15
310224,British Home Stores,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.91
310224,British Home Stores,2024-01-15T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
310224,British Home Stores,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
310224,British Home Stores,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.7
310224,British Home Stores,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.7
310224,British Home Stores,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.73
310224,British Home Stores,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
310224,British Home Stores,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
310224,British Home Stores,2024-01-15T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
310224,British Home Stores,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
310224,British Home Stores,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
310224,British Home Stores,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.4
310224,British Home Stores,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.82
310224,British Home Stores,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.29
310224,British Home Stores,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
310224,British Home Stores,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
310224,British Home Stores,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
310224,British Home Stores,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.9
310224,British Home Stores,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
310224,British Home Stores,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.67
310224,British Home Stores,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.61
310224,British Home Stores,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.96
310224,British Home Stores,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.52
310224,British Home Stores,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,33.87
310224,British Home Stores,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
310224,British Home Stores,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.4
310224,British Home Stores,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.2
310224,British Home Stores,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,140.0
310224,British Home Stores,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.89
310224,British Home Stores,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
310224,British Home Stores,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.03
310224,British Home Stores,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
310224,British Home Stores,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
310224,British Home Stores,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
310224,British Home Stores,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
310224,British Home Stores,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
310224,British Home Stores,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
310224,British Home Stores,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,30.5
310224,British Home Stores,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310224,British Home Stores,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
310224,British Home Stores,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310224,British Home Stores,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
310224,British Home Stores,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310224,British Home Stores,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
310224,British Home Stores,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
310224,British Home Stores,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
310224,British Home Stores,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,54.49
310224,British Home Stores,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,52.54
310224,British Home Stores,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,71.27
310224,British Home Stores,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
310224,British Home Stores,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
310224,British Home Stores,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
310224,British Home Stores,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.4
310224,British Home Stores,2024-01-15T09:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.0
310224,British Home Stores,2024-01-15T09:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-15T09:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-15T09:20:00.000+00:00,feeder,0060,L3 Active Power,kW,12.75
310224,British Home Stores,2024-01-15T09:20:00.000+00:00,feeder,0060,L2 Active Power,kW,6.67
310224,British Home Stores,2024-01-15T09:20:00.000+00:00,feeder,0060,L1 Active Power,kW,9.92
310224,British Home Stores,2024-01-15T09:20:00.000+00:00,feeder,0060,N Current (RMS),A,29.7
310224,British Home Stores,2024-01-15T09:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.1
310224,British Home Stores,2024-01-15T09:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,27.9
310224,British Home Stores,2024-01-15T09:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,42.2
310224,British Home Stores,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
310224,British Home Stores,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.06
310224,British Home Stores,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.26
310224,British Home Stores,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.27
310224,British Home Stores,2024-01-15T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
310224,British Home Stores,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
310224,British Home Stores,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.0
310224,British Home Stores,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.7
310224,British Home Stores,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.52
310224,British Home Stores,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
310224,British Home Stores,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.67
310224,British Home Stores,2024-01-15T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
310224,British Home Stores,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
310224,British Home Stores,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
310224,British Home Stores,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.23
310224,British Home Stores,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.56
310224,British Home Stores,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.9
310224,British Home Stores,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
310224,British Home Stores,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
310224,British Home Stores,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
310224,British Home Stores,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.2
310224,British Home Stores,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.19
310224,British Home Stores,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.25
310224,British Home Stores,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.5
310224,British Home Stores,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,34.2
310224,British Home Stores,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.2
310224,British Home Stores,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.1
310224,British Home Stores,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.6
310224,British Home Stores,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,140.4
310224,British Home Stores,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
310224,British Home Stores,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.12
310224,British Home Stores,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.47
310224,British Home Stores,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
310224,British Home Stores,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
310224,British Home Stores,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
310224,British Home Stores,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
310224,British Home Stores,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
310224,British Home Stores,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,30.5
310224,British Home Stores,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310224,British Home Stores,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
310224,British Home Stores,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
310224,British Home Stores,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
310224,British Home Stores,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310224,British Home Stores,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
310224,British Home Stores,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
310224,British Home Stores,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
310224,British Home Stores,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,50.91
310224,British Home Stores,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,53.94
310224,British Home Stores,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,68.57
310224,British Home Stores,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
310224,British Home Stores,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
310224,British Home Stores,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
310224,British Home Stores,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.2
310224,British Home Stores,2024-01-15T09:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.35
310224,British Home Stores,2024-01-15T09:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-15T09:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-15T09:10:00.000+00:00,feeder,0060,L3 Active Power,kW,12.9
310224,British Home Stores,2024-01-15T09:10:00.000+00:00,feeder,0060,L2 Active Power,kW,6.07
310224,British Home Stores,2024-01-15T09:10:00.000+00:00,feeder,0060,L1 Active Power,kW,10.18
310224,British Home Stores,2024-01-15T09:10:00.000+00:00,feeder,0060,N Current (RMS),A,33.5
310224,British Home Stores,2024-01-15T09:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.9
310224,British Home Stores,2024-01-15T09:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,25.4
310224,British Home Stores,2024-01-15T09:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,43.2
310224,British Home Stores,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.12
310224,British Home Stores,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.72
310224,British Home Stores,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.31
310224,British Home Stores,2024-01-15T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
310224,British Home Stores,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
310224,British Home Stores,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.7
310224,British Home Stores,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.8
310224,British Home Stores,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.67
310224,British Home Stores,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
310224,British Home Stores,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.7
310224,British Home Stores,2024-01-15T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
310224,British Home Stores,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
310224,British Home Stores,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
310224,British Home Stores,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.03
310224,British Home Stores,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
310224,British Home Stores,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.91
310224,British Home Stores,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
310224,British Home Stores,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
310224,British Home Stores,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
310224,British Home Stores,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.3
310224,British Home Stores,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
