Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
310224,British Home Stores,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.1
310224,British Home Stores,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.18
310224,British Home Stores,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.81
310224,British Home Stores,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,34.03
310224,British Home Stores,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
310224,British Home Stores,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.8
310224,British Home Stores,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.6
310224,British Home Stores,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,140.0
310224,British Home Stores,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.13
310224,British Home Stores,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
310224,British Home Stores,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
310224,British Home Stores,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.64
310224,British Home Stores,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
310224,British Home Stores,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
310224,British Home Stores,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
310224,British Home Stores,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
310224,British Home Stores,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
310224,British Home Stores,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,30.4
310224,British Home Stores,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310224,British Home Stores,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
310224,British Home Stores,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310224,British Home Stores,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
310224,British Home Stores,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310224,British Home Stores,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
310224,British Home Stores,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
310224,British Home Stores,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,53.71
310224,British Home Stores,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,54.72
310224,British Home Stores,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,66.56
310224,British Home Stores,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
310224,British Home Stores,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
310224,British Home Stores,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
310224,British Home Stores,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
310224,British Home Stores,2024-01-15T09:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.22
310224,British Home Stores,2024-01-15T09:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-15T09:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-15T09:00:00.000+00:00,feeder,0060,L3 Active Power,kW,12.8
310224,British Home Stores,2024-01-15T09:00:00.000+00:00,feeder,0060,L2 Active Power,kW,6.21
310224,British Home Stores,2024-01-15T09:00:00.000+00:00,feeder,0060,L1 Active Power,kW,10.79
310224,British Home Stores,2024-01-15T09:00:00.000+00:00,feeder,0060,N Current (RMS),A,33.4
310224,British Home Stores,2024-01-15T09:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.6
310224,British Home Stores,2024-01-15T09:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,26.2
310224,British Home Stores,2024-01-15T09:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,45.9
310224,British Home Stores,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.77
310224,British Home Stores,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.3
310224,British Home Stores,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.38
310224,British Home Stores,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.31
310224,British Home Stores,2024-01-15T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
310224,British Home Stores,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
310224,British Home Stores,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.6
310224,British Home Stores,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.6
310224,British Home Stores,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.76
310224,British Home Stores,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
310224,British Home Stores,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.7
310224,British Home Stores,2024-01-15T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
310224,British Home Stores,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
310224,British Home Stores,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
310224,British Home Stores,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.17
310224,British Home Stores,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.67
310224,British Home Stores,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.47
310224,British Home Stores,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
310224,British Home Stores,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
310224,British Home Stores,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
310224,British Home Stores,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.5
310224,British Home Stores,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
310224,British Home Stores,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
310224,British Home Stores,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.93
310224,British Home Stores,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.67
310224,British Home Stores,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.81
310224,British Home Stores,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,34.98
310224,British Home Stores,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,66.2
310224,British Home Stores,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.9
310224,British Home Stores,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.7
310224,British Home Stores,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,144.2
310224,British Home Stores,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
310224,British Home Stores,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
310224,British Home Stores,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.57
310224,British Home Stores,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.22
310224,British Home Stores,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.73
310224,British Home Stores,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
310224,British Home Stores,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
310224,British Home Stores,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
310224,British Home Stores,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
310224,British Home Stores,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,30.4
310224,British Home Stores,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310224,British Home Stores,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
310224,British Home Stores,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
310224,British Home Stores,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
310224,British Home Stores,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310224,British Home Stores,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
310224,British Home Stores,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
310224,British Home Stores,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,55.26
310224,British Home Stores,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,55.78
310224,British Home Stores,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,70.98
310224,British Home Stores,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
310224,British Home Stores,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
310224,British Home Stores,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
310224,British Home Stores,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
310224,British Home Stores,2024-01-15T08:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.1
310224,British Home Stores,2024-01-15T08:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-15T08:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-15T08:50:00.000+00:00,feeder,0060,L3 Active Power,kW,7.97
310224,British Home Stores,2024-01-15T08:50:00.000+00:00,feeder,0060,L2 Active Power,kW,5.65
310224,British Home Stores,2024-01-15T08:50:00.000+00:00,feeder,0060,L1 Active Power,kW,8.96
310224,British Home Stores,2024-01-15T08:50:00.000+00:00,feeder,0060,N Current (RMS),A,26.7
310224,British Home Stores,2024-01-15T08:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,34.6
310224,British Home Stores,2024-01-15T08:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,23.8
310224,British Home Stores,2024-01-15T08:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,38.4
310224,British Home Stores,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.85
310224,British Home Stores,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.23
310224,British Home Stores,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.44
310224,British Home Stores,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.48
310224,British Home Stores,2024-01-15T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
310224,British Home Stores,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
310224,British Home Stores,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.9
310224,British Home Stores,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.5
310224,British Home Stores,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
310224,British Home Stores,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.43
310224,British Home Stores,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
310224,British Home Stores,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
310224,British Home Stores,2024-01-15T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
310224,British Home Stores,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
310224,British Home Stores,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310224,British Home Stores,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.5
310224,British Home Stores,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.01
310224,British Home Stores,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.39
310224,British Home Stores,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
310224,British Home Stores,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
310224,British Home Stores,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
310224,British Home Stores,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.5
310224,British Home Stores,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
310224,British Home Stores,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.69
310224,British Home Stores,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.21
310224,British Home Stores,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.97
310224,British Home Stores,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,37.29
310224,British Home Stores,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,69.7
310224,British Home Stores,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.9
310224,British Home Stores,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.5
310224,British Home Stores,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,153.6
310224,British Home Stores,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
310224,British Home Stores,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
310224,British Home Stores,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.72
310224,British Home Stores,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.06
310224,British Home Stores,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
310224,British Home Stores,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
310224,British Home Stores,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
310224,British Home Stores,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
310224,British Home Stores,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
310224,British Home Stores,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,30.3
310224,British Home Stores,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310224,British Home Stores,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
310224,British Home Stores,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
310224,British Home Stores,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
310224,British Home Stores,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310224,British Home Stores,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
310224,British Home Stores,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
310224,British Home Stores,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
310224,British Home Stores,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,47.06
310224,British Home Stores,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,56.63
310224,British Home Stores,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,70.89
310224,British Home Stores,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
310224,British Home Stores,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
310224,British Home Stores,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
310224,British Home Stores,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
310224,British Home Stores,2024-01-15T08:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.41
310224,British Home Stores,2024-01-15T08:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-15T08:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-15T08:40:00.000+00:00,feeder,0060,L3 Active Power,kW,6.81
310224,British Home Stores,2024-01-15T08:40:00.000+00:00,feeder,0060,L2 Active Power,kW,5.93
310224,British Home Stores,2024-01-15T08:40:00.000+00:00,feeder,0060,L1 Active Power,kW,9.15
310224,British Home Stores,2024-01-15T08:40:00.000+00:00,feeder,0060,N Current (RMS),A,26.3
310224,British Home Stores,2024-01-15T08:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.1
310224,British Home Stores,2024-01-15T08:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,25.2
310224,British Home Stores,2024-01-15T08:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,39.2
310224,British Home Stores,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.69
310224,British Home Stores,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.27
310224,British Home Stores,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.63
310224,British Home Stores,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.19
310224,British Home Stores,2024-01-15T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
310224,British Home Stores,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.1
310224,British Home Stores,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.8
310224,British Home Stores,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.1
310224,British Home Stores,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.92
310224,British Home Stores,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
310224,British Home Stores,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
310224,British Home Stores,2024-01-15T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
310224,British Home Stores,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
310224,British Home Stores,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310224,British Home Stores,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.38
310224,British Home Stores,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.24
310224,British Home Stores,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.17
310224,British Home Stores,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
310224,British Home Stores,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
310224,British Home Stores,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
310224,British Home Stores,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.9
310224,British Home Stores,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
310224,British Home Stores,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.91
310224,British Home Stores,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.89
310224,British Home Stores,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.35
310224,British Home Stores,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,31.37
310224,British Home Stores,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
310224,British Home Stores,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.3
310224,British Home Stores,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.9
310224,British Home Stores,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.1
310224,British Home Stores,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
310224,British Home Stores,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
310224,British Home Stores,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.6
310224,British Home Stores,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.81
310224,British Home Stores,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.97
310224,British Home Stores,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
310224,British Home Stores,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
310224,British Home Stores,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
310224,British Home Stores,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
310224,British Home Stores,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,30.3
310224,British Home Stores,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310224,British Home Stores,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
310224,British Home Stores,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
310224,British Home Stores,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
310224,British Home Stores,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310224,British Home Stores,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
310224,British Home Stores,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
310224,British Home Stores,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
310224,British Home Stores,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,51.87
310224,British Home Stores,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,58.47
310224,British Home Stores,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,69.79
310224,British Home Stores,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
310224,British Home Stores,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
310224,British Home Stores,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
310224,British Home Stores,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.4
310224,British Home Stores,2024-01-15T08:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.9
310224,British Home Stores,2024-01-15T08:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.66
310224,British Home Stores,2024-01-15T08:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-15T08:30:00.000+00:00,feeder,0060,L3 Active Power,kW,7.29
310224,British Home Stores,2024-01-15T08:30:00.000+00:00,feeder,0060,L2 Active Power,kW,6.97
310224,British Home Stores,2024-01-15T08:30:00.000+00:00,feeder,0060,L1 Active Power,kW,7.16
310224,British Home Stores,2024-01-15T08:30:00.000+00:00,feeder,0060,N Current (RMS),A,17.7
310224,British Home Stores,2024-01-15T08:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,31.7
310224,British Home Stores,2024-01-15T08:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,29.6
310224,British Home Stores,2024-01-15T08:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.6
310224,British Home Stores,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.94
310224,British Home Stores,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.97
310224,British Home Stores,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.91
310224,British Home Stores,2024-01-15T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
310224,British Home Stores,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.8
310224,British Home Stores,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.4
310224,British Home Stores,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.0
310224,British Home Stores,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.26
310224,British Home Stores,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
310224,British Home Stores,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.89
310224,British Home Stores,2024-01-15T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
310224,British Home Stores,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
310224,British Home Stores,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
310224,British Home Stores,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.7
310224,British Home Stores,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.09
310224,British Home Stores,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.61
310224,British Home Stores,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.01
310224,British Home Stores,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
310224,British Home Stores,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
310224,British Home Stores,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
310224,British Home Stores,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.6
310224,British Home Stores,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
310224,British Home Stores,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.26
310224,British Home Stores,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.28
310224,British Home Stores,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.74
310224,British Home Stores,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.84
310224,British Home Stores,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.7
310224,British Home Stores,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.2
310224,British Home Stores,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
310224,British Home Stores,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.9
310224,British Home Stores,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
310224,British Home Stores,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
310224,British Home Stores,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
310224,British Home Stores,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.51
310224,British Home Stores,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.78
310224,British Home Stores,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
310224,British Home Stores,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
310224,British Home Stores,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
310224,British Home Stores,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
310224,British Home Stores,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,30.2
310224,British Home Stores,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310224,British Home Stores,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
310224,British Home Stores,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310224,British Home Stores,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
310224,British Home Stores,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310224,British Home Stores,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
310224,British Home Stores,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
310224,British Home Stores,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
310224,British Home Stores,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,51.03
310224,British Home Stores,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,57.27
310224,British Home Stores,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,68.59
310224,British Home Stores,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
310224,British Home Stores,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
310224,British Home Stores,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
310224,British Home Stores,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
310224,British Home Stores,2024-01-15T08:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.24
310224,British Home Stores,2024-01-15T08:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.86
310224,British Home Stores,2024-01-15T08:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-15T08:20:00.000+00:00,feeder,0060,L3 Active Power,kW,7.67
310224,British Home Stores,2024-01-15T08:20:00.000+00:00,feeder,0060,L2 Active Power,kW,5.5
310224,British Home Stores,2024-01-15T08:20:00.000+00:00,feeder,0060,L1 Active Power,kW,5.68
310224,British Home Stores,2024-01-15T08:20:00.000+00:00,feeder,0060,N Current (RMS),A,16.4
310224,British Home Stores,2024-01-15T08:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,33.3
310224,British Home Stores,2024-01-15T08:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,23.5
310224,British Home Stores,2024-01-15T08:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,24.4
310224,British Home Stores,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.95
310224,British Home Stores,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.71
310224,British Home Stores,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.6
310224,British Home Stores,2024-01-15T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
310224,British Home Stores,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.9
310224,British Home Stores,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.3
310224,British Home Stores,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.7
310224,British Home Stores,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.06
310224,British Home Stores,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
310224,British Home Stores,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.63
310224,British Home Stores,2024-01-15T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
310224,British Home Stores,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
310224,British Home Stores,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
310224,British Home Stores,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
310224,British Home Stores,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.68
310224,British Home Stores,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.82
310224,British Home Stores,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.06
310224,British Home Stores,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.68
310224,British Home Stores,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
310224,British Home Stores,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
310224,British Home Stores,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
310224,British Home Stores,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.8
310224,British Home Stores,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
310224,British Home Stores,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
310224,British Home Stores,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.03
310224,British Home Stores,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.21
310224,British Home Stores,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.38
310224,British Home Stores,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,65.2
310224,British Home Stores,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
310224,British Home Stores,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.0
310224,British Home Stores,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.6
310224,British Home Stores,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.21
310224,British Home Stores,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
310224,British Home Stores,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
310224,British Home Stores,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.92
310224,British Home Stores,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.06
310224,British Home Stores,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
310224,British Home Stores,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
310224,British Home Stores,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
310224,British Home Stores,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
310224,British Home Stores,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,30.1
310224,British Home Stores,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310224,British Home Stores,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
310224,British Home Stores,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310224,British Home Stores,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
310224,British Home Stores,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310224,British Home Stores,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
310224,British Home Stores,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
310224,British Home Stores,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
310224,British Home Stores,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,44.69
310224,British Home Stores,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,52.84
310224,British Home Stores,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,67.03
310224,British Home Stores,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
310224,British Home Stores,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
310224,British Home Stores,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
310224,British Home Stores,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
310224,British Home Stores,2024-01-15T08:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.7
310224,British Home Stores,2024-01-15T08:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-15T08:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-15T08:10:00.000+00:00,feeder,0060,L3 Active Power,kW,9.05
310224,British Home Stores,2024-01-15T08:10:00.000+00:00,feeder,0060,L2 Active Power,kW,5.86
310224,British Home Stores,2024-01-15T08:10:00.000+00:00,feeder,0060,L1 Active Power,kW,4.99
310224,British Home Stores,2024-01-15T08:10:00.000+00:00,feeder,0060,N Current (RMS),A,16.8
310224,British Home Stores,2024-01-15T08:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,38.3
310224,British Home Stores,2024-01-15T08:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,24.7
310224,British Home Stores,2024-01-15T08:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.4
310224,British Home Stores,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.15
310224,British Home Stores,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.8
310224,British Home Stores,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.45
310224,British Home Stores,2024-01-15T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
310224,British Home Stores,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.1
310224,British Home Stores,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.0
310224,British Home Stores,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.4
310224,British Home Stores,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.26
310224,British Home Stores,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
310224,British Home Stores,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.81
310224,British Home Stores,2024-01-15T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
310224,British Home Stores,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
310224,British Home Stores,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
310224,British Home Stores,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
310224,British Home Stores,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.79
310224,British Home Stores,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.75
310224,British Home Stores,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.2
310224,British Home Stores,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.15
310224,British Home Stores,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
310224,British Home Stores,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
310224,British Home Stores,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.5
310224,British Home Stores,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.2
310224,British Home Stores,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
310224,British Home Stores,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
310224,British Home Stores,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.77
310224,British Home Stores,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.38
310224,British Home Stores,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.56
310224,British Home Stores,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
310224,British Home Stores,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.5
310224,British Home Stores,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
310224,British Home Stores,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.1
310224,British Home Stores,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.11
310224,British Home Stores,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
310224,British Home Stores,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
310224,British Home Stores,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
310224,British Home Stores,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
310224,British Home Stores,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
310224,British Home Stores,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
310224,British Home Stores,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
310224,British Home Stores,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
310224,British Home Stores,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,30.1
310224,British Home Stores,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310224,British Home Stores,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
310224,British Home Stores,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310224,British Home Stores,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
310224,British Home Stores,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310224,British Home Stores,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
310224,British Home Stores,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
310224,British Home Stores,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
310224,British Home Stores,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,47.07
310224,British Home Stores,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,50.57
310224,British Home Stores,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,61.07
310224,British Home Stores,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
310224,British Home Stores,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
310224,British Home Stores,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
310224,British Home Stores,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
310224,British Home Stores,2024-01-15T08:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.11
310224,British Home Stores,2024-01-15T08:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.76
310224,British Home Stores,2024-01-15T08:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-15T08:00:00.000+00:00,feeder,0060,L3 Active Power,kW,6.73
310224,British Home Stores,2024-01-15T08:00:00.000+00:00,feeder,0060,L2 Active Power,kW,5.76
310224,British Home Stores,2024-01-15T08:00:00.000+00:00,feeder,0060,L1 Active Power,kW,5.77
310224,British Home Stores,2024-01-15T08:00:00.000+00:00,feeder,0060,N Current (RMS),A,13.3
310224,British Home Stores,2024-01-15T08:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.8
310224,British Home Stores,2024-01-15T08:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,24.5
310224,British Home Stores,2024-01-15T08:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,25.0
310224,British Home Stores,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.86
310224,British Home Stores,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.71
310224,British Home Stores,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.73
310224,British Home Stores,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.9
