Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-15T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
310224,British Home Stores,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.6
310224,British Home Stores,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.1
310224,British Home Stores,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
310224,British Home Stores,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
310224,British Home Stores,2024-01-15T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
310224,British Home Stores,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
310224,British Home Stores,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.7
310224,British Home Stores,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.56
310224,British Home Stores,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.92
310224,British Home Stores,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.38
310224,British Home Stores,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
310224,British Home Stores,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
310224,British Home Stores,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
310224,British Home Stores,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.5
310224,British Home Stores,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
310224,British Home Stores,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
310224,British Home Stores,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.13
310224,British Home Stores,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.9
310224,British Home Stores,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.71
310224,British Home Stores,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
310224,British Home Stores,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
310224,British Home Stores,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.9
310224,British Home Stores,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.4
310224,British Home Stores,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.2
310224,British Home Stores,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
310224,British Home Stores,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
310224,British Home Stores,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.53
310224,British Home Stores,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.73
310224,British Home Stores,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
310224,British Home Stores,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
310224,British Home Stores,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
310224,British Home Stores,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
310224,British Home Stores,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,30.1
310224,British Home Stores,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310224,British Home Stores,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
310224,British Home Stores,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310224,British Home Stores,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
310224,British Home Stores,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310224,British Home Stores,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
310224,British Home Stores,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
310224,British Home Stores,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
310224,British Home Stores,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.59
310224,British Home Stores,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,42.02
310224,British Home Stores,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,52.55
310224,British Home Stores,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
310224,British Home Stores,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
310224,British Home Stores,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
310224,British Home Stores,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
310224,British Home Stores,2024-01-15T07:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.74
310224,British Home Stores,2024-01-15T07:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-15T07:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-15T07:50:00.000+00:00,feeder,0060,L3 Active Power,kW,7.07
310224,British Home Stores,2024-01-15T07:50:00.000+00:00,feeder,0060,L2 Active Power,kW,5.38
310224,British Home Stores,2024-01-15T07:50:00.000+00:00,feeder,0060,L1 Active Power,kW,4.85
310224,British Home Stores,2024-01-15T07:50:00.000+00:00,feeder,0060,N Current (RMS),A,14.6
310224,British Home Stores,2024-01-15T07:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.6
310224,British Home Stores,2024-01-15T07:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,22.8
310224,British Home Stores,2024-01-15T07:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.0
310224,British Home Stores,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.69
310224,British Home Stores,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.42
310224,British Home Stores,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.39
310224,British Home Stores,2024-01-15T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
310224,British Home Stores,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
310224,British Home Stores,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.4
310224,British Home Stores,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
310224,British Home Stores,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.05
310224,British Home Stores,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-15T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
310224,British Home Stores,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
310224,British Home Stores,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.73
310224,British Home Stores,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.54
310224,British Home Stores,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.61
310224,British Home Stores,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.44
310224,British Home Stores,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
310224,British Home Stores,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
310224,British Home Stores,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
310224,British Home Stores,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
310224,British Home Stores,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
310224,British Home Stores,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
310224,British Home Stores,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.97
310224,British Home Stores,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.5
310224,British Home Stores,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.22
310224,British Home Stores,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
310224,British Home Stores,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.5
310224,British Home Stores,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.4
310224,British Home Stores,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.2
310224,British Home Stores,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
310224,British Home Stores,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
310224,British Home Stores,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.57
310224,British Home Stores,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
310224,British Home Stores,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
310224,British Home Stores,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
310224,British Home Stores,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
310224,British Home Stores,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
310224,British Home Stores,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,30.1
310224,British Home Stores,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310224,British Home Stores,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
310224,British Home Stores,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310224,British Home Stores,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
310224,British Home Stores,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310224,British Home Stores,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
310224,British Home Stores,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
310224,British Home Stores,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
310224,British Home Stores,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.07
310224,British Home Stores,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.65
310224,British Home Stores,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,48.89
310224,British Home Stores,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
310224,British Home Stores,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
310224,British Home Stores,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
310224,British Home Stores,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
310224,British Home Stores,2024-01-15T07:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.65
310224,British Home Stores,2024-01-15T07:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-15T07:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-15T07:40:00.000+00:00,feeder,0060,L3 Active Power,kW,7.06
310224,British Home Stores,2024-01-15T07:40:00.000+00:00,feeder,0060,L2 Active Power,kW,5.43
310224,British Home Stores,2024-01-15T07:40:00.000+00:00,feeder,0060,L1 Active Power,kW,6.41
310224,British Home Stores,2024-01-15T07:40:00.000+00:00,feeder,0060,N Current (RMS),A,17.5
310224,British Home Stores,2024-01-15T07:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.3
310224,British Home Stores,2024-01-15T07:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,23.0
310224,British Home Stores,2024-01-15T07:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,27.8
310224,British Home Stores,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.76
310224,British Home Stores,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.06
310224,British Home Stores,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.67
310224,British Home Stores,2024-01-15T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
310224,British Home Stores,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
310224,British Home Stores,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.4
310224,British Home Stores,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.4
310224,British Home Stores,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
310224,British Home Stores,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
310224,British Home Stores,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-15T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
310224,British Home Stores,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
310224,British Home Stores,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.06
310224,British Home Stores,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.71
310224,British Home Stores,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.59
310224,British Home Stores,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.18
310224,British Home Stores,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
310224,British Home Stores,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.5
310224,British Home Stores,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.9
310224,British Home Stores,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.6
310224,British Home Stores,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
310224,British Home Stores,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
310224,British Home Stores,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
310224,British Home Stores,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.36
310224,British Home Stores,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.39
310224,British Home Stores,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.87
310224,British Home Stores,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
310224,British Home Stores,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.5
310224,British Home Stores,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
310224,British Home Stores,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.1
310224,British Home Stores,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
310224,British Home Stores,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
310224,British Home Stores,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
310224,British Home Stores,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.39
310224,British Home Stores,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.39
310224,British Home Stores,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
310224,British Home Stores,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
310224,British Home Stores,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
310224,British Home Stores,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
310224,British Home Stores,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,30.1
310224,British Home Stores,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310224,British Home Stores,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
310224,British Home Stores,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310224,British Home Stores,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
310224,British Home Stores,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310224,British Home Stores,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
310224,British Home Stores,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
310224,British Home Stores,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
310224,British Home Stores,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.86
310224,British Home Stores,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.07
310224,British Home Stores,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,45.64
310224,British Home Stores,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
310224,British Home Stores,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
310224,British Home Stores,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
310224,British Home Stores,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
310224,British Home Stores,2024-01-15T07:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.94
310224,British Home Stores,2024-01-15T07:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-15T07:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-15T07:30:00.000+00:00,feeder,0060,L3 Active Power,kW,6.5
310224,British Home Stores,2024-01-15T07:30:00.000+00:00,feeder,0060,L2 Active Power,kW,8.18
310224,British Home Stores,2024-01-15T07:30:00.000+00:00,feeder,0060,L1 Active Power,kW,7.76
310224,British Home Stores,2024-01-15T07:30:00.000+00:00,feeder,0060,N Current (RMS),A,14.5
310224,British Home Stores,2024-01-15T07:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.7
310224,British Home Stores,2024-01-15T07:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,34.0
310224,British Home Stores,2024-01-15T07:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,33.2
310224,British Home Stores,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.72
310224,British Home Stores,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.19
310224,British Home Stores,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.31
310224,British Home Stores,2024-01-15T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
310224,British Home Stores,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
310224,British Home Stores,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.1
310224,British Home Stores,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
310224,British Home Stores,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
310224,British Home Stores,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
310224,British Home Stores,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-15T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
310224,British Home Stores,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.81
310224,British Home Stores,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.31
310224,British Home Stores,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.86
310224,British Home Stores,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.2
310224,British Home Stores,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
310224,British Home Stores,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
310224,British Home Stores,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.4
310224,British Home Stores,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.1
310224,British Home Stores,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
310224,British Home Stores,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
310224,British Home Stores,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
310224,British Home Stores,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.01
310224,British Home Stores,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.03
310224,British Home Stores,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.5
310224,British Home Stores,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
310224,British Home Stores,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
310224,British Home Stores,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
310224,British Home Stores,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.1
310224,British Home Stores,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
310224,British Home Stores,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
310224,British Home Stores,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
310224,British Home Stores,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.56
310224,British Home Stores,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
310224,British Home Stores,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
310224,British Home Stores,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
310224,British Home Stores,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
310224,British Home Stores,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
310224,British Home Stores,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,30.1
310224,British Home Stores,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310224,British Home Stores,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
310224,British Home Stores,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310224,British Home Stores,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
310224,British Home Stores,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310224,British Home Stores,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
310224,British Home Stores,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
310224,British Home Stores,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
310224,British Home Stores,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.04
310224,British Home Stores,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,44.04
310224,British Home Stores,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,46.4
310224,British Home Stores,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
310224,British Home Stores,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
310224,British Home Stores,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
310224,British Home Stores,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
310224,British Home Stores,2024-01-15T07:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.82
310224,British Home Stores,2024-01-15T07:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-15T07:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-15T07:20:00.000+00:00,feeder,0060,L3 Active Power,kW,6.43
310224,British Home Stores,2024-01-15T07:20:00.000+00:00,feeder,0060,L2 Active Power,kW,7.38
310224,British Home Stores,2024-01-15T07:20:00.000+00:00,feeder,0060,L1 Active Power,kW,5.34
310224,British Home Stores,2024-01-15T07:20:00.000+00:00,feeder,0060,N Current (RMS),A,11.2
310224,British Home Stores,2024-01-15T07:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.1
310224,British Home Stores,2024-01-15T07:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,30.6
310224,British Home Stores,2024-01-15T07:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.1
310224,British Home Stores,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.62
310224,British Home Stores,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.02
310224,British Home Stores,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.33
310224,British Home Stores,2024-01-15T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
310224,British Home Stores,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
310224,British Home Stores,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.2
310224,British Home Stores,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
310224,British Home Stores,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.85
310224,British Home Stores,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.24
310224,British Home Stores,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-15T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
310224,British Home Stores,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
310224,British Home Stores,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.96
310224,British Home Stores,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.7
310224,British Home Stores,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.1
310224,British Home Stores,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
310224,British Home Stores,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
310224,British Home Stores,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
310224,British Home Stores,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
310224,British Home Stores,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
310224,British Home Stores,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.55
310224,British Home Stores,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.78
310224,British Home Stores,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.92
310224,British Home Stores,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
310224,British Home Stores,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.1
310224,British Home Stores,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
310224,British Home Stores,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.7
310224,British Home Stores,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.04
310224,British Home Stores,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
310224,British Home Stores,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
310224,British Home Stores,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.86
310224,British Home Stores,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.53
310224,British Home Stores,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
310224,British Home Stores,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
310224,British Home Stores,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
310224,British Home Stores,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
310224,British Home Stores,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,30.1
310224,British Home Stores,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310224,British Home Stores,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
310224,British Home Stores,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310224,British Home Stores,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
310224,British Home Stores,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310224,British Home Stores,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
310224,British Home Stores,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
310224,British Home Stores,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
310224,British Home Stores,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.06
310224,British Home Stores,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.96
310224,British Home Stores,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,43.35
310224,British Home Stores,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
310224,British Home Stores,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
310224,British Home Stores,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
310224,British Home Stores,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
310224,British Home Stores,2024-01-15T07:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.31
310224,British Home Stores,2024-01-15T07:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-15T07:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-15T07:10:00.000+00:00,feeder,0060,L3 Active Power,kW,7.6
310224,British Home Stores,2024-01-15T07:10:00.000+00:00,feeder,0060,L2 Active Power,kW,5.97
310224,British Home Stores,2024-01-15T07:10:00.000+00:00,feeder,0060,L1 Active Power,kW,4.78
310224,British Home Stores,2024-01-15T07:10:00.000+00:00,feeder,0060,N Current (RMS),A,15.7
310224,British Home Stores,2024-01-15T07:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,33.1
310224,British Home Stores,2024-01-15T07:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,25.2
310224,British Home Stores,2024-01-15T07:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.4
310224,British Home Stores,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.73
310224,British Home Stores,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.23
310224,British Home Stores,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.07
310224,British Home Stores,2024-01-15T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
310224,British Home Stores,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.2
310224,British Home Stores,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.2
310224,British Home Stores,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.7
310224,British Home Stores,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-15T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
310224,British Home Stores,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.51
310224,British Home Stores,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.17
310224,British Home Stores,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
310224,British Home Stores,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.51
310224,British Home Stores,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
310224,British Home Stores,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
310224,British Home Stores,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
310224,British Home Stores,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.7
310224,British Home Stores,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
310224,British Home Stores,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
310224,British Home Stores,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.35
310224,British Home Stores,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.49
310224,British Home Stores,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.65
310224,British Home Stores,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
310224,British Home Stores,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.7
310224,British Home Stores,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
310224,British Home Stores,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.2
310224,British Home Stores,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
310224,British Home Stores,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
310224,British Home Stores,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.1
310224,British Home Stores,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.08
310224,British Home Stores,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.8
310224,British Home Stores,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
310224,British Home Stores,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
310224,British Home Stores,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
310224,British Home Stores,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
310224,British Home Stores,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,30.1
310224,British Home Stores,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310224,British Home Stores,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
310224,British Home Stores,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310224,British Home Stores,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
310224,British Home Stores,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310224,British Home Stores,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
310224,British Home Stores,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
310224,British Home Stores,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
310224,British Home Stores,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
310224,British Home Stores,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.65
310224,British Home Stores,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.96
310224,British Home Stores,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,41.92
310224,British Home Stores,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
310224,British Home Stores,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
310224,British Home Stores,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
310224,British Home Stores,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
310224,British Home Stores,2024-01-15T07:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.44
310224,British Home Stores,2024-01-15T07:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-15T07:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-15T07:00:00.000+00:00,feeder,0060,L3 Active Power,kW,8.46
310224,British Home Stores,2024-01-15T07:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.88
310224,British Home Stores,2024-01-15T07:00:00.000+00:00,feeder,0060,L1 Active Power,kW,4.56
310224,British Home Stores,2024-01-15T07:00:00.000+00:00,feeder,0060,N Current (RMS),A,23.2
310224,British Home Stores,2024-01-15T07:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,37.2
310224,British Home Stores,2024-01-15T07:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.4
310224,British Home Stores,2024-01-15T07:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,20.6
310224,British Home Stores,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.81
310224,British Home Stores,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.48
310224,British Home Stores,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.64
310224,British Home Stores,2024-01-15T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
310224,British Home Stores,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
310224,British Home Stores,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.5
310224,British Home Stores,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.6
310224,British Home Stores,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
310224,British Home Stores,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-15T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
310224,British Home Stores,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
310224,British Home Stores,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.94
310224,British Home Stores,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.97
310224,British Home Stores,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.76
310224,British Home Stores,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
310224,British Home Stores,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
310224,British Home Stores,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.3
310224,British Home Stores,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.0
310224,British Home Stores,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
310224,British Home Stores,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
310224,British Home Stores,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.43
310224,British Home Stores,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.34
310224,British Home Stores,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.08
310224,British Home Stores,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
310224,British Home Stores,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
310224,British Home Stores,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
310224,British Home Stores,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.9
310224,British Home Stores,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.28
310224,British Home Stores,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
310224,British Home Stores,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
310224,British Home Stores,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.37
310224,British Home Stores,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.61
310224,British Home Stores,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
310224,British Home Stores,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
310224,British Home Stores,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
310224,British Home Stores,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
310224,British Home Stores,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,30.1
310224,British Home Stores,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310224,British Home Stores,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
310224,British Home Stores,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310224,British Home Stores,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
310224,British Home Stores,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310224,British Home Stores,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
310224,British Home Stores,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
