Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
310224,British Home Stores,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
310224,British Home Stores,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.75
310224,British Home Stores,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.22
310224,British Home Stores,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,40.76
310224,British Home Stores,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
310224,British Home Stores,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
310224,British Home Stores,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
310224,British Home Stores,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
310224,British Home Stores,2024-01-15T06:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.54
310224,British Home Stores,2024-01-15T06:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-15T06:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-15T06:50:00.000+00:00,feeder,0060,L3 Active Power,kW,6.75
310224,British Home Stores,2024-01-15T06:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.99
310224,British Home Stores,2024-01-15T06:50:00.000+00:00,feeder,0060,L1 Active Power,kW,2.93
310224,British Home Stores,2024-01-15T06:50:00.000+00:00,feeder,0060,N Current (RMS),A,13.8
310224,British Home Stores,2024-01-15T06:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.8
310224,British Home Stores,2024-01-15T06:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.8
310224,British Home Stores,2024-01-15T06:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.7
310224,British Home Stores,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.92
310224,British Home Stores,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.86
310224,British Home Stores,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.84
310224,British Home Stores,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.4
310224,British Home Stores,2024-01-15T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
310224,British Home Stores,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.8
310224,British Home Stores,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.1
310224,British Home Stores,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
310224,British Home Stores,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
310224,British Home Stores,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-15T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
310224,British Home Stores,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
310224,British Home Stores,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.41
310224,British Home Stores,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.12
310224,British Home Stores,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.4
310224,British Home Stores,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
310224,British Home Stores,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.9
310224,British Home Stores,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
310224,British Home Stores,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.8
310224,British Home Stores,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
310224,British Home Stores,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
310224,British Home Stores,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.91
310224,British Home Stores,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.12
310224,British Home Stores,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.17
310224,British Home Stores,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
310224,British Home Stores,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
310224,British Home Stores,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
310224,British Home Stores,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.9
310224,British Home Stores,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
310224,British Home Stores,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
310224,British Home Stores,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
310224,British Home Stores,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
310224,British Home Stores,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
310224,British Home Stores,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
310224,British Home Stores,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
310224,British Home Stores,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
310224,British Home Stores,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,30.1
310224,British Home Stores,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310224,British Home Stores,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
310224,British Home Stores,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310224,British Home Stores,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
310224,British Home Stores,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310224,British Home Stores,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
310224,British Home Stores,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
310224,British Home Stores,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
310224,British Home Stores,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
310224,British Home Stores,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.69
310224,British Home Stores,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.66
310224,British Home Stores,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,40.84
310224,British Home Stores,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
310224,British Home Stores,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
310224,British Home Stores,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
310224,British Home Stores,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
310224,British Home Stores,2024-01-15T06:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.72
310224,British Home Stores,2024-01-15T06:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-15T06:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-15T06:40:00.000+00:00,feeder,0060,L3 Active Power,kW,4.97
310224,British Home Stores,2024-01-15T06:40:00.000+00:00,feeder,0060,L2 Active Power,kW,5.53
310224,British Home Stores,2024-01-15T06:40:00.000+00:00,feeder,0060,L1 Active Power,kW,2.05
310224,British Home Stores,2024-01-15T06:40:00.000+00:00,feeder,0060,N Current (RMS),A,10.5
310224,British Home Stores,2024-01-15T06:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,22.0
310224,British Home Stores,2024-01-15T06:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,23.3
310224,British Home Stores,2024-01-15T06:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.4
310224,British Home Stores,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.63
310224,British Home Stores,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.46
310224,British Home Stores,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.32
310224,British Home Stores,2024-01-15T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
310224,British Home Stores,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.6
310224,British Home Stores,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
310224,British Home Stores,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.86
310224,British Home Stores,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-15T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
310224,British Home Stores,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
310224,British Home Stores,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.27
310224,British Home Stores,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.76
310224,British Home Stores,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.93
310224,British Home Stores,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
310224,British Home Stores,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
310224,British Home Stores,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.9
310224,British Home Stores,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.1
310224,British Home Stores,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
310224,British Home Stores,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
310224,British Home Stores,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.13
310224,British Home Stores,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.54
310224,British Home Stores,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.26
310224,British Home Stores,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
310224,British Home Stores,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.5
310224,British Home Stores,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
310224,British Home Stores,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
310224,British Home Stores,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.24
310224,British Home Stores,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
310224,British Home Stores,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
310224,British Home Stores,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
310224,British Home Stores,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
310224,British Home Stores,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
310224,British Home Stores,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
310224,British Home Stores,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
310224,British Home Stores,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
310224,British Home Stores,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,30.1
310224,British Home Stores,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310224,British Home Stores,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
310224,British Home Stores,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310224,British Home Stores,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
310224,British Home Stores,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310224,British Home Stores,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
310224,British Home Stores,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
310224,British Home Stores,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
310224,British Home Stores,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
310224,British Home Stores,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.15
310224,British Home Stores,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,38.25
310224,British Home Stores,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
310224,British Home Stores,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
310224,British Home Stores,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
310224,British Home Stores,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
310224,British Home Stores,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
310224,British Home Stores,2024-01-15T06:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.99
310224,British Home Stores,2024-01-15T06:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-15T06:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-15T06:30:00.000+00:00,feeder,0060,L3 Active Power,kW,4.99
310224,British Home Stores,2024-01-15T06:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.34
310224,British Home Stores,2024-01-15T06:30:00.000+00:00,feeder,0060,L1 Active Power,kW,1.84
310224,British Home Stores,2024-01-15T06:30:00.000+00:00,feeder,0060,N Current (RMS),A,11.7
310224,British Home Stores,2024-01-15T06:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,23.1
310224,British Home Stores,2024-01-15T06:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.3
310224,British Home Stores,2024-01-15T06:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.4
310224,British Home Stores,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.67
310224,British Home Stores,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.23
310224,British Home Stores,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.37
310224,British Home Stores,2024-01-15T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
310224,British Home Stores,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
310224,British Home Stores,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.9
310224,British Home Stores,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
310224,British Home Stores,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.8
310224,British Home Stores,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
310224,British Home Stores,2024-01-15T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
310224,British Home Stores,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
310224,British Home Stores,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.32
310224,British Home Stores,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.18
310224,British Home Stores,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.96
310224,British Home Stores,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
310224,British Home Stores,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
310224,British Home Stores,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
310224,British Home Stores,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
310224,British Home Stores,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
310224,British Home Stores,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
310224,British Home Stores,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
310224,British Home Stores,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.42
310224,British Home Stores,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.85
310224,British Home Stores,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.12
310224,British Home Stores,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
310224,British Home Stores,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
310224,British Home Stores,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.5
310224,British Home Stores,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.8
310224,British Home Stores,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.36
310224,British Home Stores,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
310224,British Home Stores,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
310224,British Home Stores,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.69
310224,British Home Stores,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
310224,British Home Stores,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
310224,British Home Stores,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
310224,British Home Stores,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
310224,British Home Stores,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
310224,British Home Stores,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,30.1
310224,British Home Stores,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310224,British Home Stores,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
310224,British Home Stores,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310224,British Home Stores,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
310224,British Home Stores,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310224,British Home Stores,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
310224,British Home Stores,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
310224,British Home Stores,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
310224,British Home Stores,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
310224,British Home Stores,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.56
310224,British Home Stores,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,37.47
310224,British Home Stores,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.27
310224,British Home Stores,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
310224,British Home Stores,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
310224,British Home Stores,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
310224,British Home Stores,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
310224,British Home Stores,2024-01-15T06:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.55
310224,British Home Stores,2024-01-15T06:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-15T06:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-15T06:20:00.000+00:00,feeder,0060,L3 Active Power,kW,5.44
310224,British Home Stores,2024-01-15T06:20:00.000+00:00,feeder,0060,L2 Active Power,kW,4.35
310224,British Home Stores,2024-01-15T06:20:00.000+00:00,feeder,0060,L1 Active Power,kW,3.09
310224,British Home Stores,2024-01-15T06:20:00.000+00:00,feeder,0060,N Current (RMS),A,16.3
310224,British Home Stores,2024-01-15T06:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.1
310224,British Home Stores,2024-01-15T06:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.3
310224,British Home Stores,2024-01-15T06:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.0
310224,British Home Stores,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.65
310224,British Home Stores,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.23
310224,British Home Stores,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.41
310224,British Home Stores,2024-01-15T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
310224,British Home Stores,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.2
310224,British Home Stores,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
310224,British Home Stores,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.65
310224,British Home Stores,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
310224,British Home Stores,2024-01-15T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
310224,British Home Stores,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.09
310224,British Home Stores,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.66
310224,British Home Stores,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.65
310224,British Home Stores,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
310224,British Home Stores,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
310224,British Home Stores,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
310224,British Home Stores,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
310224,British Home Stores,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
310224,British Home Stores,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
310224,British Home Stores,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.69
310224,British Home Stores,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.87
310224,British Home Stores,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.55
310224,British Home Stores,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
310224,British Home Stores,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.0
310224,British Home Stores,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
310224,British Home Stores,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
310224,British Home Stores,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
310224,British Home Stores,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
310224,British Home Stores,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
310224,British Home Stores,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.48
310224,British Home Stores,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
310224,British Home Stores,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
310224,British Home Stores,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
310224,British Home Stores,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
310224,British Home Stores,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
310224,British Home Stores,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,30.1
310224,British Home Stores,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310224,British Home Stores,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
310224,British Home Stores,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310224,British Home Stores,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
310224,British Home Stores,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310224,British Home Stores,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
310224,British Home Stores,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
310224,British Home Stores,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
310224,British Home Stores,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
310224,British Home Stores,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.5
310224,British Home Stores,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.76
310224,British Home Stores,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.27
310224,British Home Stores,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
310224,British Home Stores,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
310224,British Home Stores,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
310224,British Home Stores,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
310224,British Home Stores,2024-01-15T06:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.47
310224,British Home Stores,2024-01-15T06:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-15T06:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-15T06:10:00.000+00:00,feeder,0060,L3 Active Power,kW,4.68
310224,British Home Stores,2024-01-15T06:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.22
310224,British Home Stores,2024-01-15T06:10:00.000+00:00,feeder,0060,L1 Active Power,kW,2.64
310224,British Home Stores,2024-01-15T06:10:00.000+00:00,feeder,0060,N Current (RMS),A,13.0
310224,British Home Stores,2024-01-15T06:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,22.7
310224,British Home Stores,2024-01-15T06:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.9
310224,British Home Stores,2024-01-15T06:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.7
310224,British Home Stores,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.83
310224,British Home Stores,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.74
310224,British Home Stores,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.81
310224,British Home Stores,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.31
310224,British Home Stores,2024-01-15T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
310224,British Home Stores,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
310224,British Home Stores,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.1
310224,British Home Stores,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
310224,British Home Stores,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.97
310224,British Home Stores,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-15T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
310224,British Home Stores,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
310224,British Home Stores,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.93
310224,British Home Stores,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.03
310224,British Home Stores,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.5
310224,British Home Stores,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
310224,British Home Stores,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
310224,British Home Stores,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.1
310224,British Home Stores,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
310224,British Home Stores,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
310224,British Home Stores,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
310224,British Home Stores,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.07
310224,British Home Stores,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.31
310224,British Home Stores,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.25
310224,British Home Stores,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
310224,British Home Stores,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
310224,British Home Stores,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
310224,British Home Stores,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.3
310224,British Home Stores,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
310224,British Home Stores,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
310224,British Home Stores,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
310224,British Home Stores,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.07
310224,British Home Stores,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
310224,British Home Stores,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
310224,British Home Stores,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
310224,British Home Stores,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
310224,British Home Stores,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
310224,British Home Stores,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,30.1
310224,British Home Stores,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310224,British Home Stores,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
310224,British Home Stores,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310224,British Home Stores,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
310224,British Home Stores,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310224,British Home Stores,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
310224,British Home Stores,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
310224,British Home Stores,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
310224,British Home Stores,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
310224,British Home Stores,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.6
310224,British Home Stores,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.61
310224,British Home Stores,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.39
310224,British Home Stores,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
310224,British Home Stores,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
310224,British Home Stores,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
310224,British Home Stores,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
310224,British Home Stores,2024-01-15T06:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.53
310224,British Home Stores,2024-01-15T06:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-15T06:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-15T06:00:00.000+00:00,feeder,0060,L3 Active Power,kW,3.82
310224,British Home Stores,2024-01-15T06:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.82
310224,British Home Stores,2024-01-15T06:00:00.000+00:00,feeder,0060,L1 Active Power,kW,1.9
310224,British Home Stores,2024-01-15T06:00:00.000+00:00,feeder,0060,N Current (RMS),A,9.5
310224,British Home Stores,2024-01-15T06:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,17.7
310224,British Home Stores,2024-01-15T06:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.6
310224,British Home Stores,2024-01-15T06:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.6
310224,British Home Stores,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.86
310224,British Home Stores,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.71
310224,British Home Stores,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.77
310224,British Home Stores,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.5
310224,British Home Stores,2024-01-15T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
310224,British Home Stores,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
310224,British Home Stores,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.6
310224,British Home Stores,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
310224,British Home Stores,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
310224,British Home Stores,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-15T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
310224,British Home Stores,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.55
310224,British Home Stores,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.19
310224,British Home Stores,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.39
310224,British Home Stores,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
310224,British Home Stores,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
310224,British Home Stores,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
310224,British Home Stores,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.7
310224,British Home Stores,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
310224,British Home Stores,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.98
310224,British Home Stores,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.04
310224,British Home Stores,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.12
310224,British Home Stores,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
310224,British Home Stores,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.7
310224,British Home Stores,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
310224,British Home Stores,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
310224,British Home Stores,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.38
310224,British Home Stores,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
310224,British Home Stores,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
310224,British Home Stores,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
310224,British Home Stores,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
310224,British Home Stores,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
310224,British Home Stores,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
310224,British Home Stores,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
310224,British Home Stores,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
310224,British Home Stores,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,30.1
310224,British Home Stores,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310224,British Home Stores,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
310224,British Home Stores,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310224,British Home Stores,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
310224,British Home Stores,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310224,British Home Stores,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
310224,British Home Stores,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
310224,British Home Stores,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
310224,British Home Stores,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.19
310224,British Home Stores,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,35.55
310224,British Home Stores,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.73
310224,British Home Stores,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
310224,British Home Stores,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
310224,British Home Stores,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
310224,British Home Stores,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
310224,British Home Stores,2024-01-15T05:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.46
310224,British Home Stores,2024-01-15T05:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-15T05:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-15T05:50:00.000+00:00,feeder,0060,L3 Active Power,kW,4.58
310224,British Home Stores,2024-01-15T05:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.85
310224,British Home Stores,2024-01-15T05:50:00.000+00:00,feeder,0060,L1 Active Power,kW,1.86
310224,British Home Stores,2024-01-15T05:50:00.000+00:00,feeder,0060,N Current (RMS),A,11.2
310224,British Home Stores,2024-01-15T05:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,22.2
310224,British Home Stores,2024-01-15T05:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.6
310224,British Home Stores,2024-01-15T05:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.5
310224,British Home Stores,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.52
310224,British Home Stores,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.66
310224,British Home Stores,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.56
310224,British Home Stores,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.1
310224,British Home Stores,2024-01-15T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
310224,British Home Stores,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.0
310224,British Home Stores,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.6
310224,British Home Stores,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.83
310224,British Home Stores,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
310224,British Home Stores,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-15T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
310224,British Home Stores,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
310224,British Home Stores,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.51
310224,British Home Stores,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.15
310224,British Home Stores,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.27
310224,British Home Stores,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.54
310224,British Home Stores,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
310224,British Home Stores,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
310224,British Home Stores,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
310224,British Home Stores,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
310224,British Home Stores,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
310224,British Home Stores,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
