Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.6
310224,British Home Stores,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.77
310224,British Home Stores,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.27
310224,British Home Stores,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
310224,British Home Stores,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.8
310224,British Home Stores,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
310224,British Home Stores,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
310224,British Home Stores,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.29
310224,British Home Stores,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
310224,British Home Stores,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
310224,British Home Stores,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
310224,British Home Stores,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
310224,British Home Stores,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
310224,British Home Stores,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
310224,British Home Stores,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
310224,British Home Stores,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
310224,British Home Stores,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,30.1
310224,British Home Stores,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310224,British Home Stores,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
310224,British Home Stores,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310224,British Home Stores,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
310224,British Home Stores,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310224,British Home Stores,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
310224,British Home Stores,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
310224,British Home Stores,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
310224,British Home Stores,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
310224,British Home Stores,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.1
310224,British Home Stores,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,35.13
310224,British Home Stores,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.57
310224,British Home Stores,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
310224,British Home Stores,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
310224,British Home Stores,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
310224,British Home Stores,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
310224,British Home Stores,2024-01-15T05:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.27
310224,British Home Stores,2024-01-15T05:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-15T05:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-15T05:40:00.000+00:00,feeder,0060,L3 Active Power,kW,5.31
310224,British Home Stores,2024-01-15T05:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.22
310224,British Home Stores,2024-01-15T05:40:00.000+00:00,feeder,0060,L1 Active Power,kW,1.82
310224,British Home Stores,2024-01-15T05:40:00.000+00:00,feeder,0060,N Current (RMS),A,13.9
310224,British Home Stores,2024-01-15T05:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.2
310224,British Home Stores,2024-01-15T05:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.8
310224,British Home Stores,2024-01-15T05:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.3
310224,British Home Stores,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.61
310224,British Home Stores,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.25
310224,British Home Stores,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.05
310224,British Home Stores,2024-01-15T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.2
310224,British Home Stores,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
310224,British Home Stores,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.3
310224,British Home Stores,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.9
310224,British Home Stores,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.51
310224,British Home Stores,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
310224,British Home Stores,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-15T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
310224,British Home Stores,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.58
310224,British Home Stores,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.58
310224,British Home Stores,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.47
310224,British Home Stores,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.38
310224,British Home Stores,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
310224,British Home Stores,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
310224,British Home Stores,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
310224,British Home Stores,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.3
310224,British Home Stores,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
310224,British Home Stores,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
310224,British Home Stores,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.15
310224,British Home Stores,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.04
310224,British Home Stores,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.25
310224,British Home Stores,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
310224,British Home Stores,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.0
310224,British Home Stores,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
310224,British Home Stores,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.1
310224,British Home Stores,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
310224,British Home Stores,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
310224,British Home Stores,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
310224,British Home Stores,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
310224,British Home Stores,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
310224,British Home Stores,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
310224,British Home Stores,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
310224,British Home Stores,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
310224,British Home Stores,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,30.1
310224,British Home Stores,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310224,British Home Stores,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
310224,British Home Stores,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310224,British Home Stores,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
310224,British Home Stores,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310224,British Home Stores,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
310224,British Home Stores,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
310224,British Home Stores,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
310224,British Home Stores,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
310224,British Home Stores,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,34.45
310224,British Home Stores,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,34.55
310224,British Home Stores,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,38.09
310224,British Home Stores,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
310224,British Home Stores,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
310224,British Home Stores,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
310224,British Home Stores,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
310224,British Home Stores,2024-01-15T05:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.35
310224,British Home Stores,2024-01-15T05:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-15T05:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-15T05:30:00.000+00:00,feeder,0060,L3 Active Power,kW,5.83
310224,British Home Stores,2024-01-15T05:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.34
310224,British Home Stores,2024-01-15T05:30:00.000+00:00,feeder,0060,L1 Active Power,kW,2.55
310224,British Home Stores,2024-01-15T05:30:00.000+00:00,feeder,0060,N Current (RMS),A,16.7
310224,British Home Stores,2024-01-15T05:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.0
310224,British Home Stores,2024-01-15T05:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.3
310224,British Home Stores,2024-01-15T05:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.2
310224,British Home Stores,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.58
310224,British Home Stores,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.93
310224,British Home Stores,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.24
310224,British Home Stores,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.37
310224,British Home Stores,2024-01-15T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
310224,British Home Stores,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.1
310224,British Home Stores,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.2
310224,British Home Stores,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
310224,British Home Stores,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
310224,British Home Stores,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-15T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
310224,British Home Stores,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
310224,British Home Stores,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.14
310224,British Home Stores,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.36
310224,British Home Stores,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.69
310224,British Home Stores,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
310224,British Home Stores,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
310224,British Home Stores,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.3
310224,British Home Stores,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.2
310224,British Home Stores,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
310224,British Home Stores,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.14
310224,British Home Stores,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.43
310224,British Home Stores,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.6
310224,British Home Stores,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
310224,British Home Stores,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.8
310224,British Home Stores,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
310224,British Home Stores,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
310224,British Home Stores,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
310224,British Home Stores,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
310224,British Home Stores,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
310224,British Home Stores,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.58
310224,British Home Stores,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
310224,British Home Stores,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
310224,British Home Stores,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
310224,British Home Stores,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
310224,British Home Stores,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
310224,British Home Stores,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,30.1
310224,British Home Stores,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310224,British Home Stores,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
310224,British Home Stores,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310224,British Home Stores,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
310224,British Home Stores,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310224,British Home Stores,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
310224,British Home Stores,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
310224,British Home Stores,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
310224,British Home Stores,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
310224,British Home Stores,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,34.11
310224,British Home Stores,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,34.12
310224,British Home Stores,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,37.98
310224,British Home Stores,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
310224,British Home Stores,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
310224,British Home Stores,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
310224,British Home Stores,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
310224,British Home Stores,2024-01-15T05:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.6
310224,British Home Stores,2024-01-15T05:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-15T05:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-15T05:20:00.000+00:00,feeder,0060,L3 Active Power,kW,4.99
310224,British Home Stores,2024-01-15T05:20:00.000+00:00,feeder,0060,L2 Active Power,kW,4.27
310224,British Home Stores,2024-01-15T05:20:00.000+00:00,feeder,0060,L1 Active Power,kW,1.88
310224,British Home Stores,2024-01-15T05:20:00.000+00:00,feeder,0060,N Current (RMS),A,12.6
310224,British Home Stores,2024-01-15T05:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.2
310224,British Home Stores,2024-01-15T05:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.0
310224,British Home Stores,2024-01-15T05:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.5
310224,British Home Stores,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.94
310224,British Home Stores,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.24
310224,British Home Stores,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.66
310224,British Home Stores,2024-01-15T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
310224,British Home Stores,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.8
310224,British Home Stores,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.2
310224,British Home Stores,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.0
310224,British Home Stores,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
310224,British Home Stores,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
310224,British Home Stores,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-15T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
310224,British Home Stores,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.2
310224,British Home Stores,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.24
310224,British Home Stores,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.8
310224,British Home Stores,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.87
310224,British Home Stores,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
310224,British Home Stores,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
310224,British Home Stores,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
310224,British Home Stores,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
310224,British Home Stores,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
310224,British Home Stores,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
310224,British Home Stores,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.25
310224,British Home Stores,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.39
310224,British Home Stores,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.23
310224,British Home Stores,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
310224,British Home Stores,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.6
310224,British Home Stores,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
310224,British Home Stores,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
310224,British Home Stores,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.49
310224,British Home Stores,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
310224,British Home Stores,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
310224,British Home Stores,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.67
310224,British Home Stores,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
310224,British Home Stores,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
310224,British Home Stores,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
310224,British Home Stores,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
310224,British Home Stores,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
310224,British Home Stores,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,30.1
310224,British Home Stores,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310224,British Home Stores,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
310224,British Home Stores,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310224,British Home Stores,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
310224,British Home Stores,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310224,British Home Stores,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
310224,British Home Stores,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
310224,British Home Stores,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
310224,British Home Stores,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
310224,British Home Stores,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.74
310224,British Home Stores,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,33.58
310224,British Home Stores,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,36.25
310224,British Home Stores,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
310224,British Home Stores,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
310224,British Home Stores,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
310224,British Home Stores,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
310224,British Home Stores,2024-01-15T05:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.17
310224,British Home Stores,2024-01-15T05:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.51
310224,British Home Stores,2024-01-15T05:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-15T05:10:00.000+00:00,feeder,0060,L3 Active Power,kW,4.82
310224,British Home Stores,2024-01-15T05:10:00.000+00:00,feeder,0060,L2 Active Power,kW,5.37
310224,British Home Stores,2024-01-15T05:10:00.000+00:00,feeder,0060,L1 Active Power,kW,1.9
310224,British Home Stores,2024-01-15T05:10:00.000+00:00,feeder,0060,N Current (RMS),A,11.0
310224,British Home Stores,2024-01-15T05:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.2
310224,British Home Stores,2024-01-15T05:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,22.8
310224,British Home Stores,2024-01-15T05:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.6
310224,British Home Stores,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.42
310224,British Home Stores,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.3
310224,British Home Stores,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.9
310224,British Home Stores,2024-01-15T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
310224,British Home Stores,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.2
310224,British Home Stores,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.8
310224,British Home Stores,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.7
310224,British Home Stores,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
310224,British Home Stores,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
310224,British Home Stores,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
310224,British Home Stores,2024-01-15T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
310224,British Home Stores,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
310224,British Home Stores,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.37
310224,British Home Stores,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.66
310224,British Home Stores,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.29
310224,British Home Stores,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
310224,British Home Stores,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
310224,British Home Stores,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
310224,British Home Stores,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.5
310224,British Home Stores,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
310224,British Home Stores,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
310224,British Home Stores,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.98
310224,British Home Stores,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.11
310224,British Home Stores,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.98
310224,British Home Stores,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
310224,British Home Stores,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
310224,British Home Stores,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
310224,British Home Stores,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
310224,British Home Stores,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
310224,British Home Stores,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
310224,British Home Stores,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
310224,British Home Stores,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
310224,British Home Stores,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
310224,British Home Stores,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
310224,British Home Stores,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
310224,British Home Stores,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
310224,British Home Stores,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
310224,British Home Stores,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,30.1
310224,British Home Stores,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310224,British Home Stores,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
310224,British Home Stores,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310224,British Home Stores,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
310224,British Home Stores,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310224,British Home Stores,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
310224,British Home Stores,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
310224,British Home Stores,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
310224,British Home Stores,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,34.73
310224,British Home Stores,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,35.45
310224,British Home Stores,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,36.9
310224,British Home Stores,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
310224,British Home Stores,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
310224,British Home Stores,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
310224,British Home Stores,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
310224,British Home Stores,2024-01-15T05:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.29
310224,British Home Stores,2024-01-15T05:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.16
310224,British Home Stores,2024-01-15T05:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-15T05:00:00.000+00:00,feeder,0060,L3 Active Power,kW,5.13
310224,British Home Stores,2024-01-15T05:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.83
310224,British Home Stores,2024-01-15T05:00:00.000+00:00,feeder,0060,L1 Active Power,kW,1.91
310224,British Home Stores,2024-01-15T05:00:00.000+00:00,feeder,0060,N Current (RMS),A,13.3
310224,British Home Stores,2024-01-15T05:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.6
310224,British Home Stores,2024-01-15T05:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.8
310224,British Home Stores,2024-01-15T05:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.6
310224,British Home Stores,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.94
310224,British Home Stores,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.77
310224,British Home Stores,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.91
310224,British Home Stores,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.0
310224,British Home Stores,2024-01-15T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
310224,British Home Stores,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.5
310224,British Home Stores,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.4
310224,British Home Stores,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.0
310224,British Home Stores,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.05
310224,British Home Stores,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
310224,British Home Stores,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-15T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
310224,British Home Stores,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
310224,British Home Stores,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
310224,British Home Stores,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.73
310224,British Home Stores,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.05
310224,British Home Stores,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.53
310224,British Home Stores,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
310224,British Home Stores,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
310224,British Home Stores,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
310224,British Home Stores,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
310224,British Home Stores,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
310224,British Home Stores,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
310224,British Home Stores,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.3
310224,British Home Stores,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.56
310224,British Home Stores,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.78
310224,British Home Stores,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
310224,British Home Stores,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.8
310224,British Home Stores,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
310224,British Home Stores,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
310224,British Home Stores,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.13
310224,British Home Stores,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
310224,British Home Stores,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
310224,British Home Stores,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.27
310224,British Home Stores,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.91
310224,British Home Stores,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
310224,British Home Stores,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
310224,British Home Stores,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
310224,British Home Stores,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
310224,British Home Stores,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,30.1
310224,British Home Stores,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310224,British Home Stores,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
310224,British Home Stores,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310224,British Home Stores,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
310224,British Home Stores,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310224,British Home Stores,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
310224,British Home Stores,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
310224,British Home Stores,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
310224,British Home Stores,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,34.14
310224,British Home Stores,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,34.84
310224,British Home Stores,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,38.21
310224,British Home Stores,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
310224,British Home Stores,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
310224,British Home Stores,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
310224,British Home Stores,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
310224,British Home Stores,2024-01-15T04:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.5
310224,British Home Stores,2024-01-15T04:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.09
310224,British Home Stores,2024-01-15T04:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-15T04:50:00.000+00:00,feeder,0060,L3 Active Power,kW,5.31
310224,British Home Stores,2024-01-15T04:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.73
310224,British Home Stores,2024-01-15T04:50:00.000+00:00,feeder,0060,L1 Active Power,kW,1.87
310224,British Home Stores,2024-01-15T04:50:00.000+00:00,feeder,0060,N Current (RMS),A,14.2
310224,British Home Stores,2024-01-15T04:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.6
310224,British Home Stores,2024-01-15T04:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.3
310224,British Home Stores,2024-01-15T04:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.4
310224,British Home Stores,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.01
310224,British Home Stores,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.95
310224,British Home Stores,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.07
310224,British Home Stores,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.71
310224,British Home Stores,2024-01-15T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
310224,British Home Stores,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.4
310224,British Home Stores,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.2
310224,British Home Stores,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.2
310224,British Home Stores,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
310224,British Home Stores,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
310224,British Home Stores,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-15T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
310224,British Home Stores,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
310224,British Home Stores,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
310224,British Home Stores,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
310224,British Home Stores,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
310224,British Home Stores,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
310224,British Home Stores,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
310224,British Home Stores,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
310224,British Home Stores,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
310224,British Home Stores,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
310224,British Home Stores,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
310224,British Home Stores,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.69
310224,British Home Stores,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.12
310224,British Home Stores,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.03
310224,British Home Stores,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
310224,British Home Stores,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
310224,British Home Stores,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
310224,British Home Stores,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
310224,British Home Stores,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
310224,British Home Stores,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
310224,British Home Stores,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
310224,British Home Stores,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.62
310224,British Home Stores,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
310224,British Home Stores,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
310224,British Home Stores,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
310224,British Home Stores,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
310224,British Home Stores,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
310224,British Home Stores,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,30.1
310224,British Home Stores,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310224,British Home Stores,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
310224,British Home Stores,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310224,British Home Stores,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
310224,British Home Stores,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
310224,British Home Stores,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
310224,British Home Stores,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
310224,British Home Stores,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
310224,British Home Stores,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
310224,British Home Stores,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,29.92
310224,British Home Stores,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.52
310224,British Home Stores,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.74
310224,British Home Stores,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
310224,British Home Stores,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
310224,British Home Stores,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
310224,British Home Stores,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
310224,British Home Stores,2024-01-15T04:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.94
310224,British Home Stores,2024-01-15T04:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.9
310224,British Home Stores,2024-01-15T04:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-15T04:40:00.000+00:00,feeder,0060,L3 Active Power,kW,4.92
310224,British Home Stores,2024-01-15T04:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.58
310224,British Home Stores,2024-01-15T04:40:00.000+00:00,feeder,0060,L1 Active Power,kW,3.91
310224,British Home Stores,2024-01-15T04:40:00.000+00:00,feeder,0060,N Current (RMS),A,17.5
310224,British Home Stores,2024-01-15T04:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.2
310224,British Home Stores,2024-01-15T04:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.6
310224,British Home Stores,2024-01-15T04:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.1
310224,British Home Stores,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.82
310224,British Home Stores,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.85
310224,British Home Stores,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.82
310224,British Home Stores,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.19
310224,British Home Stores,2024-01-15T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
310224,British Home Stores,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.8
310224,British Home Stores,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.0
