Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
310224,British Home Stores,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
310224,British Home Stores,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-15T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
310224,British Home Stores,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
310224,British Home Stores,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.43
310224,British Home Stores,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
310224,British Home Stores,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.89
310224,British Home Stores,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
310224,British Home Stores,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
310224,British Home Stores,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
310224,British Home Stores,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
310224,British Home Stores,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
310224,British Home Stores,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.47
310224,British Home Stores,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.36
310224,British Home Stores,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.26
310224,British Home Stores,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
310224,British Home Stores,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.6
310224,British Home Stores,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
310224,British Home Stores,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
310224,British Home Stores,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
310224,British Home Stores,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
310224,British Home Stores,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
310224,British Home Stores,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.19
310224,British Home Stores,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.52
310224,British Home Stores,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
310224,British Home Stores,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
310224,British Home Stores,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
310224,British Home Stores,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
310224,British Home Stores,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,30.1
310224,British Home Stores,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310224,British Home Stores,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
310224,British Home Stores,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310224,British Home Stores,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
310224,British Home Stores,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310224,British Home Stores,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
310224,British Home Stores,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
310224,British Home Stores,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
310224,British Home Stores,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
310224,British Home Stores,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,30.91
310224,British Home Stores,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.66
310224,British Home Stores,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.89
310224,British Home Stores,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
310224,British Home Stores,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
310224,British Home Stores,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
310224,British Home Stores,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
310224,British Home Stores,2024-01-15T04:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.33
310224,British Home Stores,2024-01-15T04:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-15T04:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-15T04:30:00.000+00:00,feeder,0060,L3 Active Power,kW,4.94
310224,British Home Stores,2024-01-15T04:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.09
310224,British Home Stores,2024-01-15T04:30:00.000+00:00,feeder,0060,L1 Active Power,kW,1.85
310224,British Home Stores,2024-01-15T04:30:00.000+00:00,feeder,0060,N Current (RMS),A,12.6
310224,British Home Stores,2024-01-15T04:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,23.8
310224,British Home Stores,2024-01-15T04:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.4
310224,British Home Stores,2024-01-15T04:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.4
310224,British Home Stores,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.71
310224,British Home Stores,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.91
310224,British Home Stores,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.14
310224,British Home Stores,2024-01-15T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
310224,British Home Stores,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
310224,British Home Stores,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.2
310224,British Home Stores,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.7
310224,British Home Stores,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.58
310224,British Home Stores,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-15T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
310224,British Home Stores,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
310224,British Home Stores,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
310224,British Home Stores,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
310224,British Home Stores,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
310224,British Home Stores,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
310224,British Home Stores,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
310224,British Home Stores,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
310224,British Home Stores,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
310224,British Home Stores,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
310224,British Home Stores,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.8
310224,British Home Stores,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.48
310224,British Home Stores,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.04
310224,British Home Stores,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
310224,British Home Stores,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
310224,British Home Stores,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
310224,British Home Stores,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
310224,British Home Stores,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
310224,British Home Stores,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
310224,British Home Stores,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
310224,British Home Stores,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.43
310224,British Home Stores,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
310224,British Home Stores,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
310224,British Home Stores,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
310224,British Home Stores,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
310224,British Home Stores,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
310224,British Home Stores,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,30.1
310224,British Home Stores,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310224,British Home Stores,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
310224,British Home Stores,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310224,British Home Stores,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
310224,British Home Stores,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
310224,British Home Stores,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
310224,British Home Stores,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
310224,British Home Stores,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
310224,British Home Stores,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
310224,British Home Stores,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,29.35
310224,British Home Stores,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,31.83
310224,British Home Stores,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.68
310224,British Home Stores,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
310224,British Home Stores,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
310224,British Home Stores,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
310224,British Home Stores,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
310224,British Home Stores,2024-01-15T04:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.98
310224,British Home Stores,2024-01-15T04:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-15T04:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-15T04:20:00.000+00:00,feeder,0060,L3 Active Power,kW,5.05
310224,British Home Stores,2024-01-15T04:20:00.000+00:00,feeder,0060,L2 Active Power,kW,5.06
310224,British Home Stores,2024-01-15T04:20:00.000+00:00,feeder,0060,L1 Active Power,kW,1.9
310224,British Home Stores,2024-01-15T04:20:00.000+00:00,feeder,0060,N Current (RMS),A,11.0
310224,British Home Stores,2024-01-15T04:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.7
310224,British Home Stores,2024-01-15T04:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.4
310224,British Home Stores,2024-01-15T04:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.6
310224,British Home Stores,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.64
310224,British Home Stores,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.51
310224,British Home Stores,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.61
310224,British Home Stores,2024-01-15T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
310224,British Home Stores,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
310224,British Home Stores,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.7
310224,British Home Stores,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.9
310224,British Home Stores,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.68
310224,British Home Stores,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
310224,British Home Stores,2024-01-15T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
310224,British Home Stores,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
310224,British Home Stores,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
310224,British Home Stores,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
310224,British Home Stores,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.73
310224,British Home Stores,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.11
310224,British Home Stores,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
310224,British Home Stores,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
310224,British Home Stores,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
310224,British Home Stores,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
310224,British Home Stores,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
310224,British Home Stores,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
310224,British Home Stores,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.98
310224,British Home Stores,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.86
310224,British Home Stores,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.81
310224,British Home Stores,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
310224,British Home Stores,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
310224,British Home Stores,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
310224,British Home Stores,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
310224,British Home Stores,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
310224,British Home Stores,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
310224,British Home Stores,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
310224,British Home Stores,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.63
310224,British Home Stores,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
310224,British Home Stores,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
310224,British Home Stores,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
310224,British Home Stores,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
310224,British Home Stores,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
310224,British Home Stores,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,30.2
310224,British Home Stores,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310224,British Home Stores,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
310224,British Home Stores,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310224,British Home Stores,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
310224,British Home Stores,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
310224,British Home Stores,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
310224,British Home Stores,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
310224,British Home Stores,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
310224,British Home Stores,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
310224,British Home Stores,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.85
310224,British Home Stores,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,29.97
310224,British Home Stores,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.91
310224,British Home Stores,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
310224,British Home Stores,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
310224,British Home Stores,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
310224,British Home Stores,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
310224,British Home Stores,2024-01-15T04:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.01
310224,British Home Stores,2024-01-15T04:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.76
310224,British Home Stores,2024-01-15T04:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-15T04:10:00.000+00:00,feeder,0060,L3 Active Power,kW,4.92
310224,British Home Stores,2024-01-15T04:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.56
310224,British Home Stores,2024-01-15T04:10:00.000+00:00,feeder,0060,L1 Active Power,kW,1.88
310224,British Home Stores,2024-01-15T04:10:00.000+00:00,feeder,0060,N Current (RMS),A,12.4
310224,British Home Stores,2024-01-15T04:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.3
310224,British Home Stores,2024-01-15T04:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.5
310224,British Home Stores,2024-01-15T04:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.5
310224,British Home Stores,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.72
310224,British Home Stores,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.25
310224,British Home Stores,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.28
310224,British Home Stores,2024-01-15T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
310224,British Home Stores,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
310224,British Home Stores,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.3
310224,British Home Stores,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.6
310224,British Home Stores,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.68
310224,British Home Stores,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.17
310224,British Home Stores,2024-01-15T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
310224,British Home Stores,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
310224,British Home Stores,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
310224,British Home Stores,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.61
310224,British Home Stores,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.8
310224,British Home Stores,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.96
310224,British Home Stores,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
310224,British Home Stores,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
310224,British Home Stores,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
310224,British Home Stores,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
310224,British Home Stores,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
310224,British Home Stores,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.44
310224,British Home Stores,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.32
310224,British Home Stores,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.01
310224,British Home Stores,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
310224,British Home Stores,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.0
310224,British Home Stores,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
310224,British Home Stores,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
310224,British Home Stores,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.29
310224,British Home Stores,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
310224,British Home Stores,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
310224,British Home Stores,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.35
310224,British Home Stores,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
310224,British Home Stores,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
310224,British Home Stores,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
310224,British Home Stores,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
310224,British Home Stores,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
310224,British Home Stores,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,30.2
310224,British Home Stores,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310224,British Home Stores,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
310224,British Home Stores,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310224,British Home Stores,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
310224,British Home Stores,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
310224,British Home Stores,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
310224,British Home Stores,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
310224,British Home Stores,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
310224,British Home Stores,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
310224,British Home Stores,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,30.9
310224,British Home Stores,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.45
310224,British Home Stores,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.87
310224,British Home Stores,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
310224,British Home Stores,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
310224,British Home Stores,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
310224,British Home Stores,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
310224,British Home Stores,2024-01-15T04:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.73
310224,British Home Stores,2024-01-15T04:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.7
310224,British Home Stores,2024-01-15T04:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-15T04:00:00.000+00:00,feeder,0060,L3 Active Power,kW,3.94
310224,British Home Stores,2024-01-15T04:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.52
310224,British Home Stores,2024-01-15T04:00:00.000+00:00,feeder,0060,L1 Active Power,kW,1.88
310224,British Home Stores,2024-01-15T04:00:00.000+00:00,feeder,0060,N Current (RMS),A,9.9
310224,British Home Stores,2024-01-15T04:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,18.6
310224,British Home Stores,2024-01-15T04:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.3
310224,British Home Stores,2024-01-15T04:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.5
310224,British Home Stores,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.54
310224,British Home Stores,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.24
310224,British Home Stores,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.52
310224,British Home Stores,2024-01-15T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.9
310224,British Home Stores,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
310224,British Home Stores,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.2
310224,British Home Stores,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.7
310224,British Home Stores,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.88
310224,British Home Stores,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-15T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
310224,British Home Stores,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
310224,British Home Stores,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
310224,British Home Stores,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.73
310224,British Home Stores,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.02
310224,British Home Stores,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
310224,British Home Stores,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
310224,British Home Stores,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
310224,British Home Stores,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
310224,British Home Stores,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
310224,British Home Stores,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
310224,British Home Stores,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.34
310224,British Home Stores,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.93
310224,British Home Stores,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.34
310224,British Home Stores,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
310224,British Home Stores,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
310224,British Home Stores,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
310224,British Home Stores,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.7
310224,British Home Stores,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
310224,British Home Stores,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
310224,British Home Stores,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.67
310224,British Home Stores,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
310224,British Home Stores,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
310224,British Home Stores,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
310224,British Home Stores,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
310224,British Home Stores,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
310224,British Home Stores,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,30.3
310224,British Home Stores,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310224,British Home Stores,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
310224,British Home Stores,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310224,British Home Stores,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
310224,British Home Stores,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310224,British Home Stores,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
310224,British Home Stores,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
310224,British Home Stores,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
310224,British Home Stores,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
310224,British Home Stores,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,28.29
310224,British Home Stores,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.27
310224,British Home Stores,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.43
310224,British Home Stores,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
310224,British Home Stores,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
310224,British Home Stores,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
310224,British Home Stores,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
310224,British Home Stores,2024-01-15T03:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.67
310224,British Home Stores,2024-01-15T03:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-15T03:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-15T03:50:00.000+00:00,feeder,0060,L3 Active Power,kW,3.78
310224,British Home Stores,2024-01-15T03:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.12
310224,British Home Stores,2024-01-15T03:50:00.000+00:00,feeder,0060,L1 Active Power,kW,2.36
310224,British Home Stores,2024-01-15T03:50:00.000+00:00,feeder,0060,N Current (RMS),A,9.7
310224,British Home Stores,2024-01-15T03:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,17.6
310224,British Home Stores,2024-01-15T03:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.5
310224,British Home Stores,2024-01-15T03:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.3
310224,British Home Stores,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.67
310224,British Home Stores,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.22
310224,British Home Stores,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.29
310224,British Home Stores,2024-01-15T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
310224,British Home Stores,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.2
310224,British Home Stores,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.7
310224,British Home Stores,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.36
310224,British Home Stores,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-15T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
310224,British Home Stores,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
310224,British Home Stores,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
310224,British Home Stores,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
310224,British Home Stores,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
310224,British Home Stores,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
310224,British Home Stores,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
310224,British Home Stores,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
310224,British Home Stores,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
310224,British Home Stores,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
310224,British Home Stores,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.8
310224,British Home Stores,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.88
310224,British Home Stores,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.32
310224,British Home Stores,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
310224,British Home Stores,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
310224,British Home Stores,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
310224,British Home Stores,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
310224,British Home Stores,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
310224,British Home Stores,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
310224,British Home Stores,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
310224,British Home Stores,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
310224,British Home Stores,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
310224,British Home Stores,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
310224,British Home Stores,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
310224,British Home Stores,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
310224,British Home Stores,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
310224,British Home Stores,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,30.3
310224,British Home Stores,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310224,British Home Stores,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
310224,British Home Stores,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310224,British Home Stores,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
310224,British Home Stores,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310224,British Home Stores,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
310224,British Home Stores,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
310224,British Home Stores,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
310224,British Home Stores,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.11
310224,British Home Stores,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.52
310224,British Home Stores,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.73
310224,British Home Stores,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
310224,British Home Stores,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
310224,British Home Stores,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
310224,British Home Stores,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
310224,British Home Stores,2024-01-15T03:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.25
310224,British Home Stores,2024-01-15T03:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-15T03:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-15T03:40:00.000+00:00,feeder,0060,L3 Active Power,kW,5.22
310224,British Home Stores,2024-01-15T03:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.25
310224,British Home Stores,2024-01-15T03:40:00.000+00:00,feeder,0060,L1 Active Power,kW,2.31
310224,British Home Stores,2024-01-15T03:40:00.000+00:00,feeder,0060,N Current (RMS),A,13.8
310224,British Home Stores,2024-01-15T03:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.0
310224,British Home Stores,2024-01-15T03:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.1
310224,British Home Stores,2024-01-15T03:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.0
310224,British Home Stores,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.12
310224,British Home Stores,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.22
310224,British Home Stores,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.99
310224,British Home Stores,2024-01-15T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
310224,British Home Stores,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.1
310224,British Home Stores,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.5
310224,British Home Stores,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.16
310224,British Home Stores,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-15T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
310224,British Home Stores,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
310224,British Home Stores,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.02
310224,British Home Stores,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.57
310224,British Home Stores,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.58
310224,British Home Stores,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
310224,British Home Stores,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
310224,British Home Stores,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
310224,British Home Stores,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
310224,British Home Stores,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
310224,British Home Stores,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
310224,British Home Stores,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.59
310224,British Home Stores,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.33
310224,British Home Stores,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.63
310224,British Home Stores,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
310224,British Home Stores,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
310224,British Home Stores,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
310224,British Home Stores,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.1
310224,British Home Stores,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
310224,British Home Stores,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
310224,British Home Stores,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
310224,British Home Stores,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.24
310224,British Home Stores,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.48
310224,British Home Stores,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
310224,British Home Stores,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
310224,British Home Stores,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
310224,British Home Stores,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
310224,British Home Stores,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,30.3
310224,British Home Stores,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310224,British Home Stores,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
310224,British Home Stores,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310224,British Home Stores,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
310224,British Home Stores,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310224,British Home Stores,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
310224,British Home Stores,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
310224,British Home Stores,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
310224,British Home Stores,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
310224,British Home Stores,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.43
