Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,29.76
310224,British Home Stores,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.11
310224,British Home Stores,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
310224,British Home Stores,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
310224,British Home Stores,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
310224,British Home Stores,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
310224,British Home Stores,2024-01-15T03:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.84
310224,British Home Stores,2024-01-15T03:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-15T03:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-15T03:30:00.000+00:00,feeder,0060,L3 Active Power,kW,5.02
310224,British Home Stores,2024-01-15T03:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.93
310224,British Home Stores,2024-01-15T03:30:00.000+00:00,feeder,0060,L1 Active Power,kW,1.85
310224,British Home Stores,2024-01-15T03:30:00.000+00:00,feeder,0060,N Current (RMS),A,11.7
310224,British Home Stores,2024-01-15T03:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.3
310224,British Home Stores,2024-01-15T03:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.8
310224,British Home Stores,2024-01-15T03:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.3
310224,British Home Stores,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.01
310224,British Home Stores,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.23
310224,British Home Stores,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.31
310224,British Home Stores,2024-01-15T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
310224,British Home Stores,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.2
310224,British Home Stores,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
310224,British Home Stores,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
310224,British Home Stores,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-15T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
310224,British Home Stores,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
310224,British Home Stores,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
310224,British Home Stores,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
310224,British Home Stores,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.77
310224,British Home Stores,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
310224,British Home Stores,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
310224,British Home Stores,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
310224,British Home Stores,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
310224,British Home Stores,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
310224,British Home Stores,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
310224,British Home Stores,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.77
310224,British Home Stores,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.85
310224,British Home Stores,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.51
310224,British Home Stores,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
310224,British Home Stores,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
310224,British Home Stores,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
310224,British Home Stores,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
310224,British Home Stores,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.19
310224,British Home Stores,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
310224,British Home Stores,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
310224,British Home Stores,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.73
310224,British Home Stores,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
310224,British Home Stores,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
310224,British Home Stores,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
310224,British Home Stores,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
310224,British Home Stores,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
310224,British Home Stores,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,30.3
310224,British Home Stores,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310224,British Home Stores,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
310224,British Home Stores,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310224,British Home Stores,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
310224,British Home Stores,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310224,British Home Stores,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
310224,British Home Stores,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
310224,British Home Stores,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
310224,British Home Stores,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
310224,British Home Stores,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.24
310224,British Home Stores,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.57
310224,British Home Stores,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.05
310224,British Home Stores,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
310224,British Home Stores,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
310224,British Home Stores,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
310224,British Home Stores,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
310224,British Home Stores,2024-01-15T03:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.41
310224,British Home Stores,2024-01-15T03:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.74
310224,British Home Stores,2024-01-15T03:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-15T03:20:00.000+00:00,feeder,0060,L3 Active Power,kW,4.52
310224,British Home Stores,2024-01-15T03:20:00.000+00:00,feeder,0060,L2 Active Power,kW,4.46
310224,British Home Stores,2024-01-15T03:20:00.000+00:00,feeder,0060,L1 Active Power,kW,1.91
310224,British Home Stores,2024-01-15T03:20:00.000+00:00,feeder,0060,N Current (RMS),A,11.0
310224,British Home Stores,2024-01-15T03:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,21.5
310224,British Home Stores,2024-01-15T03:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.0
310224,British Home Stores,2024-01-15T03:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.6
310224,British Home Stores,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.79
310224,British Home Stores,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.23
310224,British Home Stores,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.76
310224,British Home Stores,2024-01-15T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
310224,British Home Stores,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.2
310224,British Home Stores,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.3
310224,British Home Stores,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.79
310224,British Home Stores,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-15T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
310224,British Home Stores,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
310224,British Home Stores,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
310224,British Home Stores,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.24
310224,British Home Stores,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
310224,British Home Stores,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
310224,British Home Stores,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
310224,British Home Stores,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
310224,British Home Stores,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
310224,British Home Stores,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
310224,British Home Stores,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
310224,British Home Stores,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
310224,British Home Stores,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.4
310224,British Home Stores,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.73
310224,British Home Stores,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.84
310224,British Home Stores,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
310224,British Home Stores,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
310224,British Home Stores,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
310224,British Home Stores,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
310224,British Home Stores,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
310224,British Home Stores,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
310224,British Home Stores,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.98
310224,British Home Stores,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
310224,British Home Stores,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
310224,British Home Stores,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
310224,British Home Stores,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
310224,British Home Stores,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
310224,British Home Stores,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,30.4
310224,British Home Stores,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310224,British Home Stores,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
310224,British Home Stores,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310224,British Home Stores,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
310224,British Home Stores,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310224,British Home Stores,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
310224,British Home Stores,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
310224,British Home Stores,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
310224,British Home Stores,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
310224,British Home Stores,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.2
310224,British Home Stores,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.99
310224,British Home Stores,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.71
310224,British Home Stores,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
310224,British Home Stores,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
310224,British Home Stores,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
310224,British Home Stores,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
310224,British Home Stores,2024-01-15T03:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.82
310224,British Home Stores,2024-01-15T03:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.8
310224,British Home Stores,2024-01-15T03:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-15T03:10:00.000+00:00,feeder,0060,L3 Active Power,kW,3.9
310224,British Home Stores,2024-01-15T03:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.49
310224,British Home Stores,2024-01-15T03:10:00.000+00:00,feeder,0060,L1 Active Power,kW,1.91
310224,British Home Stores,2024-01-15T03:10:00.000+00:00,feeder,0060,N Current (RMS),A,9.7
310224,British Home Stores,2024-01-15T03:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,18.4
310224,British Home Stores,2024-01-15T03:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.1
310224,British Home Stores,2024-01-15T03:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.6
310224,British Home Stores,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.95
310224,British Home Stores,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.91
310224,British Home Stores,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.86
310224,British Home Stores,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.24
310224,British Home Stores,2024-01-15T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
310224,British Home Stores,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.2
310224,British Home Stores,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.9
310224,British Home Stores,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
310224,British Home Stores,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-15T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
310224,British Home Stores,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
310224,British Home Stores,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
310224,British Home Stores,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
310224,British Home Stores,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
310224,British Home Stores,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
310224,British Home Stores,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
310224,British Home Stores,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
310224,British Home Stores,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
310224,British Home Stores,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
310224,British Home Stores,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
310224,British Home Stores,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
310224,British Home Stores,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.23
310224,British Home Stores,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.03
310224,British Home Stores,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.31
310224,British Home Stores,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
310224,British Home Stores,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
310224,British Home Stores,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
310224,British Home Stores,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
310224,British Home Stores,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
310224,British Home Stores,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
310224,British Home Stores,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
310224,British Home Stores,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
310224,British Home Stores,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
310224,British Home Stores,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
310224,British Home Stores,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
310224,British Home Stores,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
310224,British Home Stores,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
310224,British Home Stores,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,30.4
310224,British Home Stores,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310224,British Home Stores,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
310224,British Home Stores,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310224,British Home Stores,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
310224,British Home Stores,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310224,British Home Stores,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
310224,British Home Stores,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
310224,British Home Stores,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
310224,British Home Stores,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.59
310224,British Home Stores,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.16
310224,British Home Stores,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.76
310224,British Home Stores,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
310224,British Home Stores,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
310224,British Home Stores,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
310224,British Home Stores,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
310224,British Home Stores,2024-01-15T03:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.24
310224,British Home Stores,2024-01-15T03:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-15T03:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-15T03:00:00.000+00:00,feeder,0060,L3 Active Power,kW,4.37
310224,British Home Stores,2024-01-15T03:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.05
310224,British Home Stores,2024-01-15T03:00:00.000+00:00,feeder,0060,L1 Active Power,kW,2.4
310224,British Home Stores,2024-01-15T03:00:00.000+00:00,feeder,0060,N Current (RMS),A,12.3
310224,British Home Stores,2024-01-15T03:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,21.4
310224,British Home Stores,2024-01-15T03:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.2
310224,British Home Stores,2024-01-15T03:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.4
310224,British Home Stores,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.93
310224,British Home Stores,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.96
310224,British Home Stores,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.88
310224,British Home Stores,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.23
310224,British Home Stores,2024-01-15T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
310224,British Home Stores,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.2
310224,British Home Stores,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.6
310224,British Home Stores,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
310224,British Home Stores,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-15T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
310224,British Home Stores,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
310224,British Home Stores,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
310224,British Home Stores,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.3
310224,British Home Stores,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
310224,British Home Stores,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.13
310224,British Home Stores,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
310224,British Home Stores,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
310224,British Home Stores,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
310224,British Home Stores,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
310224,British Home Stores,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
310224,British Home Stores,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
310224,British Home Stores,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.51
310224,British Home Stores,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.71
310224,British Home Stores,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.69
310224,British Home Stores,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
310224,British Home Stores,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
310224,British Home Stores,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
310224,British Home Stores,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
310224,British Home Stores,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
310224,British Home Stores,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
310224,British Home Stores,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
310224,British Home Stores,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.61
310224,British Home Stores,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
310224,British Home Stores,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
310224,British Home Stores,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
310224,British Home Stores,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
310224,British Home Stores,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
310224,British Home Stores,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,30.4
310224,British Home Stores,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310224,British Home Stores,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
310224,British Home Stores,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310224,British Home Stores,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
310224,British Home Stores,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310224,British Home Stores,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
310224,British Home Stores,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
310224,British Home Stores,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
310224,British Home Stores,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.96
310224,British Home Stores,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.9
310224,British Home Stores,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.89
310224,British Home Stores,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
310224,British Home Stores,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
310224,British Home Stores,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
310224,British Home Stores,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
310224,British Home Stores,2024-01-15T02:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.9
310224,British Home Stores,2024-01-15T02:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-15T02:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-15T02:50:00.000+00:00,feeder,0060,L3 Active Power,kW,5.15
310224,British Home Stores,2024-01-15T02:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.61
310224,British Home Stores,2024-01-15T02:50:00.000+00:00,feeder,0060,L1 Active Power,kW,3.96
310224,British Home Stores,2024-01-15T02:50:00.000+00:00,feeder,0060,N Current (RMS),A,15.3
310224,British Home Stores,2024-01-15T02:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.8
310224,British Home Stores,2024-01-15T02:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.6
310224,British Home Stores,2024-01-15T02:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,17.7
310224,British Home Stores,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.95
310224,British Home Stores,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
310224,British Home Stores,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.91
310224,British Home Stores,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.41
310224,British Home Stores,2024-01-15T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
310224,British Home Stores,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
310224,British Home Stores,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.4
310224,British Home Stores,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
310224,British Home Stores,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
310224,British Home Stores,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
310224,British Home Stores,2024-01-15T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
310224,British Home Stores,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
310224,British Home Stores,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
310224,British Home Stores,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
310224,British Home Stores,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.3
310224,British Home Stores,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
310224,British Home Stores,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
310224,British Home Stores,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
310224,British Home Stores,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
310224,British Home Stores,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
310224,British Home Stores,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
310224,British Home Stores,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
310224,British Home Stores,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.19
310224,British Home Stores,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.58
310224,British Home Stores,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.38
310224,British Home Stores,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
310224,British Home Stores,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
310224,British Home Stores,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
310224,British Home Stores,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
310224,British Home Stores,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
310224,British Home Stores,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
310224,British Home Stores,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
310224,British Home Stores,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.08
310224,British Home Stores,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
310224,British Home Stores,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
310224,British Home Stores,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
310224,British Home Stores,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
310224,British Home Stores,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
310224,British Home Stores,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,30.5
310224,British Home Stores,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310224,British Home Stores,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
310224,British Home Stores,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310224,British Home Stores,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
310224,British Home Stores,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310224,British Home Stores,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
310224,British Home Stores,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
310224,British Home Stores,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
310224,British Home Stores,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
310224,British Home Stores,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.4
310224,British Home Stores,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.66
310224,British Home Stores,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.38
310224,British Home Stores,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
310224,British Home Stores,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
310224,British Home Stores,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
310224,British Home Stores,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
310224,British Home Stores,2024-01-15T02:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.91
310224,British Home Stores,2024-01-15T02:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-15T02:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-15T02:40:00.000+00:00,feeder,0060,L3 Active Power,kW,5.73
310224,British Home Stores,2024-01-15T02:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.59
310224,British Home Stores,2024-01-15T02:40:00.000+00:00,feeder,0060,L1 Active Power,kW,1.86
310224,British Home Stores,2024-01-15T02:40:00.000+00:00,feeder,0060,N Current (RMS),A,14.6
310224,British Home Stores,2024-01-15T02:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.9
310224,British Home Stores,2024-01-15T02:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.6
310224,British Home Stores,2024-01-15T02:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.4
310224,British Home Stores,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.6
310224,British Home Stores,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.87
310224,British Home Stores,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.77
310224,British Home Stores,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.94
310224,British Home Stores,2024-01-15T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
310224,British Home Stores,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.0
310224,British Home Stores,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.2
310224,British Home Stores,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.83
310224,British Home Stores,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-15T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
310224,British Home Stores,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
310224,British Home Stores,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
310224,British Home Stores,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
310224,British Home Stores,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.94
310224,British Home Stores,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
310224,British Home Stores,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
310224,British Home Stores,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
310224,British Home Stores,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
310224,British Home Stores,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
310224,British Home Stores,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
310224,British Home Stores,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.47
310224,British Home Stores,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.63
310224,British Home Stores,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.08
310224,British Home Stores,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
310224,British Home Stores,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.7
310224,British Home Stores,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
310224,British Home Stores,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
310224,British Home Stores,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
310224,British Home Stores,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
310224,British Home Stores,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
310224,British Home Stores,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.68
310224,British Home Stores,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
310224,British Home Stores,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
310224,British Home Stores,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
310224,British Home Stores,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
310224,British Home Stores,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
310224,British Home Stores,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,30.5
310224,British Home Stores,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310224,British Home Stores,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
310224,British Home Stores,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310224,British Home Stores,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
310224,British Home Stores,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310224,British Home Stores,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
310224,British Home Stores,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
310224,British Home Stores,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
310224,British Home Stores,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
310224,British Home Stores,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.71
310224,British Home Stores,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.05
310224,British Home Stores,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.26
310224,British Home Stores,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
310224,British Home Stores,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
310224,British Home Stores,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
310224,British Home Stores,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
310224,British Home Stores,2024-01-15T02:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.88
310224,British Home Stores,2024-01-15T02:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-15T02:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-15T02:30:00.000+00:00,feeder,0060,L3 Active Power,kW,4.26
310224,British Home Stores,2024-01-15T02:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.14
310224,British Home Stores,2024-01-15T02:30:00.000+00:00,feeder,0060,L1 Active Power,kW,1.85
310224,British Home Stores,2024-01-15T02:30:00.000+00:00,feeder,0060,N Current (RMS),A,9.1
310224,British Home Stores,2024-01-15T02:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,19.7
310224,British Home Stores,2024-01-15T02:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.5
310224,British Home Stores,2024-01-15T02:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.3
310224,British Home Stores,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.87
310224,British Home Stores,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.51
310224,British Home Stores,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.29
310224,British Home Stores,2024-01-15T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
310224,British Home Stores,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.1
310224,British Home Stores,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.3
310224,British Home Stores,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.7
310224,British Home Stores,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-15T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
310224,British Home Stores,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
310224,British Home Stores,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
310224,British Home Stores,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
310224,British Home Stores,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.2
310224,British Home Stores,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
310224,British Home Stores,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
310224,British Home Stores,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
310224,British Home Stores,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
310224,British Home Stores,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
310224,British Home Stores,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
310224,British Home Stores,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.37
310224,British Home Stores,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.41
310224,British Home Stores,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.58
