Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
310224,British Home Stores,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
310224,British Home Stores,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
310224,British Home Stores,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
310224,British Home Stores,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.14
310224,British Home Stores,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
310224,British Home Stores,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
310224,British Home Stores,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.6
310224,British Home Stores,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
310224,British Home Stores,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
310224,British Home Stores,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
310224,British Home Stores,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
310224,British Home Stores,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
310224,British Home Stores,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,30.5
310224,British Home Stores,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310224,British Home Stores,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
310224,British Home Stores,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310224,British Home Stores,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
310224,British Home Stores,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310224,British Home Stores,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
310224,British Home Stores,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
310224,British Home Stores,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
310224,British Home Stores,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.31
310224,British Home Stores,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.72
310224,British Home Stores,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.57
310224,British Home Stores,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
310224,British Home Stores,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
310224,British Home Stores,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
310224,British Home Stores,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
310224,British Home Stores,2024-01-15T02:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.57
310224,British Home Stores,2024-01-15T02:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-15T02:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-15T02:20:00.000+00:00,feeder,0060,L3 Active Power,kW,4.76
310224,British Home Stores,2024-01-15T02:20:00.000+00:00,feeder,0060,L2 Active Power,kW,4.12
310224,British Home Stores,2024-01-15T02:20:00.000+00:00,feeder,0060,L1 Active Power,kW,1.9
310224,British Home Stores,2024-01-15T02:20:00.000+00:00,feeder,0060,N Current (RMS),A,11.6
310224,British Home Stores,2024-01-15T02:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,23.1
310224,British Home Stores,2024-01-15T02:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.4
310224,British Home Stores,2024-01-15T02:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.6
310224,British Home Stores,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.93
310224,British Home Stores,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.22
310224,British Home Stores,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.02
310224,British Home Stores,2024-01-15T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
310224,British Home Stores,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.1
310224,British Home Stores,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.9
310224,British Home Stores,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.79
310224,British Home Stores,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
310224,British Home Stores,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-15T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
310224,British Home Stores,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
310224,British Home Stores,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
310224,British Home Stores,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.93
310224,British Home Stores,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.82
310224,British Home Stores,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
310224,British Home Stores,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
310224,British Home Stores,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
310224,British Home Stores,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
310224,British Home Stores,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
310224,British Home Stores,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.41
310224,British Home Stores,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.46
310224,British Home Stores,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.37
310224,British Home Stores,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
310224,British Home Stores,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
310224,British Home Stores,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
310224,British Home Stores,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
310224,British Home Stores,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
310224,British Home Stores,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
310224,British Home Stores,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
310224,British Home Stores,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.37
310224,British Home Stores,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
310224,British Home Stores,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
310224,British Home Stores,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
310224,British Home Stores,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
310224,British Home Stores,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
310224,British Home Stores,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,30.6
310224,British Home Stores,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310224,British Home Stores,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
310224,British Home Stores,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310224,British Home Stores,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
310224,British Home Stores,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310224,British Home Stores,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
310224,British Home Stores,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
310224,British Home Stores,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
310224,British Home Stores,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
310224,British Home Stores,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.81
310224,British Home Stores,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.32
310224,British Home Stores,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.63
310224,British Home Stores,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
310224,British Home Stores,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
310224,British Home Stores,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
310224,British Home Stores,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
310224,British Home Stores,2024-01-15T02:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.88
310224,British Home Stores,2024-01-15T02:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-15T02:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-15T02:10:00.000+00:00,feeder,0060,L3 Active Power,kW,4.71
310224,British Home Stores,2024-01-15T02:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.1
310224,British Home Stores,2024-01-15T02:10:00.000+00:00,feeder,0060,L1 Active Power,kW,1.9
310224,British Home Stores,2024-01-15T02:10:00.000+00:00,feeder,0060,N Current (RMS),A,11.8
310224,British Home Stores,2024-01-15T02:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,23.2
310224,British Home Stores,2024-01-15T02:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.3
310224,British Home Stores,2024-01-15T02:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.6
310224,British Home Stores,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.99
310224,British Home Stores,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.54
310224,British Home Stores,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.06
310224,British Home Stores,2024-01-15T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
310224,British Home Stores,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
310224,British Home Stores,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.8
310224,British Home Stores,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.8
310224,British Home Stores,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
310224,British Home Stores,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-15T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
310224,British Home Stores,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
310224,British Home Stores,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.11
310224,British Home Stores,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
310224,British Home Stores,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.49
310224,British Home Stores,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
310224,British Home Stores,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
310224,British Home Stores,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
310224,British Home Stores,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
310224,British Home Stores,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
310224,British Home Stores,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
310224,British Home Stores,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.07
310224,British Home Stores,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.99
310224,British Home Stores,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.36
310224,British Home Stores,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
310224,British Home Stores,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
310224,British Home Stores,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
310224,British Home Stores,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
310224,British Home Stores,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
310224,British Home Stores,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
310224,British Home Stores,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
310224,British Home Stores,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.36
310224,British Home Stores,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
310224,British Home Stores,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
310224,British Home Stores,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
310224,British Home Stores,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
310224,British Home Stores,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
310224,British Home Stores,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,30.6
310224,British Home Stores,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310224,British Home Stores,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
310224,British Home Stores,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310224,British Home Stores,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
310224,British Home Stores,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310224,British Home Stores,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
310224,British Home Stores,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
310224,British Home Stores,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
310224,British Home Stores,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
310224,British Home Stores,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.42
310224,British Home Stores,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.34
310224,British Home Stores,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.77
310224,British Home Stores,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
310224,British Home Stores,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
310224,British Home Stores,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
310224,British Home Stores,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
310224,British Home Stores,2024-01-15T02:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.34
310224,British Home Stores,2024-01-15T02:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-15T02:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-15T02:00:00.000+00:00,feeder,0060,L3 Active Power,kW,4.56
310224,British Home Stores,2024-01-15T02:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.81
310224,British Home Stores,2024-01-15T02:00:00.000+00:00,feeder,0060,L1 Active Power,kW,2.4
310224,British Home Stores,2024-01-15T02:00:00.000+00:00,feeder,0060,N Current (RMS),A,11.3
310224,British Home Stores,2024-01-15T02:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,21.6
310224,British Home Stores,2024-01-15T02:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.4
310224,British Home Stores,2024-01-15T02:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.4
310224,British Home Stores,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.05
310224,British Home Stores,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.94
310224,British Home Stores,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.07
310224,British Home Stores,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.0
310224,British Home Stores,2024-01-15T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
310224,British Home Stores,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
310224,British Home Stores,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.3
310224,British Home Stores,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.7
310224,British Home Stores,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.27
310224,British Home Stores,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-15T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
310224,British Home Stores,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
310224,British Home Stores,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
310224,British Home Stores,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
310224,British Home Stores,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.77
310224,British Home Stores,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.42
310224,British Home Stores,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
310224,British Home Stores,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
310224,British Home Stores,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
310224,British Home Stores,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
310224,British Home Stores,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
310224,British Home Stores,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
310224,British Home Stores,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
310224,British Home Stores,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.47
310224,British Home Stores,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.28
310224,British Home Stores,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.59
310224,British Home Stores,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
310224,British Home Stores,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
310224,British Home Stores,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
310224,British Home Stores,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
310224,British Home Stores,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
310224,British Home Stores,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
310224,British Home Stores,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.35
310224,British Home Stores,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.63
310224,British Home Stores,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
310224,British Home Stores,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
310224,British Home Stores,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
310224,British Home Stores,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
310224,British Home Stores,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
310224,British Home Stores,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,30.6
310224,British Home Stores,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310224,British Home Stores,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
310224,British Home Stores,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310224,British Home Stores,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
310224,British Home Stores,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310224,British Home Stores,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
310224,British Home Stores,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
310224,British Home Stores,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
310224,British Home Stores,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
310224,British Home Stores,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.72
310224,British Home Stores,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.75
310224,British Home Stores,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.76
310224,British Home Stores,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
310224,British Home Stores,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
310224,British Home Stores,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
310224,British Home Stores,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
310224,British Home Stores,2024-01-15T01:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.63
310224,British Home Stores,2024-01-15T01:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-15T01:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-15T01:50:00.000+00:00,feeder,0060,L3 Active Power,kW,3.94
310224,British Home Stores,2024-01-15T01:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.47
310224,British Home Stores,2024-01-15T01:50:00.000+00:00,feeder,0060,L1 Active Power,kW,1.85
310224,British Home Stores,2024-01-15T01:50:00.000+00:00,feeder,0060,N Current (RMS),A,8.8
310224,British Home Stores,2024-01-15T01:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,18.2
310224,British Home Stores,2024-01-15T01:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.9
310224,British Home Stores,2024-01-15T01:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.4
310224,British Home Stores,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.93
310224,British Home Stores,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.88
310224,British Home Stores,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.87
310224,British Home Stores,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.05
310224,British Home Stores,2024-01-15T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
310224,British Home Stores,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
310224,British Home Stores,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.3
310224,British Home Stores,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.4
310224,British Home Stores,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
310224,British Home Stores,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
310224,British Home Stores,2024-01-15T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
310224,British Home Stores,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
310224,British Home Stores,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
310224,British Home Stores,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
310224,British Home Stores,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.11
310224,British Home Stores,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
310224,British Home Stores,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
310224,British Home Stores,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
310224,British Home Stores,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
310224,British Home Stores,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
310224,British Home Stores,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.67
310224,British Home Stores,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.02
310224,British Home Stores,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.59
310224,British Home Stores,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
310224,British Home Stores,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
310224,British Home Stores,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
310224,British Home Stores,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
310224,British Home Stores,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.13
310224,British Home Stores,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
310224,British Home Stores,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
310224,British Home Stores,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.2
310224,British Home Stores,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
310224,British Home Stores,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
310224,British Home Stores,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
310224,British Home Stores,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
310224,British Home Stores,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
310224,British Home Stores,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,30.7
310224,British Home Stores,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310224,British Home Stores,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
310224,British Home Stores,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310224,British Home Stores,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
310224,British Home Stores,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310224,British Home Stores,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
310224,British Home Stores,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
310224,British Home Stores,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
310224,British Home Stores,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.96
310224,British Home Stores,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.04
310224,British Home Stores,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.08
310224,British Home Stores,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
310224,British Home Stores,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
310224,British Home Stores,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
310224,British Home Stores,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
310224,British Home Stores,2024-01-15T01:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.0
310224,British Home Stores,2024-01-15T01:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-15T01:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-15T01:40:00.000+00:00,feeder,0060,L3 Active Power,kW,4.01
310224,British Home Stores,2024-01-15T01:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.17
310224,British Home Stores,2024-01-15T01:40:00.000+00:00,feeder,0060,L1 Active Power,kW,2.9
310224,British Home Stores,2024-01-15T01:40:00.000+00:00,feeder,0060,N Current (RMS),A,11.4
310224,British Home Stores,2024-01-15T01:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,19.2
310224,British Home Stores,2024-01-15T01:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.6
310224,British Home Stores,2024-01-15T01:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.8
310224,British Home Stores,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.0
310224,British Home Stores,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.07
310224,British Home Stores,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.04
310224,British Home Stores,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.07
310224,British Home Stores,2024-01-15T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
310224,British Home Stores,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
310224,British Home Stores,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.1
310224,British Home Stores,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.0
310224,British Home Stores,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
310224,British Home Stores,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-15T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
310224,British Home Stores,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
310224,British Home Stores,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
310224,British Home Stores,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.69
310224,British Home Stores,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.43
310224,British Home Stores,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.13
310224,British Home Stores,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
310224,British Home Stores,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
310224,British Home Stores,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
310224,British Home Stores,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
310224,British Home Stores,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
310224,British Home Stores,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.55
310224,British Home Stores,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
310224,British Home Stores,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.93
310224,British Home Stores,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.94
310224,British Home Stores,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.7
310224,British Home Stores,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
310224,British Home Stores,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
310224,British Home Stores,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
310224,British Home Stores,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.3
310224,British Home Stores,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
310224,British Home Stores,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
310224,British Home Stores,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.92
310224,British Home Stores,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
310224,British Home Stores,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
310224,British Home Stores,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
310224,British Home Stores,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
310224,British Home Stores,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
310224,British Home Stores,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,30.8
310224,British Home Stores,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310224,British Home Stores,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
310224,British Home Stores,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310224,British Home Stores,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
310224,British Home Stores,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310224,British Home Stores,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
310224,British Home Stores,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
310224,British Home Stores,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.21
310224,British Home Stores,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.7
310224,British Home Stores,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.25
310224,British Home Stores,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
310224,British Home Stores,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
310224,British Home Stores,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
310224,British Home Stores,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
310224,British Home Stores,2024-01-15T01:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.81
310224,British Home Stores,2024-01-15T01:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-15T01:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-15T01:30:00.000+00:00,feeder,0060,L3 Active Power,kW,5.41
310224,British Home Stores,2024-01-15T01:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.03
310224,British Home Stores,2024-01-15T01:30:00.000+00:00,feeder,0060,L1 Active Power,kW,1.86
310224,British Home Stores,2024-01-15T01:30:00.000+00:00,feeder,0060,N Current (RMS),A,15.7
310224,British Home Stores,2024-01-15T01:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.5
310224,British Home Stores,2024-01-15T01:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.0
310224,British Home Stores,2024-01-15T01:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.4
310224,British Home Stores,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.91
310224,British Home Stores,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.97
310224,British Home Stores,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.91
310224,British Home Stores,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.16
310224,British Home Stores,2024-01-15T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
310224,British Home Stores,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
310224,British Home Stores,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.4
310224,British Home Stores,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
310224,British Home Stores,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.78
310224,British Home Stores,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-15T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
310224,British Home Stores,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
310224,British Home Stores,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
310224,British Home Stores,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
310224,British Home Stores,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.68
310224,British Home Stores,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.07
310224,British Home Stores,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
310224,British Home Stores,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
310224,British Home Stores,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
310224,British Home Stores,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
310224,British Home Stores,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.35
310224,British Home Stores,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
310224,British Home Stores,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.16
310224,British Home Stores,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.46
310224,British Home Stores,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.45
310224,British Home Stores,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
310224,British Home Stores,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
310224,British Home Stores,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
310224,British Home Stores,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.5
310224,British Home Stores,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
310224,British Home Stores,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
310224,British Home Stores,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
310224,British Home Stores,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.43
310224,British Home Stores,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
310224,British Home Stores,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
310224,British Home Stores,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
310224,British Home Stores,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
310224,British Home Stores,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
310224,British Home Stores,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,30.8
310224,British Home Stores,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310224,British Home Stores,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
310224,British Home Stores,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310224,British Home Stores,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
310224,British Home Stores,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310224,British Home Stores,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
310224,British Home Stores,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
310224,British Home Stores,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
310224,British Home Stores,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.1
310224,British Home Stores,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,34.68
310224,British Home Stores,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.98
310224,British Home Stores,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
310224,British Home Stores,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
310224,British Home Stores,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
310224,British Home Stores,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
310224,British Home Stores,2024-01-15T01:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,4.08
310224,British Home Stores,2024-01-15T01:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-15T01:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-15T01:20:00.000+00:00,feeder,0060,L3 Active Power,kW,5.95
310224,British Home Stores,2024-01-15T01:20:00.000+00:00,feeder,0060,L2 Active Power,kW,4.0
310224,British Home Stores,2024-01-15T01:20:00.000+00:00,feeder,0060,L1 Active Power,kW,1.89
310224,British Home Stores,2024-01-15T01:20:00.000+00:00,feeder,0060,N Current (RMS),A,17.0
310224,British Home Stores,2024-01-15T01:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.0
310224,British Home Stores,2024-01-15T01:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.9
310224,British Home Stores,2024-01-15T01:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.6
310224,British Home Stores,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.04
310224,British Home Stores,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.02
310224,British Home Stores,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.13
310224,British Home Stores,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.32
310224,British Home Stores,2024-01-15T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
310224,British Home Stores,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
310224,British Home Stores,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.5
310224,British Home Stores,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.8
310224,British Home Stores,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
