Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
310224,British Home Stores,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-15T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
310224,British Home Stores,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
310224,British Home Stores,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
310224,British Home Stores,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.41
310224,British Home Stores,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.54
310224,British Home Stores,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.79
310224,British Home Stores,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
310224,British Home Stores,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
310224,British Home Stores,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
310224,British Home Stores,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
310224,British Home Stores,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
310224,British Home Stores,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.12
310224,British Home Stores,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.74
310224,British Home Stores,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.65
310224,British Home Stores,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
310224,British Home Stores,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
310224,British Home Stores,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
310224,British Home Stores,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
310224,British Home Stores,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
310224,British Home Stores,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
310224,British Home Stores,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
310224,British Home Stores,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.88
310224,British Home Stores,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
310224,British Home Stores,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
310224,British Home Stores,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
310224,British Home Stores,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
310224,British Home Stores,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
310224,British Home Stores,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,30.8
310224,British Home Stores,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
310224,British Home Stores,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
310224,British Home Stores,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310224,British Home Stores,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
310224,British Home Stores,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
310224,British Home Stores,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
310224,British Home Stores,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
310224,British Home Stores,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
310224,British Home Stores,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
310224,British Home Stores,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.04
310224,British Home Stores,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.46
310224,British Home Stores,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.33
310224,British Home Stores,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
310224,British Home Stores,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
310224,British Home Stores,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
310224,British Home Stores,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
310224,British Home Stores,2024-01-15T01:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.96
310224,British Home Stores,2024-01-15T01:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-15T01:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-15T01:10:00.000+00:00,feeder,0060,L3 Active Power,kW,5.87
310224,British Home Stores,2024-01-15T01:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.97
310224,British Home Stores,2024-01-15T01:10:00.000+00:00,feeder,0060,L1 Active Power,kW,2.41
310224,British Home Stores,2024-01-15T01:10:00.000+00:00,feeder,0060,N Current (RMS),A,14.1
310224,British Home Stores,2024-01-15T01:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.6
310224,British Home Stores,2024-01-15T01:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.0
310224,British Home Stores,2024-01-15T01:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.5
310224,British Home Stores,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.09
310224,British Home Stores,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,1.16
310224,British Home Stores,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.18
310224,British Home Stores,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.13
310224,British Home Stores,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.03
310224,British Home Stores,2024-01-15T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.5
310224,British Home Stores,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
310224,British Home Stores,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.6
310224,British Home Stores,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.2
310224,British Home Stores,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.97
310224,British Home Stores,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
310224,British Home Stores,2024-01-15T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
310224,British Home Stores,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
310224,British Home Stores,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
310224,British Home Stores,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
310224,British Home Stores,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
310224,British Home Stores,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.51
310224,British Home Stores,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
310224,British Home Stores,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.6
310224,British Home Stores,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
310224,British Home Stores,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
310224,British Home Stores,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
310224,British Home Stores,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
310224,British Home Stores,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
310224,British Home Stores,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
310224,British Home Stores,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.34
310224,British Home Stores,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.77
310224,British Home Stores,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.25
310224,British Home Stores,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
310224,British Home Stores,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
310224,British Home Stores,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
310224,British Home Stores,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
310224,British Home Stores,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
310224,British Home Stores,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
310224,British Home Stores,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.15
310224,British Home Stores,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.61
310224,British Home Stores,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
310224,British Home Stores,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
310224,British Home Stores,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
310224,British Home Stores,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
310224,British Home Stores,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,30.8
310224,British Home Stores,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
310224,British Home Stores,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
310224,British Home Stores,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310224,British Home Stores,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
310224,British Home Stores,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
310224,British Home Stores,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
310224,British Home Stores,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
310224,British Home Stores,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
310224,British Home Stores,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
310224,British Home Stores,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.52
310224,British Home Stores,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.7
310224,British Home Stores,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.41
310224,British Home Stores,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
310224,British Home Stores,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
310224,British Home Stores,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
310224,British Home Stores,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
310224,British Home Stores,2024-01-15T01:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.25
310224,British Home Stores,2024-01-15T01:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-15T01:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-15T01:00:00.000+00:00,feeder,0060,L3 Active Power,kW,4.62
310224,British Home Stores,2024-01-15T01:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.26
310224,British Home Stores,2024-01-15T01:00:00.000+00:00,feeder,0060,L1 Active Power,kW,1.89
310224,British Home Stores,2024-01-15T01:00:00.000+00:00,feeder,0060,N Current (RMS),A,10.4
310224,British Home Stores,2024-01-15T01:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,21.6
310224,British Home Stores,2024-01-15T01:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.1
310224,British Home Stores,2024-01-15T01:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.6
310224,British Home Stores,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.84
310224,British Home Stores,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.52
310224,British Home Stores,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.07
310224,British Home Stores,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.54
310224,British Home Stores,2024-01-15T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
310224,British Home Stores,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.0
310224,British Home Stores,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.1
310224,British Home Stores,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.4
310224,British Home Stores,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
310224,British Home Stores,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
310224,British Home Stores,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
310224,British Home Stores,2024-01-15T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
310224,British Home Stores,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
310224,British Home Stores,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.45
310224,British Home Stores,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.82
310224,British Home Stores,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.2
310224,British Home Stores,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
310224,British Home Stores,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
310224,British Home Stores,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
310224,British Home Stores,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
310224,British Home Stores,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
310224,British Home Stores,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
310224,British Home Stores,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.26
310224,British Home Stores,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.75
310224,British Home Stores,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.78
310224,British Home Stores,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
310224,British Home Stores,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.2
310224,British Home Stores,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
310224,British Home Stores,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
310224,British Home Stores,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
310224,British Home Stores,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
310224,British Home Stores,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
310224,British Home Stores,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.16
310224,British Home Stores,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
310224,British Home Stores,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
310224,British Home Stores,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
310224,British Home Stores,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
310224,British Home Stores,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
310224,British Home Stores,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,30.9
310224,British Home Stores,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310224,British Home Stores,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
310224,British Home Stores,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310224,British Home Stores,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
310224,British Home Stores,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
310224,British Home Stores,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
310224,British Home Stores,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
310224,British Home Stores,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
310224,British Home Stores,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
310224,British Home Stores,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.35
310224,British Home Stores,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.27
310224,British Home Stores,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.49
310224,British Home Stores,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
310224,British Home Stores,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
310224,British Home Stores,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
310224,British Home Stores,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
310224,British Home Stores,2024-01-15T00:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.18
310224,British Home Stores,2024-01-15T00:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-15T00:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-15T00:50:00.000+00:00,feeder,0060,L3 Active Power,kW,5.51
310224,British Home Stores,2024-01-15T00:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.04
310224,British Home Stores,2024-01-15T00:50:00.000+00:00,feeder,0060,L1 Active Power,kW,1.87
310224,British Home Stores,2024-01-15T00:50:00.000+00:00,feeder,0060,N Current (RMS),A,13.6
310224,British Home Stores,2024-01-15T00:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.5
310224,British Home Stores,2024-01-15T00:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.1
310224,British Home Stores,2024-01-15T00:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.5
310224,British Home Stores,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.69
310224,British Home Stores,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.6
310224,British Home Stores,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.32
310224,British Home Stores,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.11
310224,British Home Stores,2024-01-15T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
310224,British Home Stores,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.3
310224,British Home Stores,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.5
310224,British Home Stores,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.6
310224,British Home Stores,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
310224,British Home Stores,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
310224,British Home Stores,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-15T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
310224,British Home Stores,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
310224,British Home Stores,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
310224,British Home Stores,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
310224,British Home Stores,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.48
310224,British Home Stores,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
310224,British Home Stores,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
310224,British Home Stores,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
310224,British Home Stores,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
310224,British Home Stores,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
310224,British Home Stores,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
310224,British Home Stores,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.1
310224,British Home Stores,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.16
310224,British Home Stores,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.97
310224,British Home Stores,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
310224,British Home Stores,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
310224,British Home Stores,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
310224,British Home Stores,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
310224,British Home Stores,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.28
310224,British Home Stores,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
310224,British Home Stores,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
310224,British Home Stores,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.08
310224,British Home Stores,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.99
310224,British Home Stores,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
310224,British Home Stores,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
310224,British Home Stores,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
310224,British Home Stores,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
310224,British Home Stores,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,30.9
310224,British Home Stores,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
310224,British Home Stores,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
310224,British Home Stores,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310224,British Home Stores,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
310224,British Home Stores,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310224,British Home Stores,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
310224,British Home Stores,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
310224,British Home Stores,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
310224,British Home Stores,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
310224,British Home Stores,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,36.56
310224,British Home Stores,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,39.59
310224,British Home Stores,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.51
310224,British Home Stores,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
310224,British Home Stores,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
310224,British Home Stores,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
310224,British Home Stores,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
310224,British Home Stores,2024-01-15T00:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.21
310224,British Home Stores,2024-01-15T00:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-15T00:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-15T00:40:00.000+00:00,feeder,0060,L3 Active Power,kW,5.73
310224,British Home Stores,2024-01-15T00:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.08
310224,British Home Stores,2024-01-15T00:40:00.000+00:00,feeder,0060,L1 Active Power,kW,2.75
310224,British Home Stores,2024-01-15T00:40:00.000+00:00,feeder,0060,N Current (RMS),A,15.9
310224,British Home Stores,2024-01-15T00:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.4
310224,British Home Stores,2024-01-15T00:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.3
310224,British Home Stores,2024-01-15T00:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.3
310224,British Home Stores,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.94
310224,British Home Stores,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.14
310224,British Home Stores,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.89
310224,British Home Stores,2024-01-15T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
310224,British Home Stores,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.7
310224,British Home Stores,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.8
310224,British Home Stores,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.8
310224,British Home Stores,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.73
310224,British Home Stores,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
310224,British Home Stores,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-15T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
310224,British Home Stores,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
310224,British Home Stores,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
310224,British Home Stores,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.21
310224,British Home Stores,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
310224,British Home Stores,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.77
310224,British Home Stores,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
310224,British Home Stores,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
310224,British Home Stores,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
310224,British Home Stores,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
310224,British Home Stores,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
310224,British Home Stores,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
310224,British Home Stores,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
310224,British Home Stores,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.14
310224,British Home Stores,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.28
310224,British Home Stores,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.56
310224,British Home Stores,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
310224,British Home Stores,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
310224,British Home Stores,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
310224,British Home Stores,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.7
310224,British Home Stores,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.28
310224,British Home Stores,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
310224,British Home Stores,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
310224,British Home Stores,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
310224,British Home Stores,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
310224,British Home Stores,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
310224,British Home Stores,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
310224,British Home Stores,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
310224,British Home Stores,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
310224,British Home Stores,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,30.9
310224,British Home Stores,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
310224,British Home Stores,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
310224,British Home Stores,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310224,British Home Stores,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
310224,British Home Stores,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
310224,British Home Stores,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
310224,British Home Stores,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
310224,British Home Stores,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
310224,British Home Stores,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
310224,British Home Stores,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,36.06
310224,British Home Stores,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,37.5
310224,British Home Stores,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,36.91
310224,British Home Stores,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
310224,British Home Stores,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
310224,British Home Stores,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
310224,British Home Stores,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
310224,British Home Stores,2024-01-15T00:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.86
310224,British Home Stores,2024-01-15T00:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-15T00:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-15T00:30:00.000+00:00,feeder,0060,L3 Active Power,kW,5.29
310224,British Home Stores,2024-01-15T00:30:00.000+00:00,feeder,0060,L2 Active Power,kW,3.99
310224,British Home Stores,2024-01-15T00:30:00.000+00:00,feeder,0060,L1 Active Power,kW,1.85
310224,British Home Stores,2024-01-15T00:30:00.000+00:00,feeder,0060,N Current (RMS),A,12.9
310224,British Home Stores,2024-01-15T00:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.3
310224,British Home Stores,2024-01-15T00:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,16.8
310224,British Home Stores,2024-01-15T00:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.4
310224,British Home Stores,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.23
310224,British Home Stores,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.22
310224,British Home Stores,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.8
310224,British Home Stores,2024-01-15T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
310224,British Home Stores,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.1
310224,British Home Stores,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.3
310224,British Home Stores,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.5
310224,British Home Stores,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.76
310224,British Home Stores,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
310224,British Home Stores,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-15T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
310224,British Home Stores,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
310224,British Home Stores,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
310224,British Home Stores,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.67
310224,British Home Stores,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
310224,British Home Stores,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.16
310224,British Home Stores,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
310224,British Home Stores,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
310224,British Home Stores,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
310224,British Home Stores,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
310224,British Home Stores,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
310224,British Home Stores,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
310224,British Home Stores,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
310224,British Home Stores,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.48
310224,British Home Stores,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.31
310224,British Home Stores,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.47
310224,British Home Stores,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
310224,British Home Stores,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
310224,British Home Stores,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
310224,British Home Stores,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
310224,British Home Stores,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.21
310224,British Home Stores,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
310224,British Home Stores,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
310224,British Home Stores,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.31
310224,British Home Stores,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
310224,British Home Stores,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
310224,British Home Stores,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
310224,British Home Stores,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
310224,British Home Stores,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
310224,British Home Stores,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,31.0
310224,British Home Stores,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
310224,British Home Stores,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
310224,British Home Stores,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310224,British Home Stores,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
310224,British Home Stores,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310224,British Home Stores,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
310224,British Home Stores,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
310224,British Home Stores,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
310224,British Home Stores,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
310224,British Home Stores,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.72
310224,British Home Stores,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,39.64
310224,British Home Stores,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
310224,British Home Stores,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
310224,British Home Stores,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
310224,British Home Stores,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
310224,British Home Stores,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
310224,British Home Stores,2024-01-15T00:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.99
310224,British Home Stores,2024-01-15T00:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-15T00:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-15T00:20:00.000+00:00,feeder,0060,L3 Active Power,kW,4.63
310224,British Home Stores,2024-01-15T00:20:00.000+00:00,feeder,0060,L2 Active Power,kW,4.99
310224,British Home Stores,2024-01-15T00:20:00.000+00:00,feeder,0060,L1 Active Power,kW,2.38
310224,British Home Stores,2024-01-15T00:20:00.000+00:00,feeder,0060,N Current (RMS),A,10.6
310224,British Home Stores,2024-01-15T00:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,21.2
310224,British Home Stores,2024-01-15T00:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.2
310224,British Home Stores,2024-01-15T00:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.4
310224,British Home Stores,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.84
310224,British Home Stores,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.95
310224,British Home Stores,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.88
310224,British Home Stores,2024-01-15T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
310224,British Home Stores,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.5
310224,British Home Stores,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.9
310224,British Home Stores,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.9
310224,British Home Stores,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
310224,British Home Stores,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
310224,British Home Stores,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-15T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
310224,British Home Stores,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
310224,British Home Stores,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
310224,British Home Stores,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
310224,British Home Stores,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.55
310224,British Home Stores,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
310224,British Home Stores,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
310224,British Home Stores,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
310224,British Home Stores,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
310224,British Home Stores,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
310224,British Home Stores,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
310224,British Home Stores,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
310224,British Home Stores,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
310224,British Home Stores,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
310224,British Home Stores,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.41
310224,British Home Stores,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.07
310224,British Home Stores,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.54
310224,British Home Stores,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
310224,British Home Stores,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
310224,British Home Stores,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
310224,British Home Stores,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
310224,British Home Stores,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.89
310224,British Home Stores,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
310224,British Home Stores,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
310224,British Home Stores,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.19
310224,British Home Stores,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
310224,British Home Stores,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
310224,British Home Stores,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
310224,British Home Stores,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
310224,British Home Stores,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
310224,British Home Stores,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,31.1
310224,British Home Stores,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
310224,British Home Stores,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
310224,British Home Stores,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310224,British Home Stores,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
310224,British Home Stores,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
310224,British Home Stores,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
310224,British Home Stores,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
310224,British Home Stores,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
310224,British Home Stores,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,35.17
310224,British Home Stores,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,42.65
310224,British Home Stores,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,37.17
310224,British Home Stores,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
