Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
310224,British Home Stores,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
310224,British Home Stores,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
310224,British Home Stores,2024-01-15T00:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.5
310224,British Home Stores,2024-01-15T00:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-15T00:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-15T00:10:00.000+00:00,feeder,0060,L3 Active Power,kW,5.57
310224,British Home Stores,2024-01-15T00:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.17
310224,British Home Stores,2024-01-15T00:10:00.000+00:00,feeder,0060,L1 Active Power,kW,1.9
310224,British Home Stores,2024-01-15T00:10:00.000+00:00,feeder,0060,N Current (RMS),A,14.2
310224,British Home Stores,2024-01-15T00:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.4
310224,British Home Stores,2024-01-15T00:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.8
310224,British Home Stores,2024-01-15T00:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.7
310224,British Home Stores,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.1
310224,British Home Stores,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.77
310224,British Home Stores,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.92
310224,British Home Stores,2024-01-15T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.3
310224,British Home Stores,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.4
310224,British Home Stores,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.4
310224,British Home Stores,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.4
310224,British Home Stores,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
310224,British Home Stores,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-15T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
310224,British Home Stores,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
310224,British Home Stores,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
310224,British Home Stores,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
310224,British Home Stores,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.67
310224,British Home Stores,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
310224,British Home Stores,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.02
310224,British Home Stores,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
310224,British Home Stores,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
310224,British Home Stores,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
310224,British Home Stores,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
310224,British Home Stores,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
310224,British Home Stores,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
310224,British Home Stores,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
310224,British Home Stores,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.25
310224,British Home Stores,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.77
310224,British Home Stores,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.43
310224,British Home Stores,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
310224,British Home Stores,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
310224,British Home Stores,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
310224,British Home Stores,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.7
310224,British Home Stores,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
310224,British Home Stores,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
310224,British Home Stores,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
310224,British Home Stores,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.79
310224,British Home Stores,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
310224,British Home Stores,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
310224,British Home Stores,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
310224,British Home Stores,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
310224,British Home Stores,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
310224,British Home Stores,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,31.1
310224,British Home Stores,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
310224,British Home Stores,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
310224,British Home Stores,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310224,British Home Stores,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
310224,British Home Stores,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
310224,British Home Stores,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
310224,British Home Stores,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
310224,British Home Stores,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
310224,British Home Stores,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
310224,British Home Stores,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,37.03
310224,British Home Stores,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,42.24
310224,British Home Stores,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.8
310224,British Home Stores,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
310224,British Home Stores,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
310224,British Home Stores,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
310224,British Home Stores,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
310224,British Home Stores,2024-01-15T00:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.96
310224,British Home Stores,2024-01-15T00:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-15T00:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-15T00:00:00.000+00:00,feeder,0060,L3 Active Power,kW,6.39
310224,British Home Stores,2024-01-15T00:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.13
310224,British Home Stores,2024-01-15T00:00:00.000+00:00,feeder,0060,L1 Active Power,kW,1.88
310224,British Home Stores,2024-01-15T00:00:00.000+00:00,feeder,0060,N Current (RMS),A,16.5
310224,British Home Stores,2024-01-15T00:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.1
310224,British Home Stores,2024-01-15T00:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.6
310224,British Home Stores,2024-01-15T00:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,8.6
310224,British Home Stores,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.62
310224,British Home Stores,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.18
310224,British Home Stores,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.92
310224,British Home Stores,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.26
310224,British Home Stores,2024-01-15T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
310224,British Home Stores,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.9
310224,British Home Stores,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.2
310224,British Home Stores,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.1
310224,British Home Stores,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
310224,British Home Stores,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
310224,British Home Stores,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-15T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
310224,British Home Stores,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
310224,British Home Stores,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
310224,British Home Stores,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
310224,British Home Stores,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
310224,British Home Stores,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
310224,British Home Stores,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
310224,British Home Stores,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
310224,British Home Stores,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
310224,British Home Stores,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
310224,British Home Stores,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
310224,British Home Stores,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
310224,British Home Stores,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.68
310224,British Home Stores,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.32
310224,British Home Stores,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.1
310224,British Home Stores,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
310224,British Home Stores,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
310224,British Home Stores,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
310224,British Home Stores,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
310224,British Home Stores,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
310224,British Home Stores,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
310224,British Home Stores,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
310224,British Home Stores,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.69
310224,British Home Stores,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
310224,British Home Stores,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
310224,British Home Stores,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
310224,British Home Stores,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
310224,British Home Stores,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
310224,British Home Stores,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,31.2
310224,British Home Stores,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
310224,British Home Stores,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
310224,British Home Stores,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310224,British Home Stores,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
310224,British Home Stores,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
310224,British Home Stores,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
310224,British Home Stores,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
310224,British Home Stores,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
310224,British Home Stores,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
310224,British Home Stores,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,36.39
310224,British Home Stores,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,39.84
310224,British Home Stores,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,36.92
310224,British Home Stores,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
310224,British Home Stores,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
310224,British Home Stores,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
310224,British Home Stores,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
310224,British Home Stores,2024-01-16T23:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.37
310224,British Home Stores,2024-01-16T23:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.14
310224,British Home Stores,2024-01-16T23:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-16T23:50:00.000+00:00,feeder,0060,L3 Active Power,kW,4.77
310224,British Home Stores,2024-01-16T23:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.66
310224,British Home Stores,2024-01-16T23:50:00.000+00:00,feeder,0060,L1 Active Power,kW,3.3
310224,British Home Stores,2024-01-16T23:50:00.000+00:00,feeder,0060,N Current (RMS),A,12.2
310224,British Home Stores,2024-01-16T23:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,21.4
310224,British Home Stores,2024-01-16T23:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.2
310224,British Home Stores,2024-01-16T23:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.3
310224,British Home Stores,2024-01-16T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-16T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-16T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-16T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.62
310224,British Home Stores,2024-01-16T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.39
310224,British Home Stores,2024-01-16T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.28
310224,British Home Stores,2024-01-16T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
310224,British Home Stores,2024-01-16T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.2
310224,British Home Stores,2024-01-16T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.5
310224,British Home Stores,2024-01-16T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.9
310224,British Home Stores,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.84
310224,British Home Stores,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-16T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
310224,British Home Stores,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
310224,British Home Stores,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
310224,British Home Stores,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.74
310224,British Home Stores,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.98
310224,British Home Stores,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.09
310224,British Home Stores,2024-01-16T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
310224,British Home Stores,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
310224,British Home Stores,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
310224,British Home Stores,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.5
310224,British Home Stores,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.26
310224,British Home Stores,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.2
310224,British Home Stores,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.54
310224,British Home Stores,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.11
310224,British Home Stores,2024-01-16T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
310224,British Home Stores,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.8
310224,British Home Stores,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
310224,British Home Stores,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.3
310224,British Home Stores,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.02
310224,British Home Stores,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
310224,British Home Stores,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.9
310224,British Home Stores,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.06
310224,British Home Stores,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.92
310224,British Home Stores,2024-01-16T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
310224,British Home Stores,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
310224,British Home Stores,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
310224,British Home Stores,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
310224,British Home Stores,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,31.3
310224,British Home Stores,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
310224,British Home Stores,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
310224,British Home Stores,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310224,British Home Stores,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
310224,British Home Stores,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310224,British Home Stores,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
310224,British Home Stores,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
310224,British Home Stores,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
310224,British Home Stores,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
310224,British Home Stores,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,48.07
310224,British Home Stores,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,45.81
310224,British Home Stores,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,47.83
310224,British Home Stores,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
310224,British Home Stores,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
310224,British Home Stores,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
310224,British Home Stores,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
310224,British Home Stores,2024-01-16T23:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.61
310224,British Home Stores,2024-01-16T23:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.09
310224,British Home Stores,2024-01-16T23:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-16T23:40:00.000+00:00,feeder,0060,L3 Active Power,kW,6.36
310224,British Home Stores,2024-01-16T23:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.44
310224,British Home Stores,2024-01-16T23:40:00.000+00:00,feeder,0060,L1 Active Power,kW,2.46
310224,British Home Stores,2024-01-16T23:40:00.000+00:00,feeder,0060,N Current (RMS),A,16.4
310224,British Home Stores,2024-01-16T23:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.2
310224,British Home Stores,2024-01-16T23:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.4
310224,British Home Stores,2024-01-16T23:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.2
310224,British Home Stores,2024-01-16T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-16T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-16T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-16T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.68
310224,British Home Stores,2024-01-16T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.39
310224,British Home Stores,2024-01-16T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.87
310224,British Home Stores,2024-01-16T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.8
310224,British Home Stores,2024-01-16T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.8
310224,British Home Stores,2024-01-16T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.6
310224,British Home Stores,2024-01-16T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.6
310224,British Home Stores,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.55
310224,British Home Stores,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-16T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
310224,British Home Stores,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
310224,British Home Stores,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
310224,British Home Stores,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
310224,British Home Stores,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
310224,British Home Stores,2024-01-16T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
310224,British Home Stores,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
310224,British Home Stores,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
310224,British Home Stores,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.1
310224,British Home Stores,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
310224,British Home Stores,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.28
310224,British Home Stores,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.16
310224,British Home Stores,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.05
310224,British Home Stores,2024-01-16T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
310224,British Home Stores,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.6
310224,British Home Stores,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
310224,British Home Stores,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.8
310224,British Home Stores,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.05
310224,British Home Stores,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
310224,British Home Stores,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.98
310224,British Home Stores,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.12
310224,British Home Stores,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.41
310224,British Home Stores,2024-01-16T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
310224,British Home Stores,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
310224,British Home Stores,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
310224,British Home Stores,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
310224,British Home Stores,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,31.3
310224,British Home Stores,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
310224,British Home Stores,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
310224,British Home Stores,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310224,British Home Stores,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
310224,British Home Stores,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310224,British Home Stores,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
310224,British Home Stores,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
310224,British Home Stores,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
310224,British Home Stores,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,48.73
310224,British Home Stores,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,46.11
310224,British Home Stores,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,45.21
310224,British Home Stores,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
310224,British Home Stores,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
310224,British Home Stores,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
310224,British Home Stores,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
310224,British Home Stores,2024-01-16T23:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.52
310224,British Home Stores,2024-01-16T23:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.78
310224,British Home Stores,2024-01-16T23:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-16T23:30:00.000+00:00,feeder,0060,L3 Active Power,kW,5.64
310224,British Home Stores,2024-01-16T23:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.34
310224,British Home Stores,2024-01-16T23:30:00.000+00:00,feeder,0060,L1 Active Power,kW,2.6
310224,British Home Stores,2024-01-16T23:30:00.000+00:00,feeder,0060,N Current (RMS),A,14.6
310224,British Home Stores,2024-01-16T23:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.2
310224,British Home Stores,2024-01-16T23:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.8
310224,British Home Stores,2024-01-16T23:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.2
310224,British Home Stores,2024-01-16T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-16T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-16T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-16T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.64
310224,British Home Stores,2024-01-16T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.86
310224,British Home Stores,2024-01-16T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.7
310224,British Home Stores,2024-01-16T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.4
310224,British Home Stores,2024-01-16T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.7
310224,British Home Stores,2024-01-16T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.7
310224,British Home Stores,2024-01-16T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.0
310224,British Home Stores,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.16
310224,British Home Stores,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-16T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
310224,British Home Stores,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
310224,British Home Stores,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
310224,British Home Stores,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.6
310224,British Home Stores,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
310224,British Home Stores,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.04
310224,British Home Stores,2024-01-16T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
310224,British Home Stores,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
310224,British Home Stores,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
310224,British Home Stores,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.59
310224,British Home Stores,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
310224,British Home Stores,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.85
310224,British Home Stores,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.48
310224,British Home Stores,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.17
310224,British Home Stores,2024-01-16T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
310224,British Home Stores,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.6
310224,British Home Stores,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
310224,British Home Stores,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.8
310224,British Home Stores,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
310224,British Home Stores,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.49
310224,British Home Stores,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.16
310224,British Home Stores,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
310224,British Home Stores,2024-01-16T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
310224,British Home Stores,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
310224,British Home Stores,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
310224,British Home Stores,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
310224,British Home Stores,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,31.4
310224,British Home Stores,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
310224,British Home Stores,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
310224,British Home Stores,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310224,British Home Stores,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
310224,British Home Stores,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310224,British Home Stores,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
310224,British Home Stores,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
310224,British Home Stores,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
310224,British Home Stores,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
310224,British Home Stores,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,48.37
310224,British Home Stores,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,44.3
310224,British Home Stores,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,46.49
310224,British Home Stores,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
310224,British Home Stores,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
310224,British Home Stores,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
310224,British Home Stores,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
310224,British Home Stores,2024-01-16T23:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-16T23:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-16T23:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.26
310224,British Home Stores,2024-01-16T23:20:00.000+00:00,feeder,0060,L3 Active Power,kW,10.49
310224,British Home Stores,2024-01-16T23:20:00.000+00:00,feeder,0060,L2 Active Power,kW,5.0
310224,British Home Stores,2024-01-16T23:20:00.000+00:00,feeder,0060,L1 Active Power,kW,7.01
310224,British Home Stores,2024-01-16T23:20:00.000+00:00,feeder,0060,N Current (RMS),A,24.4
310224,British Home Stores,2024-01-16T23:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,43.3
310224,British Home Stores,2024-01-16T23:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.2
310224,British Home Stores,2024-01-16T23:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.4
310224,British Home Stores,2024-01-16T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-16T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-16T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-16T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.58
310224,British Home Stores,2024-01-16T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.74
310224,British Home Stores,2024-01-16T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.22
310224,British Home Stores,2024-01-16T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.7
310224,British Home Stores,2024-01-16T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.1
310224,British Home Stores,2024-01-16T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.3
310224,British Home Stores,2024-01-16T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.7
310224,British Home Stores,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
310224,British Home Stores,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
310224,British Home Stores,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-16T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
310224,British Home Stores,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
310224,British Home Stores,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
310224,British Home Stores,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
310224,British Home Stores,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.59
310224,British Home Stores,2024-01-16T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
310224,British Home Stores,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
310224,British Home Stores,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
310224,British Home Stores,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
310224,British Home Stores,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.09
310224,British Home Stores,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.8
310224,British Home Stores,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.15
310224,British Home Stores,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.04
310224,British Home Stores,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.33
310224,British Home Stores,2024-01-16T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
310224,British Home Stores,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.9
310224,British Home Stores,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.5
310224,British Home Stores,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.2
310224,British Home Stores,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
310224,British Home Stores,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.56
310224,British Home Stores,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.23
310224,British Home Stores,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
310224,British Home Stores,2024-01-16T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
310224,British Home Stores,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
310224,British Home Stores,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
310224,British Home Stores,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
310224,British Home Stores,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,31.4
310224,British Home Stores,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
310224,British Home Stores,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
310224,British Home Stores,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310224,British Home Stores,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
310224,British Home Stores,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
310224,British Home Stores,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
310224,British Home Stores,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
310224,British Home Stores,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
310224,British Home Stores,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
310224,British Home Stores,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,54.46
310224,British Home Stores,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,42.29
310224,British Home Stores,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,48.34
310224,British Home Stores,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
310224,British Home Stores,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
310224,British Home Stores,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
310224,British Home Stores,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
310224,British Home Stores,2024-01-16T23:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-16T23:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-16T23:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.02
310224,British Home Stores,2024-01-16T23:10:00.000+00:00,feeder,0060,L3 Active Power,kW,10.5
310224,British Home Stores,2024-01-16T23:10:00.000+00:00,feeder,0060,L2 Active Power,kW,5.48
310224,British Home Stores,2024-01-16T23:10:00.000+00:00,feeder,0060,L1 Active Power,kW,8.96
310224,British Home Stores,2024-01-16T23:10:00.000+00:00,feeder,0060,N Current (RMS),A,24.8
310224,British Home Stores,2024-01-16T23:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,43.5
310224,British Home Stores,2024-01-16T23:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,23.3
310224,British Home Stores,2024-01-16T23:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,38.4
310224,British Home Stores,2024-01-16T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-16T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-16T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-16T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.82
310224,British Home Stores,2024-01-16T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.07
310224,British Home Stores,2024-01-16T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.83
310224,British Home Stores,2024-01-16T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.8
310224,British Home Stores,2024-01-16T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.4
310224,British Home Stores,2024-01-16T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.5
310224,British Home Stores,2024-01-16T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.1
310224,British Home Stores,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
310224,British Home Stores,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
310224,British Home Stores,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-16T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
310224,British Home Stores,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
310224,British Home Stores,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
310224,British Home Stores,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
310224,British Home Stores,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.52
310224,British Home Stores,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
310224,British Home Stores,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.94
310224,British Home Stores,2024-01-16T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
310224,British Home Stores,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
310224,British Home Stores,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
310224,British Home Stores,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
310224,British Home Stores,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.72
310224,British Home Stores,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
310224,British Home Stores,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.99
310224,British Home Stores,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.01
310224,British Home Stores,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.4
310224,British Home Stores,2024-01-16T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
310224,British Home Stores,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.3
310224,British Home Stores,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
