Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.6
310224,British Home Stores,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
310224,British Home Stores,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.36
310224,British Home Stores,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
310224,British Home Stores,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.67
310224,British Home Stores,2024-01-16T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
310224,British Home Stores,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
310224,British Home Stores,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
310224,British Home Stores,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
310224,British Home Stores,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,31.4
310224,British Home Stores,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
310224,British Home Stores,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
310224,British Home Stores,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310224,British Home Stores,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
310224,British Home Stores,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
310224,British Home Stores,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
310224,British Home Stores,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
310224,British Home Stores,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
310224,British Home Stores,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
310224,British Home Stores,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,52.14
310224,British Home Stores,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,46.92
310224,British Home Stores,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,55.91
310224,British Home Stores,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
310224,British Home Stores,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
310224,British Home Stores,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
310224,British Home Stores,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
310224,British Home Stores,2024-01-16T23:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.0
310224,British Home Stores,2024-01-16T23:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.25
310224,British Home Stores,2024-01-16T23:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-16T23:00:00.000+00:00,feeder,0060,L3 Active Power,kW,11.61
310224,British Home Stores,2024-01-16T23:00:00.000+00:00,feeder,0060,L2 Active Power,kW,9.31
310224,British Home Stores,2024-01-16T23:00:00.000+00:00,feeder,0060,L1 Active Power,kW,10.16
310224,British Home Stores,2024-01-16T23:00:00.000+00:00,feeder,0060,N Current (RMS),A,21.2
310224,British Home Stores,2024-01-16T23:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,48.0
310224,British Home Stores,2024-01-16T23:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,39.6
310224,British Home Stores,2024-01-16T23:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,43.2
310224,British Home Stores,2024-01-16T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-16T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-16T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-16T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.73
310224,British Home Stores,2024-01-16T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.49
310224,British Home Stores,2024-01-16T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.82
310224,British Home Stores,2024-01-16T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.4
310224,British Home Stores,2024-01-16T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.3
310224,British Home Stores,2024-01-16T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.7
310224,British Home Stores,2024-01-16T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.1
310224,British Home Stores,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.86
310224,British Home Stores,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
310224,British Home Stores,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-16T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
310224,British Home Stores,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
310224,British Home Stores,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
310224,British Home Stores,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.55
310224,British Home Stores,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
310224,British Home Stores,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
310224,British Home Stores,2024-01-16T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
310224,British Home Stores,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
310224,British Home Stores,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
310224,British Home Stores,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
310224,British Home Stores,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.7
310224,British Home Stores,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
310224,British Home Stores,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.49
310224,British Home Stores,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.06
310224,British Home Stores,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.18
310224,British Home Stores,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.08
310224,British Home Stores,2024-01-16T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
310224,British Home Stores,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.6
310224,British Home Stores,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.5
310224,British Home Stores,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.5
310224,British Home Stores,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
310224,British Home Stores,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
310224,British Home Stores,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.88
310224,British Home Stores,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.43
310224,British Home Stores,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.05
310224,British Home Stores,2024-01-16T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
310224,British Home Stores,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
310224,British Home Stores,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
310224,British Home Stores,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
310224,British Home Stores,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,31.4
310224,British Home Stores,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
310224,British Home Stores,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
310224,British Home Stores,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310224,British Home Stores,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
310224,British Home Stores,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
310224,British Home Stores,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
310224,British Home Stores,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
310224,British Home Stores,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
310224,British Home Stores,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
310224,British Home Stores,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,56.7
310224,British Home Stores,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,54.52
310224,British Home Stores,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,59.72
310224,British Home Stores,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
310224,British Home Stores,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
310224,British Home Stores,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
310224,British Home Stores,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
310224,British Home Stores,2024-01-16T22:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.16
310224,British Home Stores,2024-01-16T22:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.66
310224,British Home Stores,2024-01-16T22:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-16T22:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.36
310224,British Home Stores,2024-01-16T22:50:00.000+00:00,feeder,0060,L2 Active Power,kW,7.38
310224,British Home Stores,2024-01-16T22:50:00.000+00:00,feeder,0060,L1 Active Power,kW,11.84
310224,British Home Stores,2024-01-16T22:50:00.000+00:00,feeder,0060,N Current (RMS),A,29.8
310224,British Home Stores,2024-01-16T22:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.3
310224,British Home Stores,2024-01-16T22:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,31.7
310224,British Home Stores,2024-01-16T22:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,50.1
310224,British Home Stores,2024-01-16T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-16T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.74
310224,British Home Stores,2024-01-16T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-16T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.42
310224,British Home Stores,2024-01-16T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.31
310224,British Home Stores,2024-01-16T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.58
310224,British Home Stores,2024-01-16T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
310224,British Home Stores,2024-01-16T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.8
310224,British Home Stores,2024-01-16T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.2
310224,British Home Stores,2024-01-16T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.0
310224,British Home Stores,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.09
310224,British Home Stores,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
310224,British Home Stores,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
310224,British Home Stores,2024-01-16T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
310224,British Home Stores,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
310224,British Home Stores,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
310224,British Home Stores,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.65
310224,British Home Stores,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.81
310224,British Home Stores,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.2
310224,British Home Stores,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.36
310224,British Home Stores,2024-01-16T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
310224,British Home Stores,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
310224,British Home Stores,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.9
310224,British Home Stores,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.3
310224,British Home Stores,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.42
310224,British Home Stores,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
310224,British Home Stores,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.71
310224,British Home Stores,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.7
310224,British Home Stores,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.65
310224,British Home Stores,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.6
310224,British Home Stores,2024-01-16T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
310224,British Home Stores,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.1
310224,British Home Stores,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
310224,British Home Stores,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.2
310224,British Home Stores,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
310224,British Home Stores,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.64
310224,British Home Stores,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.01
310224,British Home Stores,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.93
310224,British Home Stores,2024-01-16T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
310224,British Home Stores,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
310224,British Home Stores,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
310224,British Home Stores,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
310224,British Home Stores,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
310224,British Home Stores,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
310224,British Home Stores,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310224,British Home Stores,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
310224,British Home Stores,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310224,British Home Stores,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
310224,British Home Stores,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
310224,British Home Stores,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
310224,British Home Stores,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
310224,British Home Stores,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,62.03
310224,British Home Stores,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,56.67
310224,British Home Stores,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,60.38
310224,British Home Stores,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
310224,British Home Stores,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.4
310224,British Home Stores,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
310224,British Home Stores,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
310224,British Home Stores,2024-01-16T22:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.88
310224,British Home Stores,2024-01-16T22:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-16T22:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-16T22:40:00.000+00:00,feeder,0060,L3 Active Power,kW,11.88
310224,British Home Stores,2024-01-16T22:40:00.000+00:00,feeder,0060,L2 Active Power,kW,6.49
310224,British Home Stores,2024-01-16T22:40:00.000+00:00,feeder,0060,L1 Active Power,kW,13.59
310224,British Home Stores,2024-01-16T22:40:00.000+00:00,feeder,0060,N Current (RMS),A,38.5
310224,British Home Stores,2024-01-16T22:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.6
310224,British Home Stores,2024-01-16T22:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,27.5
310224,British Home Stores,2024-01-16T22:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,59.3
310224,British Home Stores,2024-01-16T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-16T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-16T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-16T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.75
310224,British Home Stores,2024-01-16T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.24
310224,British Home Stores,2024-01-16T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.89
310224,British Home Stores,2024-01-16T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
310224,British Home Stores,2024-01-16T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.4
310224,British Home Stores,2024-01-16T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.2
310224,British Home Stores,2024-01-16T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.7
310224,British Home Stores,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.02
310224,British Home Stores,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
310224,British Home Stores,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
310224,British Home Stores,2024-01-16T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
310224,British Home Stores,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
310224,British Home Stores,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
310224,British Home Stores,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.18
310224,British Home Stores,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.41
310224,British Home Stores,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.82
310224,British Home Stores,2024-01-16T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
310224,British Home Stores,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
310224,British Home Stores,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
310224,British Home Stores,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
310224,British Home Stores,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.07
310224,British Home Stores,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.14
310224,British Home Stores,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.78
310224,British Home Stores,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.25
310224,British Home Stores,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.12
310224,British Home Stores,2024-01-16T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
310224,British Home Stores,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.8
310224,British Home Stores,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.3
310224,British Home Stores,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.6
310224,British Home Stores,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
310224,British Home Stores,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
310224,British Home Stores,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.95
310224,British Home Stores,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.01
310224,British Home Stores,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.12
310224,British Home Stores,2024-01-16T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
310224,British Home Stores,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
310224,British Home Stores,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
310224,British Home Stores,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
310224,British Home Stores,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
310224,British Home Stores,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
310224,British Home Stores,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310224,British Home Stores,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
310224,British Home Stores,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
310224,British Home Stores,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
310224,British Home Stores,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
310224,British Home Stores,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
310224,British Home Stores,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
310224,British Home Stores,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,57.56
310224,British Home Stores,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,52.5
310224,British Home Stores,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,60.6
310224,British Home Stores,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
310224,British Home Stores,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
310224,British Home Stores,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
310224,British Home Stores,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
310224,British Home Stores,2024-01-16T22:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.66
310224,British Home Stores,2024-01-16T22:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.71
310224,British Home Stores,2024-01-16T22:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-16T22:30:00.000+00:00,feeder,0060,L3 Active Power,kW,11.06
310224,British Home Stores,2024-01-16T22:30:00.000+00:00,feeder,0060,L2 Active Power,kW,5.92
310224,British Home Stores,2024-01-16T22:30:00.000+00:00,feeder,0060,L1 Active Power,kW,15.49
310224,British Home Stores,2024-01-16T22:30:00.000+00:00,feeder,0060,N Current (RMS),A,48.7
310224,British Home Stores,2024-01-16T22:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,46.7
310224,British Home Stores,2024-01-16T22:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,25.3
310224,British Home Stores,2024-01-16T22:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,67.3
310224,British Home Stores,2024-01-16T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-16T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-16T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-16T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.87
310224,British Home Stores,2024-01-16T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.65
310224,British Home Stores,2024-01-16T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.74
310224,British Home Stores,2024-01-16T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
310224,British Home Stores,2024-01-16T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.6
310224,British Home Stores,2024-01-16T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.7
310224,British Home Stores,2024-01-16T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.8
310224,British Home Stores,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.07
310224,British Home Stores,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
310224,British Home Stores,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
310224,British Home Stores,2024-01-16T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
310224,British Home Stores,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
310224,British Home Stores,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.7
310224,British Home Stores,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.88
310224,British Home Stores,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.35
310224,British Home Stores,2024-01-16T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
310224,British Home Stores,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
310224,British Home Stores,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
310224,British Home Stores,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.3
310224,British Home Stores,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.67
310224,British Home Stores,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.8
310224,British Home Stores,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.24
310224,British Home Stores,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.95
310224,British Home Stores,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.03
310224,British Home Stores,2024-01-16T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
310224,British Home Stores,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.5
310224,British Home Stores,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
310224,British Home Stores,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.9
310224,British Home Stores,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
310224,British Home Stores,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.05
310224,British Home Stores,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.17
310224,British Home Stores,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.28
310224,British Home Stores,2024-01-16T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
310224,British Home Stores,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
310224,British Home Stores,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
310224,British Home Stores,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
310224,British Home Stores,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
310224,British Home Stores,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
310224,British Home Stores,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310224,British Home Stores,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
310224,British Home Stores,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
310224,British Home Stores,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
310224,British Home Stores,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
310224,British Home Stores,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
310224,British Home Stores,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
310224,British Home Stores,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
310224,British Home Stores,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,53.73
310224,British Home Stores,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,65.95
310224,British Home Stores,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
310224,British Home Stores,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.6
310224,British Home Stores,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
310224,British Home Stores,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
310224,British Home Stores,2024-01-16T22:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.14
310224,British Home Stores,2024-01-16T22:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.1
310224,British Home Stores,2024-01-16T22:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-16T22:20:00.000+00:00,feeder,0060,L3 Active Power,kW,11.59
310224,British Home Stores,2024-01-16T22:20:00.000+00:00,feeder,0060,L2 Active Power,kW,7.42
310224,British Home Stores,2024-01-16T22:20:00.000+00:00,feeder,0060,L1 Active Power,kW,13.98
310224,British Home Stores,2024-01-16T22:20:00.000+00:00,feeder,0060,N Current (RMS),A,42.1
310224,British Home Stores,2024-01-16T22:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.6
310224,British Home Stores,2024-01-16T22:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,31.7
310224,British Home Stores,2024-01-16T22:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,61.0
310224,British Home Stores,2024-01-16T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-16T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-16T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-16T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.0
310224,British Home Stores,2024-01-16T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.01
310224,British Home Stores,2024-01-16T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.96
310224,British Home Stores,2024-01-16T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
310224,British Home Stores,2024-01-16T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.0
310224,British Home Stores,2024-01-16T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.0
310224,British Home Stores,2024-01-16T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.7
310224,British Home Stores,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
310224,British Home Stores,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
310224,British Home Stores,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-16T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
310224,British Home Stores,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.35
310224,British Home Stores,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.35
310224,British Home Stores,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.9
310224,British Home Stores,2024-01-16T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
310224,British Home Stores,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
310224,British Home Stores,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.2
310224,British Home Stores,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.7
310224,British Home Stores,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.14
310224,British Home Stores,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
310224,British Home Stores,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.33
310224,British Home Stores,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.07
310224,British Home Stores,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.77
310224,British Home Stores,2024-01-16T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
310224,British Home Stores,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.2
310224,British Home Stores,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.4
310224,British Home Stores,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.9
310224,British Home Stores,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
310224,British Home Stores,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.91
310224,British Home Stores,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.08
310224,British Home Stores,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
310224,British Home Stores,2024-01-16T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
310224,British Home Stores,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
310224,British Home Stores,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.9
310224,British Home Stores,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
310224,British Home Stores,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
310224,British Home Stores,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
310224,British Home Stores,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310224,British Home Stores,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
310224,British Home Stores,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
310224,British Home Stores,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
310224,British Home Stores,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
310224,British Home Stores,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
310224,British Home Stores,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
310224,British Home Stores,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,61.27
310224,British Home Stores,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,60.08
310224,British Home Stores,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,63.68
310224,British Home Stores,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
310224,British Home Stores,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
310224,British Home Stores,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
310224,British Home Stores,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.2
310224,British Home Stores,2024-01-16T22:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.56
310224,British Home Stores,2024-01-16T22:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.81
310224,British Home Stores,2024-01-16T22:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-16T22:10:00.000+00:00,feeder,0060,L3 Active Power,kW,11.87
310224,British Home Stores,2024-01-16T22:10:00.000+00:00,feeder,0060,L2 Active Power,kW,7.3
310224,British Home Stores,2024-01-16T22:10:00.000+00:00,feeder,0060,L1 Active Power,kW,14.83
310224,British Home Stores,2024-01-16T22:10:00.000+00:00,feeder,0060,N Current (RMS),A,44.9
310224,British Home Stores,2024-01-16T22:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.6
310224,British Home Stores,2024-01-16T22:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,31.5
310224,British Home Stores,2024-01-16T22:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,64.4
310224,British Home Stores,2024-01-16T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-16T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-16T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-16T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.01
310224,British Home Stores,2024-01-16T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.0
310224,British Home Stores,2024-01-16T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.66
310224,British Home Stores,2024-01-16T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
310224,British Home Stores,2024-01-16T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.0
310224,British Home Stores,2024-01-16T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.9
310224,British Home Stores,2024-01-16T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.4
310224,British Home Stores,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.05
310224,British Home Stores,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
310224,British Home Stores,2024-01-16T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
310224,British Home Stores,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
310224,British Home Stores,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.4
310224,British Home Stores,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.74
310224,British Home Stores,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.04
310224,British Home Stores,2024-01-16T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
310224,British Home Stores,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
310224,British Home Stores,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
310224,British Home Stores,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.0
310224,British Home Stores,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.63
310224,British Home Stores,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
310224,British Home Stores,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.65
310224,British Home Stores,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.01
310224,British Home Stores,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.24
310224,British Home Stores,2024-01-16T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
310224,British Home Stores,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.5
310224,British Home Stores,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.1
310224,British Home Stores,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.8
310224,British Home Stores,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
310224,British Home Stores,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
310224,British Home Stores,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.77
310224,British Home Stores,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.07
310224,British Home Stores,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.54
310224,British Home Stores,2024-01-16T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
310224,British Home Stores,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
310224,British Home Stores,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.8
310224,British Home Stores,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
310224,British Home Stores,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
310224,British Home Stores,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
310224,British Home Stores,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310224,British Home Stores,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
310224,British Home Stores,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
310224,British Home Stores,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
310224,British Home Stores,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
310224,British Home Stores,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,64.75
310224,British Home Stores,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,65.28
310224,British Home Stores,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,65.38
310224,British Home Stores,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
310224,British Home Stores,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.1
310224,British Home Stores,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.4
310224,British Home Stores,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
310224,British Home Stores,2024-01-16T22:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.7
310224,British Home Stores,2024-01-16T22:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.04
310224,British Home Stores,2024-01-16T22:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-16T22:00:00.000+00:00,feeder,0060,L3 Active Power,kW,15.55
310224,British Home Stores,2024-01-16T22:00:00.000+00:00,feeder,0060,L2 Active Power,kW,6.8
310224,British Home Stores,2024-01-16T22:00:00.000+00:00,feeder,0060,L1 Active Power,kW,15.6
310224,British Home Stores,2024-01-16T22:00:00.000+00:00,feeder,0060,N Current (RMS),A,53.6
310224,British Home Stores,2024-01-16T22:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,65.6
310224,British Home Stores,2024-01-16T22:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,29.0
310224,British Home Stores,2024-01-16T22:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,67.6
310224,British Home Stores,2024-01-16T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-16T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-16T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-16T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.74
310224,British Home Stores,2024-01-16T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.39
310224,British Home Stores,2024-01-16T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.38
310224,British Home Stores,2024-01-16T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
310224,British Home Stores,2024-01-16T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.0
310224,British Home Stores,2024-01-16T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.3
310224,British Home Stores,2024-01-16T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.5
310224,British Home Stores,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.97
