Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
310224,British Home Stores,2024-01-16T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
310224,British Home Stores,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
310224,British Home Stores,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.57
310224,British Home Stores,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.76
310224,British Home Stores,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.89
310224,British Home Stores,2024-01-16T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
310224,British Home Stores,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
310224,British Home Stores,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
310224,British Home Stores,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.2
310224,British Home Stores,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.5
310224,British Home Stores,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.44
310224,British Home Stores,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.27
310224,British Home Stores,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.33
310224,British Home Stores,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.43
310224,British Home Stores,2024-01-16T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
310224,British Home Stores,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.7
310224,British Home Stores,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
310224,British Home Stores,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.5
310224,British Home Stores,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
310224,British Home Stores,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
310224,British Home Stores,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.3
310224,British Home Stores,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.17
310224,British Home Stores,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.65
310224,British Home Stores,2024-01-16T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
310224,British Home Stores,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
310224,British Home Stores,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.0
310224,British Home Stores,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
310224,British Home Stores,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
310224,British Home Stores,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
310224,British Home Stores,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310224,British Home Stores,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
310224,British Home Stores,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
310224,British Home Stores,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
310224,British Home Stores,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
310224,British Home Stores,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
310224,British Home Stores,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
310224,British Home Stores,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,65.4
310224,British Home Stores,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,58.62
310224,British Home Stores,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,65.03
310224,British Home Stores,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
310224,British Home Stores,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
310224,British Home Stores,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
310224,British Home Stores,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
310224,British Home Stores,2024-01-16T21:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.36
310224,British Home Stores,2024-01-16T21:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.67
310224,British Home Stores,2024-01-16T21:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-16T21:50:00.000+00:00,feeder,0060,L3 Active Power,kW,15.46
310224,British Home Stores,2024-01-16T21:50:00.000+00:00,feeder,0060,L2 Active Power,kW,9.0
310224,British Home Stores,2024-01-16T21:50:00.000+00:00,feeder,0060,L1 Active Power,kW,16.03
310224,British Home Stores,2024-01-16T21:50:00.000+00:00,feeder,0060,N Current (RMS),A,47.9
310224,British Home Stores,2024-01-16T21:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,65.8
310224,British Home Stores,2024-01-16T21:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,38.4
310224,British Home Stores,2024-01-16T21:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,69.3
310224,British Home Stores,2024-01-16T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-16T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-16T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-16T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.44
310224,British Home Stores,2024-01-16T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.13
310224,British Home Stores,2024-01-16T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.07
310224,British Home Stores,2024-01-16T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
310224,British Home Stores,2024-01-16T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.0
310224,British Home Stores,2024-01-16T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.6
310224,British Home Stores,2024-01-16T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.0
310224,British Home Stores,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.19
310224,British Home Stores,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
310224,British Home Stores,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-16T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
310224,British Home Stores,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
310224,British Home Stores,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
310224,British Home Stores,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.86
310224,British Home Stores,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.77
310224,British Home Stores,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.8
310224,British Home Stores,2024-01-16T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
310224,British Home Stores,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
310224,British Home Stores,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
310224,British Home Stores,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.4
310224,British Home Stores,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.48
310224,British Home Stores,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.13
310224,British Home Stores,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
310224,British Home Stores,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.87
310224,British Home Stores,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.39
310224,British Home Stores,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.2
310224,British Home Stores,2024-01-16T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
310224,British Home Stores,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.1
310224,British Home Stores,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
310224,British Home Stores,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.9
310224,British Home Stores,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
310224,British Home Stores,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.45
310224,British Home Stores,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.34
310224,British Home Stores,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.71
310224,British Home Stores,2024-01-16T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
310224,British Home Stores,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
310224,British Home Stores,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
310224,British Home Stores,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
310224,British Home Stores,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310224,British Home Stores,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
310224,British Home Stores,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310224,British Home Stores,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
310224,British Home Stores,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
310224,British Home Stores,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
310224,British Home Stores,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
310224,British Home Stores,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
310224,British Home Stores,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,63.27
310224,British Home Stores,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,56.76
310224,British Home Stores,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,64.9
310224,British Home Stores,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
310224,British Home Stores,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.6
310224,British Home Stores,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
310224,British Home Stores,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
310224,British Home Stores,2024-01-16T21:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.84
310224,British Home Stores,2024-01-16T21:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.75
310224,British Home Stores,2024-01-16T21:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-16T21:40:00.000+00:00,feeder,0060,L3 Active Power,kW,16.9
310224,British Home Stores,2024-01-16T21:40:00.000+00:00,feeder,0060,L2 Active Power,kW,9.78
310224,British Home Stores,2024-01-16T21:40:00.000+00:00,feeder,0060,L1 Active Power,kW,16.09
310224,British Home Stores,2024-01-16T21:40:00.000+00:00,feeder,0060,N Current (RMS),A,46.2
310224,British Home Stores,2024-01-16T21:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,70.8
310224,British Home Stores,2024-01-16T21:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,40.8
310224,British Home Stores,2024-01-16T21:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,69.8
310224,British Home Stores,2024-01-16T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-16T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-16T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-16T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.56
310224,British Home Stores,2024-01-16T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.56
310224,British Home Stores,2024-01-16T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.81
310224,British Home Stores,2024-01-16T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
310224,British Home Stores,2024-01-16T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.2
310224,British Home Stores,2024-01-16T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.7
310224,British Home Stores,2024-01-16T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.1
310224,British Home Stores,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
310224,British Home Stores,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
310224,British Home Stores,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
310224,British Home Stores,2024-01-16T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
310224,British Home Stores,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
310224,British Home Stores,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.83
310224,British Home Stores,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.36
310224,British Home Stores,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.3
310224,British Home Stores,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.61
310224,British Home Stores,2024-01-16T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
310224,British Home Stores,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
310224,British Home Stores,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.5
310224,British Home Stores,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.7
310224,British Home Stores,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
310224,British Home Stores,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
310224,British Home Stores,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
310224,British Home Stores,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.6
310224,British Home Stores,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.17
310224,British Home Stores,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.18
310224,British Home Stores,2024-01-16T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
310224,British Home Stores,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.0
310224,British Home Stores,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.3
310224,British Home Stores,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.2
310224,British Home Stores,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
310224,British Home Stores,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
310224,British Home Stores,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.05
310224,British Home Stores,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.86
310224,British Home Stores,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.55
310224,British Home Stores,2024-01-16T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
310224,British Home Stores,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
310224,British Home Stores,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.7
310224,British Home Stores,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
310224,British Home Stores,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310224,British Home Stores,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
310224,British Home Stores,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310224,British Home Stores,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
310224,British Home Stores,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
310224,British Home Stores,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
310224,British Home Stores,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
310224,British Home Stores,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
310224,British Home Stores,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,66.44
310224,British Home Stores,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,62.78
310224,British Home Stores,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,66.31
310224,British Home Stores,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
310224,British Home Stores,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.2
310224,British Home Stores,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
310224,British Home Stores,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.6
310224,British Home Stores,2024-01-16T21:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.83
310224,British Home Stores,2024-01-16T21:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.75
310224,British Home Stores,2024-01-16T21:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-16T21:30:00.000+00:00,feeder,0060,L3 Active Power,kW,12.62
310224,British Home Stores,2024-01-16T21:30:00.000+00:00,feeder,0060,L2 Active Power,kW,9.83
310224,British Home Stores,2024-01-16T21:30:00.000+00:00,feeder,0060,L1 Active Power,kW,16.26
310224,British Home Stores,2024-01-16T21:30:00.000+00:00,feeder,0060,N Current (RMS),A,44.5
310224,British Home Stores,2024-01-16T21:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.9
310224,British Home Stores,2024-01-16T21:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,41.1
310224,British Home Stores,2024-01-16T21:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,70.4
310224,British Home Stores,2024-01-16T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-16T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-16T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-16T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.28
310224,British Home Stores,2024-01-16T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.57
310224,British Home Stores,2024-01-16T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.49
310224,British Home Stores,2024-01-16T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.5
310224,British Home Stores,2024-01-16T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.1
310224,British Home Stores,2024-01-16T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.7
310224,British Home Stores,2024-01-16T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.9
310224,British Home Stores,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
310224,British Home Stores,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
310224,British Home Stores,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-16T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
310224,British Home Stores,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
310224,British Home Stores,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
310224,British Home Stores,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.8
310224,British Home Stores,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.09
310224,British Home Stores,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.79
310224,British Home Stores,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.4
310224,British Home Stores,2024-01-16T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
310224,British Home Stores,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
310224,British Home Stores,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
310224,British Home Stores,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.2
310224,British Home Stores,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
310224,British Home Stores,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
310224,British Home Stores,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
310224,British Home Stores,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.63
310224,British Home Stores,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.81
310224,British Home Stores,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.88
310224,British Home Stores,2024-01-16T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
310224,British Home Stores,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.1
310224,British Home Stores,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.7
310224,British Home Stores,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.3
310224,British Home Stores,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
310224,British Home Stores,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.73
310224,British Home Stores,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.8
310224,British Home Stores,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.1
310224,British Home Stores,2024-01-16T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
310224,British Home Stores,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
310224,British Home Stores,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.7
310224,British Home Stores,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
310224,British Home Stores,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310224,British Home Stores,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
310224,British Home Stores,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310224,British Home Stores,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
310224,British Home Stores,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
310224,British Home Stores,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
310224,British Home Stores,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
310224,British Home Stores,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
310224,British Home Stores,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,56.35
310224,British Home Stores,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,67.92
310224,British Home Stores,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,64.22
310224,British Home Stores,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
310224,British Home Stores,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
310224,British Home Stores,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.2
310224,British Home Stores,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
310224,British Home Stores,2024-01-16T21:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.73
310224,British Home Stores,2024-01-16T21:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.79
310224,British Home Stores,2024-01-16T21:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-16T21:20:00.000+00:00,feeder,0060,L3 Active Power,kW,12.56
310224,British Home Stores,2024-01-16T21:20:00.000+00:00,feeder,0060,L2 Active Power,kW,10.18
310224,British Home Stores,2024-01-16T21:20:00.000+00:00,feeder,0060,L1 Active Power,kW,16.67
310224,British Home Stores,2024-01-16T21:20:00.000+00:00,feeder,0060,N Current (RMS),A,48.3
310224,British Home Stores,2024-01-16T21:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.2
310224,British Home Stores,2024-01-16T21:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,42.3
310224,British Home Stores,2024-01-16T21:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,71.8
310224,British Home Stores,2024-01-16T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-16T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-16T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-16T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.54
310224,British Home Stores,2024-01-16T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.69
310224,British Home Stores,2024-01-16T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.88
310224,British Home Stores,2024-01-16T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
310224,British Home Stores,2024-01-16T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.9
310224,British Home Stores,2024-01-16T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.6
310224,British Home Stores,2024-01-16T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.6
310224,British Home Stores,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.02
310224,British Home Stores,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
310224,British Home Stores,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-16T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
310224,British Home Stores,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.4
310224,British Home Stores,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
310224,British Home Stores,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.58
310224,British Home Stores,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.01
310224,British Home Stores,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.16
310224,British Home Stores,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.11
310224,British Home Stores,2024-01-16T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
310224,British Home Stores,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
310224,British Home Stores,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
310224,British Home Stores,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
310224,British Home Stores,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
310224,British Home Stores,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
310224,British Home Stores,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
310224,British Home Stores,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.15
310224,British Home Stores,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.82
310224,British Home Stores,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.12
310224,British Home Stores,2024-01-16T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
310224,British Home Stores,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
310224,British Home Stores,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
310224,British Home Stores,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.8
310224,British Home Stores,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
310224,British Home Stores,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.43
310224,British Home Stores,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.61
310224,British Home Stores,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.62
310224,British Home Stores,2024-01-16T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
310224,British Home Stores,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
310224,British Home Stores,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.4
310224,British Home Stores,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
310224,British Home Stores,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310224,British Home Stores,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
310224,British Home Stores,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310224,British Home Stores,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
310224,British Home Stores,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
310224,British Home Stores,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
310224,British Home Stores,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
310224,British Home Stores,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
310224,British Home Stores,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
310224,British Home Stores,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,56.71
310224,British Home Stores,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,63.59
310224,British Home Stores,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,65.5
310224,British Home Stores,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
310224,British Home Stores,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
310224,British Home Stores,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.7
310224,British Home Stores,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
310224,British Home Stores,2024-01-16T21:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.23
310224,British Home Stores,2024-01-16T21:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.91
310224,British Home Stores,2024-01-16T21:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-16T21:10:00.000+00:00,feeder,0060,L3 Active Power,kW,13.71
310224,British Home Stores,2024-01-16T21:10:00.000+00:00,feeder,0060,L2 Active Power,kW,10.15
310224,British Home Stores,2024-01-16T21:10:00.000+00:00,feeder,0060,L1 Active Power,kW,16.22
310224,British Home Stores,2024-01-16T21:10:00.000+00:00,feeder,0060,N Current (RMS),A,44.7
310224,British Home Stores,2024-01-16T21:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.9
310224,British Home Stores,2024-01-16T21:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,42.0
310224,British Home Stores,2024-01-16T21:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,69.4
310224,British Home Stores,2024-01-16T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-16T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-16T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-16T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.5
310224,British Home Stores,2024-01-16T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.57
310224,British Home Stores,2024-01-16T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.06
310224,British Home Stores,2024-01-16T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
310224,British Home Stores,2024-01-16T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.5
310224,British Home Stores,2024-01-16T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.7
310224,British Home Stores,2024-01-16T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.7
310224,British Home Stores,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.26
310224,British Home Stores,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
310224,British Home Stores,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-16T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
310224,British Home Stores,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
310224,British Home Stores,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.62
310224,British Home Stores,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.26
310224,British Home Stores,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.46
310224,British Home Stores,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.99
310224,British Home Stores,2024-01-16T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
310224,British Home Stores,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
310224,British Home Stores,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
310224,British Home Stores,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
310224,British Home Stores,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
310224,British Home Stores,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
310224,British Home Stores,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
310224,British Home Stores,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.46
310224,British Home Stores,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.11
310224,British Home Stores,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.84
310224,British Home Stores,2024-01-16T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
310224,British Home Stores,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.9
310224,British Home Stores,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.3
310224,British Home Stores,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.0
310224,British Home Stores,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.15
310224,British Home Stores,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
310224,British Home Stores,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.1
310224,British Home Stores,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.7
310224,British Home Stores,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.67
310224,British Home Stores,2024-01-16T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
310224,British Home Stores,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
310224,British Home Stores,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.9
310224,British Home Stores,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
310224,British Home Stores,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
310224,British Home Stores,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
310224,British Home Stores,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310224,British Home Stores,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
310224,British Home Stores,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
310224,British Home Stores,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
310224,British Home Stores,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
310224,British Home Stores,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
310224,British Home Stores,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
310224,British Home Stores,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,64.28
310224,British Home Stores,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,67.13
310224,British Home Stores,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,63.87
310224,British Home Stores,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
310224,British Home Stores,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.6
310224,British Home Stores,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
310224,British Home Stores,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
310224,British Home Stores,2024-01-16T21:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.24
310224,British Home Stores,2024-01-16T21:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.95
310224,British Home Stores,2024-01-16T21:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-16T21:00:00.000+00:00,feeder,0060,L3 Active Power,kW,14.99
310224,British Home Stores,2024-01-16T21:00:00.000+00:00,feeder,0060,L2 Active Power,kW,10.03
310224,British Home Stores,2024-01-16T21:00:00.000+00:00,feeder,0060,L1 Active Power,kW,15.2
310224,British Home Stores,2024-01-16T21:00:00.000+00:00,feeder,0060,N Current (RMS),A,43.3
310224,British Home Stores,2024-01-16T21:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.7
310224,British Home Stores,2024-01-16T21:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,41.6
310224,British Home Stores,2024-01-16T21:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,65.4
310224,British Home Stores,2024-01-16T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-16T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-16T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-16T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.57
310224,British Home Stores,2024-01-16T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.53
310224,British Home Stores,2024-01-16T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.68
310224,British Home Stores,2024-01-16T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
310224,British Home Stores,2024-01-16T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.9
310224,British Home Stores,2024-01-16T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.8
310224,British Home Stores,2024-01-16T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.5
310224,British Home Stores,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
310224,British Home Stores,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-16T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
310224,British Home Stores,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
310224,British Home Stores,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.15
310224,British Home Stores,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.45
310224,British Home Stores,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.79
310224,British Home Stores,2024-01-16T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
310224,British Home Stores,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
310224,British Home Stores,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
310224,British Home Stores,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.3
310224,British Home Stores,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
310224,British Home Stores,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
310224,British Home Stores,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
310224,British Home Stores,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.73
310224,British Home Stores,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.4
310224,British Home Stores,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.43
310224,British Home Stores,2024-01-16T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
310224,British Home Stores,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.2
310224,British Home Stores,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.1
310224,British Home Stores,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.4
310224,British Home Stores,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
310224,British Home Stores,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.73
310224,British Home Stores,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.28
310224,British Home Stores,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.47
310224,British Home Stores,2024-01-16T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
310224,British Home Stores,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.4
310224,British Home Stores,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.9
310224,British Home Stores,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
310224,British Home Stores,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
310224,British Home Stores,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
310224,British Home Stores,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310224,British Home Stores,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
310224,British Home Stores,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
310224,British Home Stores,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
310224,British Home Stores,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
310224,British Home Stores,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
310224,British Home Stores,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
310224,British Home Stores,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,65.49
310224,British Home Stores,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,68.87
310224,British Home Stores,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,65.67
310224,British Home Stores,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
310224,British Home Stores,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.1
310224,British Home Stores,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.0
