Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
310224,British Home Stores,2024-01-16T20:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.63
310224,British Home Stores,2024-01-16T20:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.91
310224,British Home Stores,2024-01-16T20:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-16T20:50:00.000+00:00,feeder,0060,L3 Active Power,kW,15.17
310224,British Home Stores,2024-01-16T20:50:00.000+00:00,feeder,0060,L2 Active Power,kW,10.56
310224,British Home Stores,2024-01-16T20:50:00.000+00:00,feeder,0060,L1 Active Power,kW,16.25
310224,British Home Stores,2024-01-16T20:50:00.000+00:00,feeder,0060,N Current (RMS),A,45.5
310224,British Home Stores,2024-01-16T20:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,64.1
310224,British Home Stores,2024-01-16T20:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,43.9
310224,British Home Stores,2024-01-16T20:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,70.5
310224,British Home Stores,2024-01-16T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-16T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.57
310224,British Home Stores,2024-01-16T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-16T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.45
310224,British Home Stores,2024-01-16T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.72
310224,British Home Stores,2024-01-16T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.83
310224,British Home Stores,2024-01-16T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
310224,British Home Stores,2024-01-16T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.4
310224,British Home Stores,2024-01-16T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.8
310224,British Home Stores,2024-01-16T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.1
310224,British Home Stores,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
310224,British Home Stores,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
310224,British Home Stores,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-16T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
310224,British Home Stores,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
310224,British Home Stores,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
310224,British Home Stores,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.76
310224,British Home Stores,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.23
310224,British Home Stores,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.98
310224,British Home Stores,2024-01-16T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
310224,British Home Stores,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
310224,British Home Stores,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.7
310224,British Home Stores,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.5
310224,British Home Stores,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
310224,British Home Stores,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
310224,British Home Stores,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
310224,British Home Stores,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.32
310224,British Home Stores,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.62
310224,British Home Stores,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.65
310224,British Home Stores,2024-01-16T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
310224,British Home Stores,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.0
310224,British Home Stores,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.4
310224,British Home Stores,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.6
310224,British Home Stores,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
310224,British Home Stores,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
310224,British Home Stores,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.2
310224,British Home Stores,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.0
310224,British Home Stores,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.62
310224,British Home Stores,2024-01-16T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
310224,British Home Stores,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
310224,British Home Stores,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.5
310224,British Home Stores,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
310224,British Home Stores,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310224,British Home Stores,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
310224,British Home Stores,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310224,British Home Stores,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
310224,British Home Stores,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
310224,British Home Stores,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
310224,British Home Stores,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
310224,British Home Stores,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
310224,British Home Stores,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,64.49
310224,British Home Stores,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,64.27
310224,British Home Stores,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,70.42
310224,British Home Stores,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
310224,British Home Stores,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.6
310224,British Home Stores,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.4
310224,British Home Stores,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.8
310224,British Home Stores,2024-01-16T20:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.48
310224,British Home Stores,2024-01-16T20:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.0
310224,British Home Stores,2024-01-16T20:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-16T20:40:00.000+00:00,feeder,0060,L3 Active Power,kW,15.73
310224,British Home Stores,2024-01-16T20:40:00.000+00:00,feeder,0060,L2 Active Power,kW,10.03
310224,British Home Stores,2024-01-16T20:40:00.000+00:00,feeder,0060,L1 Active Power,kW,16.2
310224,British Home Stores,2024-01-16T20:40:00.000+00:00,feeder,0060,N Current (RMS),A,45.9
310224,British Home Stores,2024-01-16T20:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,66.0
310224,British Home Stores,2024-01-16T20:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,41.8
310224,British Home Stores,2024-01-16T20:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,70.3
310224,British Home Stores,2024-01-16T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-16T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.52
310224,British Home Stores,2024-01-16T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-16T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.87
310224,British Home Stores,2024-01-16T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.67
310224,British Home Stores,2024-01-16T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.97
310224,British Home Stores,2024-01-16T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
310224,British Home Stores,2024-01-16T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.3
310224,British Home Stores,2024-01-16T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.8
310224,British Home Stores,2024-01-16T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.2
310224,British Home Stores,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.77
310224,British Home Stores,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
310224,British Home Stores,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-16T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
310224,British Home Stores,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
310224,British Home Stores,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.94
310224,British Home Stores,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.7
310224,British Home Stores,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.02
310224,British Home Stores,2024-01-16T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
310224,British Home Stores,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
310224,British Home Stores,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
310224,British Home Stores,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.2
310224,British Home Stores,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.23
310224,British Home Stores,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
310224,British Home Stores,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
310224,British Home Stores,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.51
310224,British Home Stores,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.81
310224,British Home Stores,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.4
310224,British Home Stores,2024-01-16T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
310224,British Home Stores,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.0
310224,British Home Stores,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.2
310224,British Home Stores,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.9
310224,British Home Stores,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
310224,British Home Stores,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
310224,British Home Stores,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.49
310224,British Home Stores,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.22
310224,British Home Stores,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.04
310224,British Home Stores,2024-01-16T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
310224,British Home Stores,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
310224,British Home Stores,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.9
310224,British Home Stores,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
310224,British Home Stores,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310224,British Home Stores,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
310224,British Home Stores,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310224,British Home Stores,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
310224,British Home Stores,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
310224,British Home Stores,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
310224,British Home Stores,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
310224,British Home Stores,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,63.32
310224,British Home Stores,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,69.53
310224,British Home Stores,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,72.71
310224,British Home Stores,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
310224,British Home Stores,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.4
310224,British Home Stores,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.3
310224,British Home Stores,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.2
310224,British Home Stores,2024-01-16T20:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.24
310224,British Home Stores,2024-01-16T20:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.92
310224,British Home Stores,2024-01-16T20:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-16T20:30:00.000+00:00,feeder,0060,L3 Active Power,kW,14.13
310224,British Home Stores,2024-01-16T20:30:00.000+00:00,feeder,0060,L2 Active Power,kW,10.1
310224,British Home Stores,2024-01-16T20:30:00.000+00:00,feeder,0060,L1 Active Power,kW,19.93
310224,British Home Stores,2024-01-16T20:30:00.000+00:00,feeder,0060,N Current (RMS),A,55.4
310224,British Home Stores,2024-01-16T20:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.5
310224,British Home Stores,2024-01-16T20:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,42.1
310224,British Home Stores,2024-01-16T20:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,85.6
310224,British Home Stores,2024-01-16T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-16T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-16T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-16T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.96
310224,British Home Stores,2024-01-16T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.56
310224,British Home Stores,2024-01-16T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.24
310224,British Home Stores,2024-01-16T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
310224,British Home Stores,2024-01-16T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.8
310224,British Home Stores,2024-01-16T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.2
310224,British Home Stores,2024-01-16T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.4
310224,British Home Stores,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.55
310224,British Home Stores,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
310224,British Home Stores,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-16T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
310224,British Home Stores,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
310224,British Home Stores,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
310224,British Home Stores,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.05
310224,British Home Stores,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.98
310224,British Home Stores,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.34
310224,British Home Stores,2024-01-16T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
310224,British Home Stores,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
310224,British Home Stores,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
310224,British Home Stores,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.3
310224,British Home Stores,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
310224,British Home Stores,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
310224,British Home Stores,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
310224,British Home Stores,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.76
310224,British Home Stores,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.46
310224,British Home Stores,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.02
310224,British Home Stores,2024-01-16T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
310224,British Home Stores,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.4
310224,British Home Stores,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
310224,British Home Stores,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.4
310224,British Home Stores,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
310224,British Home Stores,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
310224,British Home Stores,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.16
310224,British Home Stores,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.73
310224,British Home Stores,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.62
310224,British Home Stores,2024-01-16T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
310224,British Home Stores,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
310224,British Home Stores,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.0
310224,British Home Stores,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
310224,British Home Stores,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
310224,British Home Stores,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
310224,British Home Stores,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310224,British Home Stores,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
310224,British Home Stores,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
310224,British Home Stores,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
310224,British Home Stores,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
310224,British Home Stores,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
310224,British Home Stores,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,62.61
310224,British Home Stores,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,66.9
310224,British Home Stores,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,73.24
310224,British Home Stores,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
310224,British Home Stores,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.1
310224,British Home Stores,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.6
310224,British Home Stores,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.7
310224,British Home Stores,2024-01-16T20:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.02
310224,British Home Stores,2024-01-16T20:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.93
310224,British Home Stores,2024-01-16T20:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-16T20:20:00.000+00:00,feeder,0060,L3 Active Power,kW,12.47
310224,British Home Stores,2024-01-16T20:20:00.000+00:00,feeder,0060,L2 Active Power,kW,10.61
310224,British Home Stores,2024-01-16T20:20:00.000+00:00,feeder,0060,L1 Active Power,kW,15.69
310224,British Home Stores,2024-01-16T20:20:00.000+00:00,feeder,0060,N Current (RMS),A,39.9
310224,British Home Stores,2024-01-16T20:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.6
310224,British Home Stores,2024-01-16T20:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,44.1
310224,British Home Stores,2024-01-16T20:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,67.8
310224,British Home Stores,2024-01-16T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-16T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-16T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-16T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.46
310224,British Home Stores,2024-01-16T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.44
310224,British Home Stores,2024-01-16T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.43
310224,British Home Stores,2024-01-16T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
310224,British Home Stores,2024-01-16T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.7
310224,British Home Stores,2024-01-16T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.6
310224,British Home Stores,2024-01-16T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.8
310224,British Home Stores,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
310224,British Home Stores,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
310224,British Home Stores,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
310224,British Home Stores,2024-01-16T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
310224,British Home Stores,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
310224,British Home Stores,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.62
310224,British Home Stores,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.3
310224,British Home Stores,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.15
310224,British Home Stores,2024-01-16T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
310224,British Home Stores,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
310224,British Home Stores,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
310224,British Home Stores,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
310224,British Home Stores,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
310224,British Home Stores,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
310224,British Home Stores,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
310224,British Home Stores,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.92
310224,British Home Stores,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.76
310224,British Home Stores,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.38
310224,British Home Stores,2024-01-16T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
310224,British Home Stores,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.7
310224,British Home Stores,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
310224,British Home Stores,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.3
310224,British Home Stores,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
310224,British Home Stores,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
310224,British Home Stores,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.69
310224,British Home Stores,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.08
310224,British Home Stores,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.34
310224,British Home Stores,2024-01-16T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
310224,British Home Stores,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
310224,British Home Stores,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.7
310224,British Home Stores,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
310224,British Home Stores,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310224,British Home Stores,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
310224,British Home Stores,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310224,British Home Stores,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
310224,British Home Stores,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
310224,British Home Stores,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
310224,British Home Stores,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
310224,British Home Stores,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
310224,British Home Stores,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,61.47
310224,British Home Stores,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,64.25
310224,British Home Stores,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,66.07
310224,British Home Stores,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
310224,British Home Stores,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.3
310224,British Home Stores,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.4
310224,British Home Stores,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
310224,British Home Stores,2024-01-16T20:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.43
310224,British Home Stores,2024-01-16T20:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.96
310224,British Home Stores,2024-01-16T20:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-16T20:10:00.000+00:00,feeder,0060,L3 Active Power,kW,10.98
310224,British Home Stores,2024-01-16T20:10:00.000+00:00,feeder,0060,L2 Active Power,kW,10.94
310224,British Home Stores,2024-01-16T20:10:00.000+00:00,feeder,0060,L1 Active Power,kW,15.72
310224,British Home Stores,2024-01-16T20:10:00.000+00:00,feeder,0060,N Current (RMS),A,41.2
310224,British Home Stores,2024-01-16T20:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,46.2
310224,British Home Stores,2024-01-16T20:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,45.1
310224,British Home Stores,2024-01-16T20:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,67.4
310224,British Home Stores,2024-01-16T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-16T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-16T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-16T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,13.73
310224,British Home Stores,2024-01-16T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.46
310224,British Home Stores,2024-01-16T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.65
310224,British Home Stores,2024-01-16T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
310224,British Home Stores,2024-01-16T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.2
310224,British Home Stores,2024-01-16T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.2
310224,British Home Stores,2024-01-16T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.9
310224,British Home Stores,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
310224,British Home Stores,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
310224,British Home Stores,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-16T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
310224,British Home Stores,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
310224,British Home Stores,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.5
310224,British Home Stores,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.5
310224,British Home Stores,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.16
310224,British Home Stores,2024-01-16T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
310224,British Home Stores,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
310224,British Home Stores,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
310224,British Home Stores,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.3
310224,British Home Stores,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.24
310224,British Home Stores,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
310224,British Home Stores,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
310224,British Home Stores,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.36
310224,British Home Stores,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.55
310224,British Home Stores,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.04
310224,British Home Stores,2024-01-16T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
310224,British Home Stores,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.8
310224,British Home Stores,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.8
310224,British Home Stores,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.3
310224,British Home Stores,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
310224,British Home Stores,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.48
310224,British Home Stores,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.98
310224,British Home Stores,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.42
310224,British Home Stores,2024-01-16T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
310224,British Home Stores,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
310224,British Home Stores,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.2
310224,British Home Stores,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
310224,British Home Stores,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,31.6
310224,British Home Stores,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310224,British Home Stores,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
310224,British Home Stores,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310224,British Home Stores,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
310224,British Home Stores,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
310224,British Home Stores,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
310224,British Home Stores,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
310224,British Home Stores,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
310224,British Home Stores,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,60.1
310224,British Home Stores,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,67.46
310224,British Home Stores,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,69.08
310224,British Home Stores,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
310224,British Home Stores,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
310224,British Home Stores,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
310224,British Home Stores,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.7
310224,British Home Stores,2024-01-16T20:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.0
310224,British Home Stores,2024-01-16T20:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.99
310224,British Home Stores,2024-01-16T20:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-16T20:00:00.000+00:00,feeder,0060,L3 Active Power,kW,13.08
310224,British Home Stores,2024-01-16T20:00:00.000+00:00,feeder,0060,L2 Active Power,kW,10.24
310224,British Home Stores,2024-01-16T20:00:00.000+00:00,feeder,0060,L1 Active Power,kW,15.13
310224,British Home Stores,2024-01-16T20:00:00.000+00:00,feeder,0060,N Current (RMS),A,41.8
310224,British Home Stores,2024-01-16T20:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.4
310224,British Home Stores,2024-01-16T20:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,42.2
310224,British Home Stores,2024-01-16T20:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,65.0
310224,British Home Stores,2024-01-16T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-16T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-16T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-16T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.67
310224,British Home Stores,2024-01-16T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.88
310224,British Home Stores,2024-01-16T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.63
310224,British Home Stores,2024-01-16T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
310224,British Home Stores,2024-01-16T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.3
310224,British Home Stores,2024-01-16T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.8
310224,British Home Stores,2024-01-16T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.1
310224,British Home Stores,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.88
310224,British Home Stores,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
310224,British Home Stores,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-16T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
310224,British Home Stores,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
310224,British Home Stores,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.1
310224,British Home Stores,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.03
310224,British Home Stores,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.7
310224,British Home Stores,2024-01-16T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
310224,British Home Stores,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
310224,British Home Stores,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
310224,British Home Stores,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
310224,British Home Stores,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
310224,British Home Stores,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
310224,British Home Stores,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
310224,British Home Stores,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.9
310224,British Home Stores,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.07
310224,British Home Stores,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.35
310224,British Home Stores,2024-01-16T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
310224,British Home Stores,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.1
310224,British Home Stores,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.9
310224,British Home Stores,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.8
310224,British Home Stores,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
310224,British Home Stores,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.42
310224,British Home Stores,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.16
310224,British Home Stores,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.47
310224,British Home Stores,2024-01-16T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
310224,British Home Stores,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
310224,British Home Stores,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
310224,British Home Stores,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
310224,British Home Stores,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,31.6
310224,British Home Stores,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310224,British Home Stores,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
310224,British Home Stores,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310224,British Home Stores,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
310224,British Home Stores,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
310224,British Home Stores,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
310224,British Home Stores,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
310224,British Home Stores,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
310224,British Home Stores,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,57.05
310224,British Home Stores,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,58.52
310224,British Home Stores,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,64.41
310224,British Home Stores,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
310224,British Home Stores,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
310224,British Home Stores,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
310224,British Home Stores,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
310224,British Home Stores,2024-01-16T19:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.82
310224,British Home Stores,2024-01-16T19:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.06
310224,British Home Stores,2024-01-16T19:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-16T19:50:00.000+00:00,feeder,0060,L3 Active Power,kW,15.25
310224,British Home Stores,2024-01-16T19:50:00.000+00:00,feeder,0060,L2 Active Power,kW,10.61
310224,British Home Stores,2024-01-16T19:50:00.000+00:00,feeder,0060,L1 Active Power,kW,16.58
310224,British Home Stores,2024-01-16T19:50:00.000+00:00,feeder,0060,N Current (RMS),A,48.2
310224,British Home Stores,2024-01-16T19:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,64.6
310224,British Home Stores,2024-01-16T19:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,44.0
310224,British Home Stores,2024-01-16T19:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,71.4
310224,British Home Stores,2024-01-16T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-16T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-16T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-16T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.07
310224,British Home Stores,2024-01-16T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.33
310224,British Home Stores,2024-01-16T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.27
310224,British Home Stores,2024-01-16T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
310224,British Home Stores,2024-01-16T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.8
310224,British Home Stores,2024-01-16T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.8
310224,British Home Stores,2024-01-16T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.1
310224,British Home Stores,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
310224,British Home Stores,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-16T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
310224,British Home Stores,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.72
310224,British Home Stores,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.28
310224,British Home Stores,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.04
310224,British Home Stores,2024-01-16T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
310224,British Home Stores,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
310224,British Home Stores,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
310224,British Home Stores,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.8
310224,British Home Stores,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
310224,British Home Stores,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
310224,British Home Stores,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
310224,British Home Stores,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.67
310224,British Home Stores,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.62
310224,British Home Stores,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.74
310224,British Home Stores,2024-01-16T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
310224,British Home Stores,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.4
310224,British Home Stores,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.2
310224,British Home Stores,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.6
