Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
310224,British Home Stores,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
310224,British Home Stores,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.29
310224,British Home Stores,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.02
310224,British Home Stores,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.12
310224,British Home Stores,2024-01-16T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
310224,British Home Stores,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
310224,British Home Stores,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.2
310224,British Home Stores,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.1
310224,British Home Stores,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,31.6
310224,British Home Stores,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310224,British Home Stores,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
310224,British Home Stores,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310224,British Home Stores,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
310224,British Home Stores,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
310224,British Home Stores,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
310224,British Home Stores,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
310224,British Home Stores,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
310224,British Home Stores,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
310224,British Home Stores,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,57.48
310224,British Home Stores,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,59.04
310224,British Home Stores,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,67.86
310224,British Home Stores,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
310224,British Home Stores,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
310224,British Home Stores,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
310224,British Home Stores,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
310224,British Home Stores,2024-01-16T19:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.18
310224,British Home Stores,2024-01-16T19:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.28
310224,British Home Stores,2024-01-16T19:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-16T19:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.0
310224,British Home Stores,2024-01-16T19:40:00.000+00:00,feeder,0060,L2 Active Power,kW,10.35
310224,British Home Stores,2024-01-16T19:40:00.000+00:00,feeder,0060,L1 Active Power,kW,16.38
310224,British Home Stores,2024-01-16T19:40:00.000+00:00,feeder,0060,N Current (RMS),A,45.3
310224,British Home Stores,2024-01-16T19:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.1
310224,British Home Stores,2024-01-16T19:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,42.9
310224,British Home Stores,2024-01-16T19:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,70.7
310224,British Home Stores,2024-01-16T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.63
310224,British Home Stores,2024-01-16T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-16T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-16T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.1
310224,British Home Stores,2024-01-16T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.6
310224,British Home Stores,2024-01-16T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.25
310224,British Home Stores,2024-01-16T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
310224,British Home Stores,2024-01-16T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.1
310224,British Home Stores,2024-01-16T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.8
310224,British Home Stores,2024-01-16T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.6
310224,British Home Stores,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
310224,British Home Stores,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-16T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
310224,British Home Stores,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.62
310224,British Home Stores,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.58
310224,British Home Stores,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.04
310224,British Home Stores,2024-01-16T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
310224,British Home Stores,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
310224,British Home Stores,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
310224,British Home Stores,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.3
310224,British Home Stores,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
310224,British Home Stores,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
310224,British Home Stores,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
310224,British Home Stores,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.44
310224,British Home Stores,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.06
310224,British Home Stores,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.14
310224,British Home Stores,2024-01-16T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
310224,British Home Stores,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
310224,British Home Stores,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.9
310224,British Home Stores,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.4
310224,British Home Stores,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
310224,British Home Stores,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
310224,British Home Stores,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.57
310224,British Home Stores,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.53
310224,British Home Stores,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.78
310224,British Home Stores,2024-01-16T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
310224,British Home Stores,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
310224,British Home Stores,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.7
310224,British Home Stores,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
310224,British Home Stores,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,31.6
310224,British Home Stores,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310224,British Home Stores,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
310224,British Home Stores,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310224,British Home Stores,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
310224,British Home Stores,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
310224,British Home Stores,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
310224,British Home Stores,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
310224,British Home Stores,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
310224,British Home Stores,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
310224,British Home Stores,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.32
310224,British Home Stores,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,64.28
310224,British Home Stores,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,67.71
310224,British Home Stores,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
310224,British Home Stores,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
310224,British Home Stores,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.3
310224,British Home Stores,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
310224,British Home Stores,2024-01-16T19:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.33
310224,British Home Stores,2024-01-16T19:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.98
310224,British Home Stores,2024-01-16T19:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-16T19:30:00.000+00:00,feeder,0060,L3 Active Power,kW,14.35
310224,British Home Stores,2024-01-16T19:30:00.000+00:00,feeder,0060,L2 Active Power,kW,10.76
310224,British Home Stores,2024-01-16T19:30:00.000+00:00,feeder,0060,L1 Active Power,kW,15.37
310224,British Home Stores,2024-01-16T19:30:00.000+00:00,feeder,0060,N Current (RMS),A,41.6
310224,British Home Stores,2024-01-16T19:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.4
310224,British Home Stores,2024-01-16T19:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,44.6
310224,British Home Stores,2024-01-16T19:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,66.0
310224,British Home Stores,2024-01-16T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.69
310224,British Home Stores,2024-01-16T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-16T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-16T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.9
310224,British Home Stores,2024-01-16T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.4
310224,British Home Stores,2024-01-16T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.89
310224,British Home Stores,2024-01-16T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
310224,British Home Stores,2024-01-16T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.0
310224,British Home Stores,2024-01-16T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.8
310224,British Home Stores,2024-01-16T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.9
310224,British Home Stores,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
310224,British Home Stores,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-16T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
310224,British Home Stores,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
310224,British Home Stores,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.29
310224,British Home Stores,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.77
310224,British Home Stores,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.24
310224,British Home Stores,2024-01-16T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
310224,British Home Stores,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
310224,British Home Stores,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
310224,British Home Stores,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
310224,British Home Stores,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
310224,British Home Stores,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
310224,British Home Stores,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
310224,British Home Stores,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.84
310224,British Home Stores,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.85
310224,British Home Stores,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.13
310224,British Home Stores,2024-01-16T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
310224,British Home Stores,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.4
310224,British Home Stores,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
310224,British Home Stores,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.7
310224,British Home Stores,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.05
310224,British Home Stores,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
310224,British Home Stores,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
310224,British Home Stores,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.35
310224,British Home Stores,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.71
310224,British Home Stores,2024-01-16T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
310224,British Home Stores,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
310224,British Home Stores,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.8
310224,British Home Stores,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
310224,British Home Stores,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,31.7
310224,British Home Stores,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310224,British Home Stores,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
310224,British Home Stores,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310224,British Home Stores,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
310224,British Home Stores,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
310224,British Home Stores,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
310224,British Home Stores,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
310224,British Home Stores,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
310224,British Home Stores,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
310224,British Home Stores,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.78
310224,British Home Stores,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,61.29
310224,British Home Stores,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,64.46
310224,British Home Stores,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
310224,British Home Stores,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
310224,British Home Stores,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
310224,British Home Stores,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
310224,British Home Stores,2024-01-16T19:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.41
310224,British Home Stores,2024-01-16T19:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.11
310224,British Home Stores,2024-01-16T19:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-16T19:20:00.000+00:00,feeder,0060,L3 Active Power,kW,13.65
310224,British Home Stores,2024-01-16T19:20:00.000+00:00,feeder,0060,L2 Active Power,kW,10.82
310224,British Home Stores,2024-01-16T19:20:00.000+00:00,feeder,0060,L1 Active Power,kW,15.99
310224,British Home Stores,2024-01-16T19:20:00.000+00:00,feeder,0060,N Current (RMS),A,44.0
310224,British Home Stores,2024-01-16T19:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.8
310224,British Home Stores,2024-01-16T19:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,44.6
310224,British Home Stores,2024-01-16T19:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,68.5
310224,British Home Stores,2024-01-16T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-16T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.58
310224,British Home Stores,2024-01-16T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-16T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.47
310224,British Home Stores,2024-01-16T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.34
310224,British Home Stores,2024-01-16T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.9
310224,British Home Stores,2024-01-16T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
310224,British Home Stores,2024-01-16T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.3
310224,British Home Stores,2024-01-16T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.6
310224,British Home Stores,2024-01-16T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.0
310224,British Home Stores,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.02
310224,British Home Stores,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
310224,British Home Stores,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-16T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
310224,British Home Stores,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
310224,British Home Stores,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
310224,British Home Stores,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.57
310224,British Home Stores,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.61
310224,British Home Stores,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.14
310224,British Home Stores,2024-01-16T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
310224,British Home Stores,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
310224,British Home Stores,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
310224,British Home Stores,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.1
310224,British Home Stores,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
310224,British Home Stores,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
310224,British Home Stores,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.43
310224,British Home Stores,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.91
310224,British Home Stores,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.52
310224,British Home Stores,2024-01-16T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
310224,British Home Stores,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.5
310224,British Home Stores,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.8
310224,British Home Stores,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.2
310224,British Home Stores,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
310224,British Home Stores,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
310224,British Home Stores,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.15
310224,British Home Stores,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.97
310224,British Home Stores,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.86
310224,British Home Stores,2024-01-16T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
310224,British Home Stores,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
310224,British Home Stores,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.1
310224,British Home Stores,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
310224,British Home Stores,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,31.8
310224,British Home Stores,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310224,British Home Stores,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
310224,British Home Stores,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310224,British Home Stores,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
310224,British Home Stores,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
310224,British Home Stores,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
310224,British Home Stores,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
310224,British Home Stores,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
310224,British Home Stores,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
310224,British Home Stores,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.3
310224,British Home Stores,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,61.79
310224,British Home Stores,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,66.52
310224,British Home Stores,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
310224,British Home Stores,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
310224,British Home Stores,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
310224,British Home Stores,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
310224,British Home Stores,2024-01-16T19:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.19
310224,British Home Stores,2024-01-16T19:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.88
310224,British Home Stores,2024-01-16T19:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-16T19:10:00.000+00:00,feeder,0060,L3 Active Power,kW,13.59
310224,British Home Stores,2024-01-16T19:10:00.000+00:00,feeder,0060,L2 Active Power,kW,10.35
310224,British Home Stores,2024-01-16T19:10:00.000+00:00,feeder,0060,L1 Active Power,kW,14.89
310224,British Home Stores,2024-01-16T19:10:00.000+00:00,feeder,0060,N Current (RMS),A,41.8
310224,British Home Stores,2024-01-16T19:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.9
310224,British Home Stores,2024-01-16T19:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,42.7
310224,British Home Stores,2024-01-16T19:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,64.3
310224,British Home Stores,2024-01-16T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-16T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.57
310224,British Home Stores,2024-01-16T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-16T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.25
310224,British Home Stores,2024-01-16T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.14
310224,British Home Stores,2024-01-16T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.76
310224,British Home Stores,2024-01-16T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
310224,British Home Stores,2024-01-16T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.6
310224,British Home Stores,2024-01-16T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.0
310224,British Home Stores,2024-01-16T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.5
310224,British Home Stores,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.9
310224,British Home Stores,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
310224,British Home Stores,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-16T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
310224,British Home Stores,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
310224,British Home Stores,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
310224,British Home Stores,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.72
310224,British Home Stores,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.5
310224,British Home Stores,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.94
310224,British Home Stores,2024-01-16T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
310224,British Home Stores,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
310224,British Home Stores,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
310224,British Home Stores,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.4
310224,British Home Stores,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
310224,British Home Stores,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
310224,British Home Stores,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
310224,British Home Stores,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.37
310224,British Home Stores,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.18
310224,British Home Stores,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.66
310224,British Home Stores,2024-01-16T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
310224,British Home Stores,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.9
310224,British Home Stores,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.4
310224,British Home Stores,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.0
310224,British Home Stores,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
310224,British Home Stores,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
310224,British Home Stores,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
310224,British Home Stores,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
310224,British Home Stores,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.63
310224,British Home Stores,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.3
310224,British Home Stores,2024-01-16T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
310224,British Home Stores,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
310224,British Home Stores,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
310224,British Home Stores,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
310224,British Home Stores,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,31.8
310224,British Home Stores,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310224,British Home Stores,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
310224,British Home Stores,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310224,British Home Stores,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
310224,British Home Stores,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
310224,British Home Stores,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
310224,British Home Stores,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
310224,British Home Stores,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
310224,British Home Stores,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
310224,British Home Stores,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.82
310224,British Home Stores,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,57.95
310224,British Home Stores,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,64.67
310224,British Home Stores,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
310224,British Home Stores,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
310224,British Home Stores,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
310224,British Home Stores,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
310224,British Home Stores,2024-01-16T19:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.23
310224,British Home Stores,2024-01-16T19:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.05
310224,British Home Stores,2024-01-16T19:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-16T19:00:00.000+00:00,feeder,0060,L3 Active Power,kW,12.82
310224,British Home Stores,2024-01-16T19:00:00.000+00:00,feeder,0060,L2 Active Power,kW,10.49
310224,British Home Stores,2024-01-16T19:00:00.000+00:00,feeder,0060,L1 Active Power,kW,16.0
310224,British Home Stores,2024-01-16T19:00:00.000+00:00,feeder,0060,N Current (RMS),A,42.9
310224,British Home Stores,2024-01-16T19:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.5
310224,British Home Stores,2024-01-16T19:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,43.4
310224,British Home Stores,2024-01-16T19:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,68.3
310224,British Home Stores,2024-01-16T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-16T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.88
310224,British Home Stores,2024-01-16T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-16T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.32
310224,British Home Stores,2024-01-16T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.84
310224,British Home Stores,2024-01-16T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.75
310224,British Home Stores,2024-01-16T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
310224,British Home Stores,2024-01-16T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.9
310224,British Home Stores,2024-01-16T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.2
310224,British Home Stores,2024-01-16T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.9
310224,British Home Stores,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.31
310224,British Home Stores,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
310224,British Home Stores,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-16T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
310224,British Home Stores,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
310224,British Home Stores,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
310224,British Home Stores,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.79
310224,British Home Stores,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
310224,British Home Stores,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.01
310224,British Home Stores,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.3
310224,British Home Stores,2024-01-16T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
310224,British Home Stores,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
310224,British Home Stores,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.9
310224,British Home Stores,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.1
310224,British Home Stores,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
310224,British Home Stores,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
310224,British Home Stores,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
310224,British Home Stores,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.05
310224,British Home Stores,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.73
310224,British Home Stores,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.5
310224,British Home Stores,2024-01-16T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
310224,British Home Stores,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
310224,British Home Stores,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.8
310224,British Home Stores,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.0
310224,British Home Stores,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
310224,British Home Stores,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
310224,British Home Stores,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
310224,British Home Stores,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.64
310224,British Home Stores,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.49
310224,British Home Stores,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.12
310224,British Home Stores,2024-01-16T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
310224,British Home Stores,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
310224,British Home Stores,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.2
310224,British Home Stores,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
310224,British Home Stores,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,31.8
310224,British Home Stores,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310224,British Home Stores,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
310224,British Home Stores,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310224,British Home Stores,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
310224,British Home Stores,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
310224,British Home Stores,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
310224,British Home Stores,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
310224,British Home Stores,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
310224,British Home Stores,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.15
310224,British Home Stores,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,61.69
310224,British Home Stores,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,68.79
310224,British Home Stores,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
310224,British Home Stores,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
310224,British Home Stores,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
310224,British Home Stores,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
310224,British Home Stores,2024-01-16T18:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.6
310224,British Home Stores,2024-01-16T18:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.12
310224,British Home Stores,2024-01-16T18:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-16T18:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.82
310224,British Home Stores,2024-01-16T18:50:00.000+00:00,feeder,0060,L2 Active Power,kW,10.66
310224,British Home Stores,2024-01-16T18:50:00.000+00:00,feeder,0060,L1 Active Power,kW,19.86
310224,British Home Stores,2024-01-16T18:50:00.000+00:00,feeder,0060,N Current (RMS),A,56.5
310224,British Home Stores,2024-01-16T18:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.7
310224,British Home Stores,2024-01-16T18:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,44.0
310224,British Home Stores,2024-01-16T18:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,83.9
310224,British Home Stores,2024-01-16T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-16T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.01
310224,British Home Stores,2024-01-16T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-16T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.38
310224,British Home Stores,2024-01-16T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.52
310224,British Home Stores,2024-01-16T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.32
310224,British Home Stores,2024-01-16T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
310224,British Home Stores,2024-01-16T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.1
310224,British Home Stores,2024-01-16T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.8
310224,British Home Stores,2024-01-16T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.9
310224,British Home Stores,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.13
310224,British Home Stores,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
310224,British Home Stores,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-16T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
310224,British Home Stores,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
310224,British Home Stores,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.93
310224,British Home Stores,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.97
310224,British Home Stores,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.55
310224,British Home Stores,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.55
310224,British Home Stores,2024-01-16T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
310224,British Home Stores,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
310224,British Home Stores,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.1
310224,British Home Stores,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
310224,British Home Stores,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
310224,British Home Stores,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
310224,British Home Stores,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
310224,British Home Stores,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.55
310224,British Home Stores,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.88
310224,British Home Stores,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.14
310224,British Home Stores,2024-01-16T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
310224,British Home Stores,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.0
310224,British Home Stores,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.7
310224,British Home Stores,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.6
310224,British Home Stores,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.34
310224,British Home Stores,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
310224,British Home Stores,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
310224,British Home Stores,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.96
310224,British Home Stores,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.25
310224,British Home Stores,2024-01-16T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
310224,British Home Stores,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
310224,British Home Stores,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
310224,British Home Stores,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.2
310224,British Home Stores,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310224,British Home Stores,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
310224,British Home Stores,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310224,British Home Stores,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
310224,British Home Stores,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
310224,British Home Stores,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
310224,British Home Stores,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
310224,British Home Stores,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
310224,British Home Stores,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.84
310224,British Home Stores,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,59.68
310224,British Home Stores,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,72.24
310224,British Home Stores,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
310224,British Home Stores,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
310224,British Home Stores,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.6
310224,British Home Stores,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.8
310224,British Home Stores,2024-01-16T18:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.28
310224,British Home Stores,2024-01-16T18:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.07
310224,British Home Stores,2024-01-16T18:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-16T18:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.21
310224,British Home Stores,2024-01-16T18:40:00.000+00:00,feeder,0060,L2 Active Power,kW,10.73
310224,British Home Stores,2024-01-16T18:40:00.000+00:00,feeder,0060,L1 Active Power,kW,14.07
310224,British Home Stores,2024-01-16T18:40:00.000+00:00,feeder,0060,N Current (RMS),A,34.8
310224,British Home Stores,2024-01-16T18:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.9
310224,British Home Stores,2024-01-16T18:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,44.3
310224,British Home Stores,2024-01-16T18:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,60.6
310224,British Home Stores,2024-01-16T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-16T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-16T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-16T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.21
310224,British Home Stores,2024-01-16T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.04
310224,British Home Stores,2024-01-16T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.94
310224,British Home Stores,2024-01-16T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
310224,British Home Stores,2024-01-16T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.4
310224,British Home Stores,2024-01-16T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.6
310224,British Home Stores,2024-01-16T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.3
310224,British Home Stores,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
310224,British Home Stores,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
