Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-16T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
310224,British Home Stores,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
310224,British Home Stores,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
310224,British Home Stores,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
310224,British Home Stores,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.93
310224,British Home Stores,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.48
310224,British Home Stores,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.81
310224,British Home Stores,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.43
310224,British Home Stores,2024-01-16T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
310224,British Home Stores,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
310224,British Home Stores,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.1
310224,British Home Stores,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.6
310224,British Home Stores,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
310224,British Home Stores,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
310224,British Home Stores,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
310224,British Home Stores,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.67
310224,British Home Stores,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.88
310224,British Home Stores,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.15
310224,British Home Stores,2024-01-16T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
310224,British Home Stores,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.3
310224,British Home Stores,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
310224,British Home Stores,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.6
310224,British Home Stores,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.14
310224,British Home Stores,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
310224,British Home Stores,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.46
310224,British Home Stores,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.88
310224,British Home Stores,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.04
310224,British Home Stores,2024-01-16T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
310224,British Home Stores,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
310224,British Home Stores,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.6
310224,British Home Stores,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.2
310224,British Home Stores,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310224,British Home Stores,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
310224,British Home Stores,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310224,British Home Stores,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
310224,British Home Stores,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
310224,British Home Stores,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
310224,British Home Stores,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
310224,British Home Stores,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
310224,British Home Stores,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
310224,British Home Stores,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,55.47
310224,British Home Stores,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,61.48
310224,British Home Stores,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,67.75
310224,British Home Stores,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
310224,British Home Stores,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
310224,British Home Stores,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
310224,British Home Stores,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
310224,British Home Stores,2024-01-16T18:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.84
310224,British Home Stores,2024-01-16T18:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.06
310224,British Home Stores,2024-01-16T18:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-16T18:30:00.000+00:00,feeder,0060,L3 Active Power,kW,11.6
310224,British Home Stores,2024-01-16T18:30:00.000+00:00,feeder,0060,L2 Active Power,kW,10.67
310224,British Home Stores,2024-01-16T18:30:00.000+00:00,feeder,0060,L1 Active Power,kW,13.84
310224,British Home Stores,2024-01-16T18:30:00.000+00:00,feeder,0060,N Current (RMS),A,33.7
310224,British Home Stores,2024-01-16T18:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,48.4
310224,British Home Stores,2024-01-16T18:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,44.0
310224,British Home Stores,2024-01-16T18:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,59.9
310224,British Home Stores,2024-01-16T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-16T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-16T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-16T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.18
310224,British Home Stores,2024-01-16T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.47
310224,British Home Stores,2024-01-16T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.23
310224,British Home Stores,2024-01-16T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
310224,British Home Stores,2024-01-16T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.2
310224,British Home Stores,2024-01-16T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.2
310224,British Home Stores,2024-01-16T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.9
310224,British Home Stores,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
310224,British Home Stores,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-16T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
310224,British Home Stores,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
310224,British Home Stores,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
310224,British Home Stores,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.57
310224,British Home Stores,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.08
310224,British Home Stores,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.46
310224,British Home Stores,2024-01-16T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
310224,British Home Stores,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
310224,British Home Stores,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
310224,British Home Stores,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.2
310224,British Home Stores,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
310224,British Home Stores,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.91
310224,British Home Stores,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
310224,British Home Stores,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.55
310224,British Home Stores,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.3
310224,British Home Stores,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.41
310224,British Home Stores,2024-01-16T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
310224,British Home Stores,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
310224,British Home Stores,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.8
310224,British Home Stores,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,97.0
310224,British Home Stores,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
310224,British Home Stores,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.08
310224,British Home Stores,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.23
310224,British Home Stores,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.98
310224,British Home Stores,2024-01-16T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
310224,British Home Stores,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
310224,British Home Stores,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
310224,British Home Stores,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
310224,British Home Stores,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310224,British Home Stores,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
310224,British Home Stores,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310224,British Home Stores,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
310224,British Home Stores,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
310224,British Home Stores,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
310224,British Home Stores,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
310224,British Home Stores,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
310224,British Home Stores,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
310224,British Home Stores,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.38
310224,British Home Stores,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,55.92
310224,British Home Stores,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,72.04
310224,British Home Stores,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
310224,British Home Stores,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
310224,British Home Stores,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
310224,British Home Stores,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.1
310224,British Home Stores,2024-01-16T18:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.04
310224,British Home Stores,2024-01-16T18:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.15
310224,British Home Stores,2024-01-16T18:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-16T18:20:00.000+00:00,feeder,0060,L3 Active Power,kW,12.79
310224,British Home Stores,2024-01-16T18:20:00.000+00:00,feeder,0060,L2 Active Power,kW,10.74
310224,British Home Stores,2024-01-16T18:20:00.000+00:00,feeder,0060,L1 Active Power,kW,13.98
310224,British Home Stores,2024-01-16T18:20:00.000+00:00,feeder,0060,N Current (RMS),A,35.5
310224,British Home Stores,2024-01-16T18:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.3
310224,British Home Stores,2024-01-16T18:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,44.3
310224,British Home Stores,2024-01-16T18:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,60.0
310224,British Home Stores,2024-01-16T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-16T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-16T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-16T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.01
310224,British Home Stores,2024-01-16T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.02
310224,British Home Stores,2024-01-16T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.87
310224,British Home Stores,2024-01-16T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
310224,British Home Stores,2024-01-16T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.6
310224,British Home Stores,2024-01-16T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.4
310224,British Home Stores,2024-01-16T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.0
310224,British Home Stores,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
310224,British Home Stores,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
310224,British Home Stores,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.35
310224,British Home Stores,2024-01-16T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
310224,British Home Stores,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
310224,British Home Stores,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.63
310224,British Home Stores,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.19
310224,British Home Stores,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.42
310224,British Home Stores,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.82
310224,British Home Stores,2024-01-16T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
310224,British Home Stores,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
310224,British Home Stores,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
310224,British Home Stores,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.3
310224,British Home Stores,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
310224,British Home Stores,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
310224,British Home Stores,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
310224,British Home Stores,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.19
310224,British Home Stores,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.1
310224,British Home Stores,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.31
310224,British Home Stores,2024-01-16T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
310224,British Home Stores,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
310224,British Home Stores,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.6
310224,British Home Stores,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.0
310224,British Home Stores,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
310224,British Home Stores,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.95
310224,British Home Stores,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.43
310224,British Home Stores,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.54
310224,British Home Stores,2024-01-16T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
310224,British Home Stores,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
310224,British Home Stores,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.7
310224,British Home Stores,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
310224,British Home Stores,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310224,British Home Stores,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
310224,British Home Stores,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310224,British Home Stores,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
310224,British Home Stores,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
310224,British Home Stores,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
310224,British Home Stores,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
310224,British Home Stores,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
310224,British Home Stores,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.97
310224,British Home Stores,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,62.94
310224,British Home Stores,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,64.87
310224,British Home Stores,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
310224,British Home Stores,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
310224,British Home Stores,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.7
310224,British Home Stores,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
310224,British Home Stores,2024-01-16T18:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.98
310224,British Home Stores,2024-01-16T18:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.34
310224,British Home Stores,2024-01-16T18:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-16T18:10:00.000+00:00,feeder,0060,L3 Active Power,kW,13.43
310224,British Home Stores,2024-01-16T18:10:00.000+00:00,feeder,0060,L2 Active Power,kW,11.56
310224,British Home Stores,2024-01-16T18:10:00.000+00:00,feeder,0060,L1 Active Power,kW,14.2
310224,British Home Stores,2024-01-16T18:10:00.000+00:00,feeder,0060,N Current (RMS),A,29.9
310224,British Home Stores,2024-01-16T18:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.8
310224,British Home Stores,2024-01-16T18:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,47.8
310224,British Home Stores,2024-01-16T18:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,60.4
310224,British Home Stores,2024-01-16T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-16T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.63
310224,British Home Stores,2024-01-16T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-16T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.11
310224,British Home Stores,2024-01-16T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.85
310224,British Home Stores,2024-01-16T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.05
310224,British Home Stores,2024-01-16T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
310224,British Home Stores,2024-01-16T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.9
310224,British Home Stores,2024-01-16T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.8
310224,British Home Stores,2024-01-16T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.8
310224,British Home Stores,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.1
310224,British Home Stores,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.27
310224,British Home Stores,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.37
310224,British Home Stores,2024-01-16T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
310224,British Home Stores,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
310224,British Home Stores,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.96
310224,British Home Stores,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.68
310224,British Home Stores,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.25
310224,British Home Stores,2024-01-16T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
310224,British Home Stores,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
310224,British Home Stores,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.9
310224,British Home Stores,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
310224,British Home Stores,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
310224,British Home Stores,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
310224,British Home Stores,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
310224,British Home Stores,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.71
310224,British Home Stores,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.83
310224,British Home Stores,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.66
310224,British Home Stores,2024-01-16T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
310224,British Home Stores,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
310224,British Home Stores,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.3
310224,British Home Stores,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.4
310224,British Home Stores,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
310224,British Home Stores,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.54
310224,British Home Stores,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.56
310224,British Home Stores,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.75
310224,British Home Stores,2024-01-16T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
310224,British Home Stores,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
310224,British Home Stores,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.2
310224,British Home Stores,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
310224,British Home Stores,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310224,British Home Stores,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
310224,British Home Stores,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310224,British Home Stores,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
310224,British Home Stores,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
310224,British Home Stores,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
310224,British Home Stores,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
310224,British Home Stores,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
310224,British Home Stores,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
310224,British Home Stores,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.86
310224,British Home Stores,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,64.74
310224,British Home Stores,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,65.28
310224,British Home Stores,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
310224,British Home Stores,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
310224,British Home Stores,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.8
310224,British Home Stores,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
310224,British Home Stores,2024-01-16T18:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.63
310224,British Home Stores,2024-01-16T18:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.14
310224,British Home Stores,2024-01-16T18:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-16T18:00:00.000+00:00,feeder,0060,L3 Active Power,kW,12.65
310224,British Home Stores,2024-01-16T18:00:00.000+00:00,feeder,0060,L2 Active Power,kW,10.98
310224,British Home Stores,2024-01-16T18:00:00.000+00:00,feeder,0060,L1 Active Power,kW,14.21
310224,British Home Stores,2024-01-16T18:00:00.000+00:00,feeder,0060,N Current (RMS),A,27.8
310224,British Home Stores,2024-01-16T18:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.2
310224,British Home Stores,2024-01-16T18:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,45.8
310224,British Home Stores,2024-01-16T18:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,60.5
310224,British Home Stores,2024-01-16T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-16T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-16T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-16T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.02
310224,British Home Stores,2024-01-16T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.05
310224,British Home Stores,2024-01-16T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.85
310224,British Home Stores,2024-01-16T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
310224,British Home Stores,2024-01-16T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.6
310224,British Home Stores,2024-01-16T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.6
310224,British Home Stores,2024-01-16T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.9
310224,British Home Stores,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.85
310224,British Home Stores,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.75
310224,British Home Stores,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.69
310224,British Home Stores,2024-01-16T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
310224,British Home Stores,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
310224,British Home Stores,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
310224,British Home Stores,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
310224,British Home Stores,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.62
310224,British Home Stores,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.68
310224,British Home Stores,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.44
310224,British Home Stores,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.42
310224,British Home Stores,2024-01-16T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
310224,British Home Stores,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
310224,British Home Stores,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
310224,British Home Stores,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.4
310224,British Home Stores,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
310224,British Home Stores,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
310224,British Home Stores,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
310224,British Home Stores,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.67
310224,British Home Stores,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.64
310224,British Home Stores,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.27
310224,British Home Stores,2024-01-16T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
310224,British Home Stores,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.1
310224,British Home Stores,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.9
310224,British Home Stores,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.8
310224,British Home Stores,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
310224,British Home Stores,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
310224,British Home Stores,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.89
310224,British Home Stores,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.38
310224,British Home Stores,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.24
310224,British Home Stores,2024-01-16T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.5
310224,British Home Stores,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.5
310224,British Home Stores,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.2
310224,British Home Stores,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
310224,British Home Stores,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310224,British Home Stores,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
310224,British Home Stores,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310224,British Home Stores,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
310224,British Home Stores,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
310224,British Home Stores,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
310224,British Home Stores,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
310224,British Home Stores,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
310224,British Home Stores,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
310224,British Home Stores,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,59.76
310224,British Home Stores,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,65.25
310224,British Home Stores,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.68
310224,British Home Stores,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
310224,British Home Stores,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
310224,British Home Stores,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
310224,British Home Stores,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
310224,British Home Stores,2024-01-16T17:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.1
310224,British Home Stores,2024-01-16T17:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.96
310224,British Home Stores,2024-01-16T17:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-16T17:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.69
310224,British Home Stores,2024-01-16T17:50:00.000+00:00,feeder,0060,L2 Active Power,kW,11.56
310224,British Home Stores,2024-01-16T17:50:00.000+00:00,feeder,0060,L1 Active Power,kW,13.88
310224,British Home Stores,2024-01-16T17:50:00.000+00:00,feeder,0060,N Current (RMS),A,27.1
310224,British Home Stores,2024-01-16T17:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.3
310224,British Home Stores,2024-01-16T17:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,48.1
310224,British Home Stores,2024-01-16T17:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,59.1
310224,British Home Stores,2024-01-16T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-16T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-16T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.51
310224,British Home Stores,2024-01-16T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.32
310224,British Home Stores,2024-01-16T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.17
310224,British Home Stores,2024-01-16T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.64
310224,British Home Stores,2024-01-16T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
310224,British Home Stores,2024-01-16T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.8
310224,British Home Stores,2024-01-16T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.0
310224,British Home Stores,2024-01-16T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.9
310224,British Home Stores,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.05
310224,British Home Stores,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
310224,British Home Stores,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.73
310224,British Home Stores,2024-01-16T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
310224,British Home Stores,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
310224,British Home Stores,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
310224,British Home Stores,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
310224,British Home Stores,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.6
310224,British Home Stores,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.5
310224,British Home Stores,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.96
310224,British Home Stores,2024-01-16T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
310224,British Home Stores,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
310224,British Home Stores,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
310224,British Home Stores,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
310224,British Home Stores,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
310224,British Home Stores,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
310224,British Home Stores,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
310224,British Home Stores,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.61
310224,British Home Stores,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.95
310224,British Home Stores,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.14
310224,British Home Stores,2024-01-16T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
310224,British Home Stores,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
310224,British Home Stores,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.3
310224,British Home Stores,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.0
310224,British Home Stores,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
310224,British Home Stores,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
310224,British Home Stores,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.28
310224,British Home Stores,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.11
310224,British Home Stores,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.66
310224,British Home Stores,2024-01-16T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
310224,British Home Stores,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.1
310224,British Home Stores,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.6
310224,British Home Stores,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.5
310224,British Home Stores,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310224,British Home Stores,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
310224,British Home Stores,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310224,British Home Stores,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
310224,British Home Stores,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310224,British Home Stores,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
310224,British Home Stores,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
310224,British Home Stores,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
310224,British Home Stores,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,61.55
310224,British Home Stores,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,61.82
310224,British Home Stores,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
310224,British Home Stores,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
310224,British Home Stores,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
310224,British Home Stores,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
310224,British Home Stores,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
310224,British Home Stores,2024-01-16T17:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.07
310224,British Home Stores,2024-01-16T17:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.22
310224,British Home Stores,2024-01-16T17:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-16T17:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.0
310224,British Home Stores,2024-01-16T17:40:00.000+00:00,feeder,0060,L2 Active Power,kW,11.12
310224,British Home Stores,2024-01-16T17:40:00.000+00:00,feeder,0060,L1 Active Power,kW,14.9
310224,British Home Stores,2024-01-16T17:40:00.000+00:00,feeder,0060,N Current (RMS),A,33.6
310224,British Home Stores,2024-01-16T17:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.2
310224,British Home Stores,2024-01-16T17:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,45.9
310224,British Home Stores,2024-01-16T17:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,63.7
310224,British Home Stores,2024-01-16T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-16T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-16T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-16T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.81
310224,British Home Stores,2024-01-16T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.55
310224,British Home Stores,2024-01-16T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.34
310224,British Home Stores,2024-01-16T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
310224,British Home Stores,2024-01-16T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.4
310224,British Home Stores,2024-01-16T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.4
310224,British Home Stores,2024-01-16T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.1
310224,British Home Stores,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.47
310224,British Home Stores,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
310224,British Home Stores,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.7
310224,British Home Stores,2024-01-16T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
310224,British Home Stores,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
310224,British Home Stores,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
310224,British Home Stores,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
310224,British Home Stores,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.86
310224,British Home Stores,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.5
310224,British Home Stores,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.4
310224,British Home Stores,2024-01-16T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
310224,British Home Stores,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
310224,British Home Stores,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
310224,British Home Stores,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
310224,British Home Stores,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
310224,British Home Stores,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
310224,British Home Stores,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
310224,British Home Stores,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.23
310224,British Home Stores,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.98
310224,British Home Stores,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.21
310224,British Home Stores,2024-01-16T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
310224,British Home Stores,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.3
310224,British Home Stores,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
310224,British Home Stores,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.4
310224,British Home Stores,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
310224,British Home Stores,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
310224,British Home Stores,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.82
310224,British Home Stores,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.28
310224,British Home Stores,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.44
310224,British Home Stores,2024-01-16T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
310224,British Home Stores,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
310224,British Home Stores,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.4
310224,British Home Stores,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.0
310224,British Home Stores,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310224,British Home Stores,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
310224,British Home Stores,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310224,British Home Stores,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
310224,British Home Stores,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310224,British Home Stores,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
310224,British Home Stores,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
310224,British Home Stores,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
310224,British Home Stores,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,58.18
310224,British Home Stores,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,60.89
310224,British Home Stores,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,70.98
310224,British Home Stores,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
310224,British Home Stores,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
310224,British Home Stores,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
310224,British Home Stores,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.7
