Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-16T17:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.16
310224,British Home Stores,2024-01-16T17:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.02
310224,British Home Stores,2024-01-16T17:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-16T17:30:00.000+00:00,feeder,0060,L3 Active Power,kW,13.36
310224,British Home Stores,2024-01-16T17:30:00.000+00:00,feeder,0060,L2 Active Power,kW,10.64
310224,British Home Stores,2024-01-16T17:30:00.000+00:00,feeder,0060,L1 Active Power,kW,13.57
310224,British Home Stores,2024-01-16T17:30:00.000+00:00,feeder,0060,N Current (RMS),A,31.1
310224,British Home Stores,2024-01-16T17:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.9
310224,British Home Stores,2024-01-16T17:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,44.0
310224,British Home Stores,2024-01-16T17:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,58.0
310224,British Home Stores,2024-01-16T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-16T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-16T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-16T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.63
310224,British Home Stores,2024-01-16T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.88
310224,British Home Stores,2024-01-16T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.05
310224,British Home Stores,2024-01-16T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.9
310224,British Home Stores,2024-01-16T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.3
310224,British Home Stores,2024-01-16T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.1
310224,British Home Stores,2024-01-16T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.9
310224,British Home Stores,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.92
310224,British Home Stores,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
310224,British Home Stores,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
310224,British Home Stores,2024-01-16T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
310224,British Home Stores,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
310224,British Home Stores,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
310224,British Home Stores,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.15
310224,British Home Stores,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.01
310224,British Home Stores,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.97
310224,British Home Stores,2024-01-16T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
310224,British Home Stores,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
310224,British Home Stores,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
310224,British Home Stores,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.7
310224,British Home Stores,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
310224,British Home Stores,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
310224,British Home Stores,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.48
310224,British Home Stores,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.43
310224,British Home Stores,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.69
310224,British Home Stores,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.7
310224,British Home Stores,2024-01-16T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
310224,British Home Stores,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.6
310224,British Home Stores,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.8
310224,British Home Stores,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.4
310224,British Home Stores,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
310224,British Home Stores,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.9
310224,British Home Stores,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.82
310224,British Home Stores,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.21
310224,British Home Stores,2024-01-16T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
310224,British Home Stores,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.9
310224,British Home Stores,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.4
310224,British Home Stores,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.9
310224,British Home Stores,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310224,British Home Stores,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
310224,British Home Stores,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310224,British Home Stores,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
310224,British Home Stores,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
310224,British Home Stores,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
310224,British Home Stores,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
310224,British Home Stores,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
310224,British Home Stores,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,65.39
310224,British Home Stores,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,68.64
310224,British Home Stores,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,69.21
310224,British Home Stores,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
310224,British Home Stores,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.9
310224,British Home Stores,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.1
310224,British Home Stores,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.0
310224,British Home Stores,2024-01-16T17:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.13
310224,British Home Stores,2024-01-16T17:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.8
310224,British Home Stores,2024-01-16T17:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-16T17:20:00.000+00:00,feeder,0060,L3 Active Power,kW,12.0
310224,British Home Stores,2024-01-16T17:20:00.000+00:00,feeder,0060,L2 Active Power,kW,9.73
310224,British Home Stores,2024-01-16T17:20:00.000+00:00,feeder,0060,L1 Active Power,kW,15.18
310224,British Home Stores,2024-01-16T17:20:00.000+00:00,feeder,0060,N Current (RMS),A,34.5
310224,British Home Stores,2024-01-16T17:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.7
310224,British Home Stores,2024-01-16T17:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,40.4
310224,British Home Stores,2024-01-16T17:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,64.9
310224,British Home Stores,2024-01-16T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-16T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-16T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-16T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.51
310224,British Home Stores,2024-01-16T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.04
310224,British Home Stores,2024-01-16T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.68
310224,British Home Stores,2024-01-16T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
310224,British Home Stores,2024-01-16T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.6
310224,British Home Stores,2024-01-16T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.9
310224,British Home Stores,2024-01-16T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.8
310224,British Home Stores,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.91
310224,British Home Stores,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.51
310224,British Home Stores,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
310224,British Home Stores,2024-01-16T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
310224,British Home Stores,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
310224,British Home Stores,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
310224,British Home Stores,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
310224,British Home Stores,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.94
310224,British Home Stores,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.23
310224,British Home Stores,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.47
310224,British Home Stores,2024-01-16T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
310224,British Home Stores,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
310224,British Home Stores,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
310224,British Home Stores,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
310224,British Home Stores,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
310224,British Home Stores,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.14
310224,British Home Stores,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.51
310224,British Home Stores,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.2
310224,British Home Stores,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.31
310224,British Home Stores,2024-01-16T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
310224,British Home Stores,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.9
310224,British Home Stores,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.8
310224,British Home Stores,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.0
310224,British Home Stores,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
310224,British Home Stores,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.47
310224,British Home Stores,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.69
310224,British Home Stores,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.48
310224,British Home Stores,2024-01-16T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
310224,British Home Stores,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
310224,British Home Stores,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.9
310224,British Home Stores,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
310224,British Home Stores,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310224,British Home Stores,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
310224,British Home Stores,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310224,British Home Stores,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
310224,British Home Stores,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
310224,British Home Stores,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
310224,British Home Stores,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
310224,British Home Stores,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
310224,British Home Stores,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
310224,British Home Stores,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,63.34
310224,British Home Stores,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,70.4
310224,British Home Stores,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,74.79
310224,British Home Stores,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
310224,British Home Stores,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.6
310224,British Home Stores,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.5
310224,British Home Stores,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.8
310224,British Home Stores,2024-01-16T17:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.29
310224,British Home Stores,2024-01-16T17:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.01
310224,British Home Stores,2024-01-16T17:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-16T17:10:00.000+00:00,feeder,0060,L3 Active Power,kW,12.17
310224,British Home Stores,2024-01-16T17:10:00.000+00:00,feeder,0060,L2 Active Power,kW,10.56
310224,British Home Stores,2024-01-16T17:10:00.000+00:00,feeder,0060,L1 Active Power,kW,14.88
310224,British Home Stores,2024-01-16T17:10:00.000+00:00,feeder,0060,N Current (RMS),A,30.3
310224,British Home Stores,2024-01-16T17:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.5
310224,British Home Stores,2024-01-16T17:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,44.0
310224,British Home Stores,2024-01-16T17:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,63.4
310224,British Home Stores,2024-01-16T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-16T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-16T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-16T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.1
310224,British Home Stores,2024-01-16T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.59
310224,British Home Stores,2024-01-16T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.21
310224,British Home Stores,2024-01-16T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
310224,British Home Stores,2024-01-16T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.1
310224,British Home Stores,2024-01-16T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.2
310224,British Home Stores,2024-01-16T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.6
310224,British Home Stores,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.78
310224,British Home Stores,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
310224,British Home Stores,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.67
310224,British Home Stores,2024-01-16T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
310224,British Home Stores,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
310224,British Home Stores,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
310224,British Home Stores,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.46
310224,British Home Stores,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.35
310224,British Home Stores,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.92
310224,British Home Stores,2024-01-16T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
310224,British Home Stores,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
310224,British Home Stores,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
310224,British Home Stores,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.5
310224,British Home Stores,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.52
310224,British Home Stores,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.18
310224,British Home Stores,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.3
310224,British Home Stores,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,30.05
310224,British Home Stores,2024-01-16T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
310224,British Home Stores,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.9
310224,British Home Stores,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.6
310224,British Home Stores,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.0
310224,British Home Stores,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
310224,British Home Stores,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
310224,British Home Stores,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.45
310224,British Home Stores,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.34
310224,British Home Stores,2024-01-16T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
310224,British Home Stores,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
310224,British Home Stores,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
310224,British Home Stores,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
310224,British Home Stores,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310224,British Home Stores,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
310224,British Home Stores,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310224,British Home Stores,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
310224,British Home Stores,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310224,British Home Stores,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
310224,British Home Stores,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
310224,British Home Stores,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
310224,British Home Stores,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
310224,British Home Stores,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,60.3
310224,British Home Stores,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,71.77
310224,British Home Stores,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,76.06
310224,British Home Stores,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
310224,British Home Stores,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
310224,British Home Stores,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,296.3
310224,British Home Stores,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.5
310224,British Home Stores,2024-01-16T17:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.21
310224,British Home Stores,2024-01-16T17:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.05
310224,British Home Stores,2024-01-16T17:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-16T17:00:00.000+00:00,feeder,0060,L3 Active Power,kW,13.44
310224,British Home Stores,2024-01-16T17:00:00.000+00:00,feeder,0060,L2 Active Power,kW,9.32
310224,British Home Stores,2024-01-16T17:00:00.000+00:00,feeder,0060,L1 Active Power,kW,15.04
310224,British Home Stores,2024-01-16T17:00:00.000+00:00,feeder,0060,N Current (RMS),A,36.3
310224,British Home Stores,2024-01-16T17:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.3
310224,British Home Stores,2024-01-16T17:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,38.7
310224,British Home Stores,2024-01-16T17:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,64.3
310224,British Home Stores,2024-01-16T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-16T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.82
310224,British Home Stores,2024-01-16T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-16T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.73
310224,British Home Stores,2024-01-16T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.57
310224,British Home Stores,2024-01-16T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.31
310224,British Home Stores,2024-01-16T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
310224,British Home Stores,2024-01-16T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.7
310224,British Home Stores,2024-01-16T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.1
310224,British Home Stores,2024-01-16T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.3
310224,British Home Stores,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.42
310224,British Home Stores,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.41
310224,British Home Stores,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.64
310224,British Home Stores,2024-01-16T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
310224,British Home Stores,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
310224,British Home Stores,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
310224,British Home Stores,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
310224,British Home Stores,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.12
310224,British Home Stores,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.44
310224,British Home Stores,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.52
310224,British Home Stores,2024-01-16T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
310224,British Home Stores,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
310224,British Home Stores,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
310224,British Home Stores,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.4
310224,British Home Stores,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.84
310224,British Home Stores,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.47
310224,British Home Stores,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.74
310224,British Home Stores,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.8
310224,British Home Stores,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.71
310224,British Home Stores,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,39.36
310224,British Home Stores,2024-01-16T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.1
310224,British Home Stores,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.9
310224,British Home Stores,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.5
310224,British Home Stores,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,163.0
310224,British Home Stores,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
310224,British Home Stores,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
310224,British Home Stores,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
310224,British Home Stores,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
310224,British Home Stores,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.99
310224,British Home Stores,2024-01-16T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
310224,British Home Stores,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
310224,British Home Stores,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
310224,British Home Stores,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
310224,British Home Stores,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310224,British Home Stores,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
310224,British Home Stores,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310224,British Home Stores,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
310224,British Home Stores,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310224,British Home Stores,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
310224,British Home Stores,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
310224,British Home Stores,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
310224,British Home Stores,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
310224,British Home Stores,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,65.48
310224,British Home Stores,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,71.46
310224,British Home Stores,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,86.86
310224,British Home Stores,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
310224,British Home Stores,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.1
310224,British Home Stores,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.1
310224,British Home Stores,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,359.5
310224,British Home Stores,2024-01-16T16:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.4
310224,British Home Stores,2024-01-16T16:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.86
310224,British Home Stores,2024-01-16T16:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-16T16:50:00.000+00:00,feeder,0060,L3 Active Power,kW,13.39
310224,British Home Stores,2024-01-16T16:50:00.000+00:00,feeder,0060,L2 Active Power,kW,9.73
310224,British Home Stores,2024-01-16T16:50:00.000+00:00,feeder,0060,L1 Active Power,kW,15.16
310224,British Home Stores,2024-01-16T16:50:00.000+00:00,feeder,0060,N Current (RMS),A,36.3
310224,British Home Stores,2024-01-16T16:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.0
310224,British Home Stores,2024-01-16T16:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,40.5
310224,British Home Stores,2024-01-16T16:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,64.8
310224,British Home Stores,2024-01-16T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-16T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-16T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-16T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.8
310224,British Home Stores,2024-01-16T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.06
310224,British Home Stores,2024-01-16T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.3
310224,British Home Stores,2024-01-16T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
310224,British Home Stores,2024-01-16T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.8
310224,British Home Stores,2024-01-16T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.2
310224,British Home Stores,2024-01-16T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.5
310224,British Home Stores,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.57
310224,British Home Stores,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
310224,British Home Stores,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.67
310224,British Home Stores,2024-01-16T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
310224,British Home Stores,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
310224,British Home Stores,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
310224,British Home Stores,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.26
310224,British Home Stores,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.09
310224,British Home Stores,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.32
310224,British Home Stores,2024-01-16T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
310224,British Home Stores,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
310224,British Home Stores,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
310224,British Home Stores,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.1
310224,British Home Stores,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.54
310224,British Home Stores,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.37
310224,British Home Stores,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.7
310224,British Home Stores,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.73
310224,British Home Stores,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,33.34
310224,British Home Stores,2024-01-16T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
310224,British Home Stores,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.0
310224,British Home Stores,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.0
310224,British Home Stores,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,137.5
310224,British Home Stores,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
310224,British Home Stores,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
310224,British Home Stores,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
310224,British Home Stores,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.07
310224,British Home Stores,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.17
310224,British Home Stores,2024-01-16T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
310224,British Home Stores,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
310224,British Home Stores,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
310224,British Home Stores,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
310224,British Home Stores,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310224,British Home Stores,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
310224,British Home Stores,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310224,British Home Stores,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
310224,British Home Stores,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310224,British Home Stores,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
310224,British Home Stores,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
310224,British Home Stores,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
310224,British Home Stores,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
310224,British Home Stores,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,63.11
310224,British Home Stores,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,71.13
310224,British Home Stores,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,78.96
310224,British Home Stores,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
310224,British Home Stores,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
310224,British Home Stores,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.4
310224,British Home Stores,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.1
310224,British Home Stores,2024-01-16T16:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.04
310224,British Home Stores,2024-01-16T16:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.77
310224,British Home Stores,2024-01-16T16:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-16T16:40:00.000+00:00,feeder,0060,L3 Active Power,kW,12.95
310224,British Home Stores,2024-01-16T16:40:00.000+00:00,feeder,0060,L2 Active Power,kW,9.38
310224,British Home Stores,2024-01-16T16:40:00.000+00:00,feeder,0060,L1 Active Power,kW,14.9
310224,British Home Stores,2024-01-16T16:40:00.000+00:00,feeder,0060,N Current (RMS),A,35.8
310224,British Home Stores,2024-01-16T16:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.9
310224,British Home Stores,2024-01-16T16:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,38.7
310224,British Home Stores,2024-01-16T16:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,63.6
310224,British Home Stores,2024-01-16T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-16T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-16T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-16T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.2
310224,British Home Stores,2024-01-16T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.49
310224,British Home Stores,2024-01-16T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.13
310224,British Home Stores,2024-01-16T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.7
310224,British Home Stores,2024-01-16T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.4
310224,British Home Stores,2024-01-16T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.6
310224,British Home Stores,2024-01-16T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.5
310224,British Home Stores,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
310224,British Home Stores,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.29
310224,British Home Stores,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.39
310224,British Home Stores,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.82
310224,British Home Stores,2024-01-16T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
310224,British Home Stores,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
310224,British Home Stores,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
310224,British Home Stores,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.88
310224,British Home Stores,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.12
310224,British Home Stores,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.37
310224,British Home Stores,2024-01-16T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
310224,British Home Stores,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
310224,British Home Stores,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
310224,British Home Stores,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.4
310224,British Home Stores,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.72
310224,British Home Stores,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
310224,British Home Stores,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.41
310224,British Home Stores,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.41
310224,British Home Stores,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.63
310224,British Home Stores,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,36.03
310224,British Home Stores,2024-01-16T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
310224,British Home Stores,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.6
310224,British Home Stores,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.7
310224,British Home Stores,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,148.0
310224,British Home Stores,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
310224,British Home Stores,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
310224,British Home Stores,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.54
310224,British Home Stores,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.48
310224,British Home Stores,2024-01-16T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
310224,British Home Stores,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
310224,British Home Stores,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
310224,British Home Stores,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
310224,British Home Stores,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310224,British Home Stores,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
310224,British Home Stores,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310224,British Home Stores,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
310224,British Home Stores,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310224,British Home Stores,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
310224,British Home Stores,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
310224,British Home Stores,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,63.67
310224,British Home Stores,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,70.54
310224,British Home Stores,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,82.73
310224,British Home Stores,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
310224,British Home Stores,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
310224,British Home Stores,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.8
310224,British Home Stores,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,341.4
310224,British Home Stores,2024-01-16T16:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.89
310224,British Home Stores,2024-01-16T16:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.09
310224,British Home Stores,2024-01-16T16:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-16T16:30:00.000+00:00,feeder,0060,L3 Active Power,kW,12.61
310224,British Home Stores,2024-01-16T16:30:00.000+00:00,feeder,0060,L2 Active Power,kW,9.41
310224,British Home Stores,2024-01-16T16:30:00.000+00:00,feeder,0060,L1 Active Power,kW,14.63
310224,British Home Stores,2024-01-16T16:30:00.000+00:00,feeder,0060,N Current (RMS),A,35.5
310224,British Home Stores,2024-01-16T16:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.4
310224,British Home Stores,2024-01-16T16:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,38.9
310224,British Home Stores,2024-01-16T16:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,62.8
310224,British Home Stores,2024-01-16T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-16T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-16T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-16T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.23
310224,British Home Stores,2024-01-16T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.62
310224,British Home Stores,2024-01-16T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.13
310224,British Home Stores,2024-01-16T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
310224,British Home Stores,2024-01-16T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.3
310224,British Home Stores,2024-01-16T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.1
310224,British Home Stores,2024-01-16T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.7
310224,British Home Stores,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.66
310224,British Home Stores,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
310224,British Home Stores,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.87
310224,British Home Stores,2024-01-16T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
310224,British Home Stores,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
310224,British Home Stores,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
310224,British Home Stores,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.06
310224,British Home Stores,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.64
310224,British Home Stores,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.38
310224,British Home Stores,2024-01-16T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
310224,British Home Stores,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
310224,British Home Stores,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
310224,British Home Stores,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.0
310224,British Home Stores,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.91
310224,British Home Stores,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.53
310224,British Home Stores,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.78
310224,British Home Stores,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.78
310224,British Home Stores,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.91
310224,British Home Stores,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,37.14
310224,British Home Stores,2024-01-16T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
310224,British Home Stores,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.0
310224,British Home Stores,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.7
310224,British Home Stores,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,152.7
310224,British Home Stores,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
