Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
310224,British Home Stores,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
310224,British Home Stores,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.56
310224,British Home Stores,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.52
310224,British Home Stores,2024-01-16T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
310224,British Home Stores,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
310224,British Home Stores,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.1
310224,British Home Stores,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
310224,British Home Stores,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310224,British Home Stores,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
310224,British Home Stores,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310224,British Home Stores,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
310224,British Home Stores,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310224,British Home Stores,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
310224,British Home Stores,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
310224,British Home Stores,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
310224,British Home Stores,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
310224,British Home Stores,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,63.26
310224,British Home Stores,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,76.54
310224,British Home Stores,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,88.66
310224,British Home Stores,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,105.7
310224,British Home Stores,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
310224,British Home Stores,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,314.4
310224,British Home Stores,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,365.5
310224,British Home Stores,2024-01-16T16:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.07
310224,British Home Stores,2024-01-16T16:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.81
310224,British Home Stores,2024-01-16T16:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-16T16:20:00.000+00:00,feeder,0060,L3 Active Power,kW,13.39
310224,British Home Stores,2024-01-16T16:20:00.000+00:00,feeder,0060,L2 Active Power,kW,9.51
310224,British Home Stores,2024-01-16T16:20:00.000+00:00,feeder,0060,L1 Active Power,kW,13.14
310224,British Home Stores,2024-01-16T16:20:00.000+00:00,feeder,0060,N Current (RMS),A,35.4
310224,British Home Stores,2024-01-16T16:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.5
310224,British Home Stores,2024-01-16T16:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,39.5
310224,British Home Stores,2024-01-16T16:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,56.9
310224,British Home Stores,2024-01-16T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-16T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-16T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-16T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.63
310224,British Home Stores,2024-01-16T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.9
310224,British Home Stores,2024-01-16T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.75
310224,British Home Stores,2024-01-16T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
310224,British Home Stores,2024-01-16T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.0
310224,British Home Stores,2024-01-16T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.3
310224,British Home Stores,2024-01-16T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.8
310224,British Home Stores,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.16
310224,British Home Stores,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
310224,British Home Stores,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.86
310224,British Home Stores,2024-01-16T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
310224,British Home Stores,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
310224,British Home Stores,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
310224,British Home Stores,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
310224,British Home Stores,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.8
310224,British Home Stores,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.78
310224,British Home Stores,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.87
310224,British Home Stores,2024-01-16T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
310224,British Home Stores,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
310224,British Home Stores,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
310224,British Home Stores,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.9
310224,British Home Stores,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.24
310224,British Home Stores,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.98
310224,British Home Stores,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.55
310224,British Home Stores,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.99
310224,British Home Stores,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.55
310224,British Home Stores,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,36.65
310224,British Home Stores,2024-01-16T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.1
310224,British Home Stores,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.2
310224,British Home Stores,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.4
310224,British Home Stores,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,150.7
310224,British Home Stores,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
310224,British Home Stores,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
310224,British Home Stores,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
310224,British Home Stores,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.85
310224,British Home Stores,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
310224,British Home Stores,2024-01-16T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
310224,British Home Stores,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
310224,British Home Stores,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
310224,British Home Stores,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
310224,British Home Stores,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310224,British Home Stores,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
310224,British Home Stores,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310224,British Home Stores,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
310224,British Home Stores,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310224,British Home Stores,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
310224,British Home Stores,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
310224,British Home Stores,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
310224,British Home Stores,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
310224,British Home Stores,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,66.61
310224,British Home Stores,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,71.99
310224,British Home Stores,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,82.19
310224,British Home Stores,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
310224,British Home Stores,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.6
310224,British Home Stores,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.0
310224,British Home Stores,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,339.3
310224,British Home Stores,2024-01-16T16:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.16
310224,British Home Stores,2024-01-16T16:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.2
310224,British Home Stores,2024-01-16T16:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-16T16:10:00.000+00:00,feeder,0060,L3 Active Power,kW,13.32
310224,British Home Stores,2024-01-16T16:10:00.000+00:00,feeder,0060,L2 Active Power,kW,9.37
310224,British Home Stores,2024-01-16T16:10:00.000+00:00,feeder,0060,L1 Active Power,kW,13.78
310224,British Home Stores,2024-01-16T16:10:00.000+00:00,feeder,0060,N Current (RMS),A,37.1
310224,British Home Stores,2024-01-16T16:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.2
310224,British Home Stores,2024-01-16T16:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,38.9
310224,British Home Stores,2024-01-16T16:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,59.5
310224,British Home Stores,2024-01-16T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-16T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-16T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.87
310224,British Home Stores,2024-01-16T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.35
310224,British Home Stores,2024-01-16T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.02
310224,British Home Stores,2024-01-16T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.94
310224,British Home Stores,2024-01-16T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
310224,British Home Stores,2024-01-16T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.1
310224,British Home Stores,2024-01-16T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.8
310224,British Home Stores,2024-01-16T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.4
310224,British Home Stores,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.63
310224,British Home Stores,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
310224,British Home Stores,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.86
310224,British Home Stores,2024-01-16T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
310224,British Home Stores,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
310224,British Home Stores,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
310224,British Home Stores,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
310224,British Home Stores,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.22
310224,British Home Stores,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.94
310224,British Home Stores,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.06
310224,British Home Stores,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.43
310224,British Home Stores,2024-01-16T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
310224,British Home Stores,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
310224,British Home Stores,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.0
310224,British Home Stores,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.0
310224,British Home Stores,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.29
310224,British Home Stores,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.93
310224,British Home Stores,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.75
310224,British Home Stores,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.98
310224,British Home Stores,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.25
310224,British Home Stores,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,36.25
310224,British Home Stores,2024-01-16T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
310224,British Home Stores,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.4
310224,British Home Stores,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.6
310224,British Home Stores,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,149.3
310224,British Home Stores,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
310224,British Home Stores,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.78
310224,British Home Stores,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.81
310224,British Home Stores,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
310224,British Home Stores,2024-01-16T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
310224,British Home Stores,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
310224,British Home Stores,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
310224,British Home Stores,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
310224,British Home Stores,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310224,British Home Stores,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
310224,British Home Stores,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310224,British Home Stores,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
310224,British Home Stores,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
310224,British Home Stores,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
310224,British Home Stores,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
310224,British Home Stores,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
310224,British Home Stores,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
310224,British Home Stores,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,73.0
310224,British Home Stores,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,73.91
310224,British Home Stores,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,85.02
310224,British Home Stores,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
310224,British Home Stores,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.2
310224,British Home Stores,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.5
310224,British Home Stores,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,351.0
310224,British Home Stores,2024-01-16T16:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.16
310224,British Home Stores,2024-01-16T16:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.02
310224,British Home Stores,2024-01-16T16:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-16T16:00:00.000+00:00,feeder,0060,L3 Active Power,kW,13.37
310224,British Home Stores,2024-01-16T16:00:00.000+00:00,feeder,0060,L2 Active Power,kW,9.99
310224,British Home Stores,2024-01-16T16:00:00.000+00:00,feeder,0060,L1 Active Power,kW,13.66
310224,British Home Stores,2024-01-16T16:00:00.000+00:00,feeder,0060,N Current (RMS),A,31.3
310224,British Home Stores,2024-01-16T16:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.0
310224,British Home Stores,2024-01-16T16:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,41.9
310224,British Home Stores,2024-01-16T16:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,58.9
310224,British Home Stores,2024-01-16T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-16T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-16T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-16T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.75
310224,British Home Stores,2024-01-16T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.17
310224,British Home Stores,2024-01-16T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.32
310224,British Home Stores,2024-01-16T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.7
310224,British Home Stores,2024-01-16T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.8
310224,British Home Stores,2024-01-16T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.4
310224,British Home Stores,2024-01-16T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.8
310224,British Home Stores,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.3
310224,British Home Stores,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.37
310224,British Home Stores,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.63
310224,British Home Stores,2024-01-16T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
310224,British Home Stores,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
310224,British Home Stores,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
310224,British Home Stores,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.88
310224,British Home Stores,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.23
310224,British Home Stores,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.11
310224,British Home Stores,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.34
310224,British Home Stores,2024-01-16T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
310224,British Home Stores,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
310224,British Home Stores,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.5
310224,British Home Stores,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.8
310224,British Home Stores,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
310224,British Home Stores,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
310224,British Home Stores,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.84
310224,British Home Stores,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.94
310224,British Home Stores,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.85
310224,British Home Stores,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,37.48
310224,British Home Stores,2024-01-16T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
310224,British Home Stores,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.1
310224,British Home Stores,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.4
310224,British Home Stores,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,154.7
310224,British Home Stores,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
310224,British Home Stores,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.58
310224,British Home Stores,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.92
310224,British Home Stores,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.34
310224,British Home Stores,2024-01-16T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.4
310224,British Home Stores,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
310224,British Home Stores,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.8
310224,British Home Stores,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
310224,British Home Stores,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310224,British Home Stores,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
310224,British Home Stores,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310224,British Home Stores,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
310224,British Home Stores,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
310224,British Home Stores,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
310224,British Home Stores,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
310224,British Home Stores,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
310224,British Home Stores,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
310224,British Home Stores,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,76.17
310224,British Home Stores,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,82.41
310224,British Home Stores,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,82.76
310224,British Home Stores,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
310224,British Home Stores,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,313.6
310224,British Home Stores,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,339.5
310224,British Home Stores,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,341.4
310224,British Home Stores,2024-01-16T15:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.91
310224,British Home Stores,2024-01-16T15:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.2
310224,British Home Stores,2024-01-16T15:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-16T15:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.16
310224,British Home Stores,2024-01-16T15:50:00.000+00:00,feeder,0060,L2 Active Power,kW,10.12
310224,British Home Stores,2024-01-16T15:50:00.000+00:00,feeder,0060,L1 Active Power,kW,13.94
310224,British Home Stores,2024-01-16T15:50:00.000+00:00,feeder,0060,N Current (RMS),A,29.1
310224,British Home Stores,2024-01-16T15:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.3
310224,British Home Stores,2024-01-16T15:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,42.0
310224,British Home Stores,2024-01-16T15:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,59.8
310224,British Home Stores,2024-01-16T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-16T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-16T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-16T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,14.02
310224,British Home Stores,2024-01-16T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.06
310224,British Home Stores,2024-01-16T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.64
310224,British Home Stores,2024-01-16T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.9
310224,British Home Stores,2024-01-16T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,57.8
310224,British Home Stores,2024-01-16T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.8
310224,British Home Stores,2024-01-16T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.2
310224,British Home Stores,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.64
310224,British Home Stores,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
310224,British Home Stores,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.64
310224,British Home Stores,2024-01-16T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
310224,British Home Stores,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
310224,British Home Stores,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
310224,British Home Stores,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
310224,British Home Stores,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.83
310224,British Home Stores,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.49
310224,British Home Stores,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.87
310224,British Home Stores,2024-01-16T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
310224,British Home Stores,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
310224,British Home Stores,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
310224,British Home Stores,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.8
310224,British Home Stores,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.84
310224,British Home Stores,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
310224,British Home Stores,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.65
310224,British Home Stores,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,27.42
310224,British Home Stores,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.36
310224,British Home Stores,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,36.61
310224,British Home Stores,2024-01-16T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
310224,British Home Stores,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.6
310224,British Home Stores,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.2
310224,British Home Stores,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,151.5
310224,British Home Stores,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
310224,British Home Stores,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.21
310224,British Home Stores,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.94
310224,British Home Stores,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
310224,British Home Stores,2024-01-16T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
310224,British Home Stores,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
310224,British Home Stores,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.7
310224,British Home Stores,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
310224,British Home Stores,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310224,British Home Stores,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
310224,British Home Stores,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310224,British Home Stores,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
310224,British Home Stores,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
310224,British Home Stores,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
310224,British Home Stores,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
310224,British Home Stores,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
310224,British Home Stores,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,76.28
310224,British Home Stores,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,75.37
310224,British Home Stores,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,80.07
310224,British Home Stores,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
310224,British Home Stores,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.5
310224,British Home Stores,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.2
310224,British Home Stores,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,329.7
310224,British Home Stores,2024-01-16T15:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.34
310224,British Home Stores,2024-01-16T15:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.93
310224,British Home Stores,2024-01-16T15:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-16T15:40:00.000+00:00,feeder,0060,L3 Active Power,kW,12.49
310224,British Home Stores,2024-01-16T15:40:00.000+00:00,feeder,0060,L2 Active Power,kW,9.46
310224,British Home Stores,2024-01-16T15:40:00.000+00:00,feeder,0060,L1 Active Power,kW,13.33
310224,British Home Stores,2024-01-16T15:40:00.000+00:00,feeder,0060,N Current (RMS),A,30.3
310224,British Home Stores,2024-01-16T15:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.2
310224,British Home Stores,2024-01-16T15:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,39.1
310224,British Home Stores,2024-01-16T15:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,57.2
310224,British Home Stores,2024-01-16T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-16T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-16T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-16T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.26
310224,British Home Stores,2024-01-16T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.13
310224,British Home Stores,2024-01-16T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.88
310224,British Home Stores,2024-01-16T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
310224,British Home Stores,2024-01-16T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.5
310224,British Home Stores,2024-01-16T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.1
310224,British Home Stores,2024-01-16T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.6
310224,British Home Stores,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.92
310224,British Home Stores,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
310224,British Home Stores,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
310224,British Home Stores,2024-01-16T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
310224,British Home Stores,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
310224,British Home Stores,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
310224,British Home Stores,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.4
310224,British Home Stores,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.81
310224,British Home Stores,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.87
310224,British Home Stores,2024-01-16T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
310224,British Home Stores,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
310224,British Home Stores,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
310224,British Home Stores,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.2
310224,British Home Stores,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.12
310224,British Home Stores,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.18
310224,British Home Stores,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.77
310224,British Home Stores,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.97
310224,British Home Stores,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.45
310224,British Home Stores,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,32.22
310224,British Home Stores,2024-01-16T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
310224,British Home Stores,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.1
310224,British Home Stores,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.0
310224,British Home Stores,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,132.6
310224,British Home Stores,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
310224,British Home Stores,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.54
310224,British Home Stores,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.13
310224,British Home Stores,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
310224,British Home Stores,2024-01-16T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
310224,British Home Stores,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
310224,British Home Stores,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
310224,British Home Stores,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
310224,British Home Stores,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310224,British Home Stores,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
310224,British Home Stores,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310224,British Home Stores,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
310224,British Home Stores,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
310224,British Home Stores,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
310224,British Home Stores,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
310224,British Home Stores,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
310224,British Home Stores,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,71.57
310224,British Home Stores,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,70.37
310224,British Home Stores,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,75.53
310224,British Home Stores,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
310224,British Home Stores,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.5
310224,British Home Stores,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.6
310224,British Home Stores,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.5
310224,British Home Stores,2024-01-16T15:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.33
310224,British Home Stores,2024-01-16T15:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.79
310224,British Home Stores,2024-01-16T15:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-16T15:30:00.000+00:00,feeder,0060,L3 Active Power,kW,11.77
310224,British Home Stores,2024-01-16T15:30:00.000+00:00,feeder,0060,L2 Active Power,kW,9.25
310224,British Home Stores,2024-01-16T15:30:00.000+00:00,feeder,0060,L1 Active Power,kW,11.59
310224,British Home Stores,2024-01-16T15:30:00.000+00:00,feeder,0060,N Current (RMS),A,24.2
310224,British Home Stores,2024-01-16T15:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.1
310224,British Home Stores,2024-01-16T15:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,38.4
310224,British Home Stores,2024-01-16T15:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,49.7
310224,British Home Stores,2024-01-16T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-16T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.69
310224,British Home Stores,2024-01-16T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-16T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.53
310224,British Home Stores,2024-01-16T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.34
310224,British Home Stores,2024-01-16T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.16
310224,British Home Stores,2024-01-16T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
310224,British Home Stores,2024-01-16T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.3
310224,British Home Stores,2024-01-16T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.3
310224,British Home Stores,2024-01-16T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.5
310224,British Home Stores,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.03
310224,British Home Stores,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
310224,British Home Stores,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.65
310224,British Home Stores,2024-01-16T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
310224,British Home Stores,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
310224,British Home Stores,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
310224,British Home Stores,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.62
310224,British Home Stores,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.06
310224,British Home Stores,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.94
310224,British Home Stores,2024-01-16T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
310224,British Home Stores,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
310224,British Home Stores,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
310224,British Home Stores,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.3
310224,British Home Stores,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.07
310224,British Home Stores,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.7
310224,British Home Stores,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.81
310224,British Home Stores,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.23
310224,British Home Stores,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.48
310224,British Home Stores,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,33.41
310224,British Home Stores,2024-01-16T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
310224,British Home Stores,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.2
310224,British Home Stores,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.1
310224,British Home Stores,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,137.8
310224,British Home Stores,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
310224,British Home Stores,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
310224,British Home Stores,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.86
310224,British Home Stores,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
310224,British Home Stores,2024-01-16T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
310224,British Home Stores,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
310224,British Home Stores,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
310224,British Home Stores,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
310224,British Home Stores,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310224,British Home Stores,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
310224,British Home Stores,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310224,British Home Stores,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
310224,British Home Stores,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
310224,British Home Stores,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
310224,British Home Stores,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
310224,British Home Stores,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
310224,British Home Stores,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,61.67
310224,British Home Stores,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,69.45
310224,British Home Stores,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,73.67
310224,British Home Stores,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
310224,British Home Stores,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
310224,British Home Stores,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.9
310224,British Home Stores,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.5
310224,British Home Stores,2024-01-16T15:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.52
310224,British Home Stores,2024-01-16T15:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.74
310224,British Home Stores,2024-01-16T15:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-16T15:20:00.000+00:00,feeder,0060,L3 Active Power,kW,11.44
310224,British Home Stores,2024-01-16T15:20:00.000+00:00,feeder,0060,L2 Active Power,kW,10.63
310224,British Home Stores,2024-01-16T15:20:00.000+00:00,feeder,0060,L1 Active Power,kW,11.7
310224,British Home Stores,2024-01-16T15:20:00.000+00:00,feeder,0060,N Current (RMS),A,19.7
310224,British Home Stores,2024-01-16T15:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,47.6
310224,British Home Stores,2024-01-16T15:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,44.2
310224,British Home Stores,2024-01-16T15:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,50.1
310224,British Home Stores,2024-01-16T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-16T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.67
310224,British Home Stores,2024-01-16T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-16T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.82
310224,British Home Stores,2024-01-16T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.27
310224,British Home Stores,2024-01-16T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.26
310224,British Home Stores,2024-01-16T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
310224,British Home Stores,2024-01-16T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.1
310224,British Home Stores,2024-01-16T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.3
310224,British Home Stores,2024-01-16T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.9
310224,British Home Stores,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.56
310224,British Home Stores,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
310224,British Home Stores,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.64
