Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-16T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
310224,British Home Stores,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
310224,British Home Stores,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
310224,British Home Stores,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.21
310224,British Home Stores,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.94
310224,British Home Stores,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.8
310224,British Home Stores,2024-01-16T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
310224,British Home Stores,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
310224,British Home Stores,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
310224,British Home Stores,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.6
310224,British Home Stores,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.91
310224,British Home Stores,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.55
310224,British Home Stores,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.21
310224,British Home Stores,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.18
310224,British Home Stores,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.43
310224,British Home Stores,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,31.68
310224,British Home Stores,2024-01-16T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
310224,British Home Stores,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.4
310224,British Home Stores,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.3
310224,British Home Stores,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.0
310224,British Home Stores,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
310224,British Home Stores,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
310224,British Home Stores,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.13
310224,British Home Stores,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
310224,British Home Stores,2024-01-16T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
310224,British Home Stores,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
310224,British Home Stores,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
310224,British Home Stores,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
310224,British Home Stores,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310224,British Home Stores,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
310224,British Home Stores,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310224,British Home Stores,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
310224,British Home Stores,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
310224,British Home Stores,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
310224,British Home Stores,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
310224,British Home Stores,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
310224,British Home Stores,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,65.81
310224,British Home Stores,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,72.82
310224,British Home Stores,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,70.44
310224,British Home Stores,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
310224,British Home Stores,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.5
310224,British Home Stores,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.1
310224,British Home Stores,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.1
310224,British Home Stores,2024-01-16T15:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.88
310224,British Home Stores,2024-01-16T15:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.87
310224,British Home Stores,2024-01-16T15:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-16T15:10:00.000+00:00,feeder,0060,L3 Active Power,kW,11.14
310224,British Home Stores,2024-01-16T15:10:00.000+00:00,feeder,0060,L2 Active Power,kW,11.41
310224,British Home Stores,2024-01-16T15:10:00.000+00:00,feeder,0060,L1 Active Power,kW,11.4
310224,British Home Stores,2024-01-16T15:10:00.000+00:00,feeder,0060,N Current (RMS),A,18.6
310224,British Home Stores,2024-01-16T15:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,46.7
310224,British Home Stores,2024-01-16T15:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,47.5
310224,British Home Stores,2024-01-16T15:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,49.2
310224,British Home Stores,2024-01-16T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-16T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.62
310224,British Home Stores,2024-01-16T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-16T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.89
310224,British Home Stores,2024-01-16T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.24
310224,British Home Stores,2024-01-16T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.03
310224,British Home Stores,2024-01-16T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
310224,British Home Stores,2024-01-16T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.5
310224,British Home Stores,2024-01-16T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.4
310224,British Home Stores,2024-01-16T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.7
310224,British Home Stores,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.35
310224,British Home Stores,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.37
310224,British Home Stores,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
310224,British Home Stores,2024-01-16T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
310224,British Home Stores,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
310224,British Home Stores,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
310224,British Home Stores,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
310224,British Home Stores,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.1
310224,British Home Stores,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.81
310224,British Home Stores,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.03
310224,British Home Stores,2024-01-16T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
310224,British Home Stores,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
310224,British Home Stores,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
310224,British Home Stores,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
310224,British Home Stores,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.97
310224,British Home Stores,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.06
310224,British Home Stores,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.18
310224,British Home Stores,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.78
310224,British Home Stores,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.95
310224,British Home Stores,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,31.75
310224,British Home Stores,2024-01-16T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
310224,British Home Stores,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.2
310224,British Home Stores,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.8
310224,British Home Stores,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,132.0
310224,British Home Stores,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
310224,British Home Stores,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.63
310224,British Home Stores,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.29
310224,British Home Stores,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
310224,British Home Stores,2024-01-16T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
310224,British Home Stores,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
310224,British Home Stores,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
310224,British Home Stores,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
310224,British Home Stores,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310224,British Home Stores,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
310224,British Home Stores,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310224,British Home Stores,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
310224,British Home Stores,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310224,British Home Stores,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
310224,British Home Stores,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
310224,British Home Stores,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
310224,British Home Stores,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
310224,British Home Stores,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,70.86
310224,British Home Stores,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,70.05
310224,British Home Stores,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,71.15
310224,British Home Stores,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
310224,British Home Stores,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.4
310224,British Home Stores,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.9
310224,British Home Stores,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.5
310224,British Home Stores,2024-01-16T15:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.09
310224,British Home Stores,2024-01-16T15:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.02
310224,British Home Stores,2024-01-16T15:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-16T15:00:00.000+00:00,feeder,0060,L3 Active Power,kW,11.84
310224,British Home Stores,2024-01-16T15:00:00.000+00:00,feeder,0060,L2 Active Power,kW,13.03
310224,British Home Stores,2024-01-16T15:00:00.000+00:00,feeder,0060,L1 Active Power,kW,13.63
310224,British Home Stores,2024-01-16T15:00:00.000+00:00,feeder,0060,N Current (RMS),A,23.4
310224,British Home Stores,2024-01-16T15:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.4
310224,British Home Stores,2024-01-16T15:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,54.4
310224,British Home Stores,2024-01-16T15:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,58.6
310224,British Home Stores,2024-01-16T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-16T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-16T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-16T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.98
310224,British Home Stores,2024-01-16T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.01
310224,British Home Stores,2024-01-16T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.87
310224,British Home Stores,2024-01-16T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.8
310224,British Home Stores,2024-01-16T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.9
310224,British Home Stores,2024-01-16T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.6
310224,British Home Stores,2024-01-16T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.3
310224,British Home Stores,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.5
310224,British Home Stores,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
310224,British Home Stores,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
310224,British Home Stores,2024-01-16T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
310224,British Home Stores,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
310224,British Home Stores,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
310224,British Home Stores,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.65
310224,British Home Stores,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.83
310224,British Home Stores,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.52
310224,British Home Stores,2024-01-16T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
310224,British Home Stores,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
310224,British Home Stores,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.9
310224,British Home Stores,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.1
310224,British Home Stores,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.81
310224,British Home Stores,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.05
310224,British Home Stores,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.33
310224,British Home Stores,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.22
310224,British Home Stores,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.72
310224,British Home Stores,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,30.88
310224,British Home Stores,2024-01-16T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
310224,British Home Stores,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.0
310224,British Home Stores,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.9
310224,British Home Stores,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.2
310224,British Home Stores,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
310224,British Home Stores,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
310224,British Home Stores,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.47
310224,British Home Stores,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.41
310224,British Home Stores,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
310224,British Home Stores,2024-01-16T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
310224,British Home Stores,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
310224,British Home Stores,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
310224,British Home Stores,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
310224,British Home Stores,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310224,British Home Stores,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
310224,British Home Stores,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310224,British Home Stores,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
310224,British Home Stores,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310224,British Home Stores,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
310224,British Home Stores,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
310224,British Home Stores,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
310224,British Home Stores,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,71.65
310224,British Home Stores,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,70.39
310224,British Home Stores,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,71.76
310224,British Home Stores,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
310224,British Home Stores,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.3
310224,British Home Stores,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.1
310224,British Home Stores,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.0
310224,British Home Stores,2024-01-16T14:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.25
310224,British Home Stores,2024-01-16T14:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.85
310224,British Home Stores,2024-01-16T14:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-16T14:50:00.000+00:00,feeder,0060,L3 Active Power,kW,13.4
310224,British Home Stores,2024-01-16T14:50:00.000+00:00,feeder,0060,L2 Active Power,kW,13.61
310224,British Home Stores,2024-01-16T14:50:00.000+00:00,feeder,0060,L1 Active Power,kW,14.55
310224,British Home Stores,2024-01-16T14:50:00.000+00:00,feeder,0060,N Current (RMS),A,26.2
310224,British Home Stores,2024-01-16T14:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.0
310224,British Home Stores,2024-01-16T14:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,56.9
310224,British Home Stores,2024-01-16T14:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,63.8
310224,British Home Stores,2024-01-16T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-16T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-16T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-16T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.24
310224,British Home Stores,2024-01-16T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.33
310224,British Home Stores,2024-01-16T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.12
310224,British Home Stores,2024-01-16T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.3
310224,British Home Stores,2024-01-16T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.9
310224,British Home Stores,2024-01-16T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.5
310224,British Home Stores,2024-01-16T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.2
310224,British Home Stores,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.18
310224,British Home Stores,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
310224,British Home Stores,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
310224,British Home Stores,2024-01-16T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
310224,British Home Stores,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
310224,British Home Stores,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
310224,British Home Stores,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.9
310224,British Home Stores,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.54
310224,British Home Stores,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.68
310224,British Home Stores,2024-01-16T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
310224,British Home Stores,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
310224,British Home Stores,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
310224,British Home Stores,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.9
310224,British Home Stores,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.85
310224,British Home Stores,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.79
310224,British Home Stores,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.4
310224,British Home Stores,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.32
310224,British Home Stores,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.43
310224,British Home Stores,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,35.71
310224,British Home Stores,2024-01-16T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.3
310224,British Home Stores,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.3
310224,British Home Stores,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.6
310224,British Home Stores,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,149.0
310224,British Home Stores,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
310224,British Home Stores,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.8
310224,British Home Stores,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.55
310224,British Home Stores,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
310224,British Home Stores,2024-01-16T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
310224,British Home Stores,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
310224,British Home Stores,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
310224,British Home Stores,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
310224,British Home Stores,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310224,British Home Stores,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
310224,British Home Stores,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310224,British Home Stores,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
310224,British Home Stores,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310224,British Home Stores,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
310224,British Home Stores,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
310224,British Home Stores,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
310224,British Home Stores,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,70.84
310224,British Home Stores,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,71.87
310224,British Home Stores,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,76.55
310224,British Home Stores,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
310224,British Home Stores,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.0
310224,British Home Stores,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.5
310224,British Home Stores,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.7
310224,British Home Stores,2024-01-16T14:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.43
310224,British Home Stores,2024-01-16T14:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.2
310224,British Home Stores,2024-01-16T14:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-16T14:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.09
310224,British Home Stores,2024-01-16T14:40:00.000+00:00,feeder,0060,L2 Active Power,kW,13.14
310224,British Home Stores,2024-01-16T14:40:00.000+00:00,feeder,0060,L1 Active Power,kW,12.7
310224,British Home Stores,2024-01-16T14:40:00.000+00:00,feeder,0060,N Current (RMS),A,21.0
310224,British Home Stores,2024-01-16T14:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.7
310224,British Home Stores,2024-01-16T14:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,54.6
310224,British Home Stores,2024-01-16T14:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,54.4
310224,British Home Stores,2024-01-16T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-16T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-16T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-16T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.51
310224,British Home Stores,2024-01-16T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.16
310224,British Home Stores,2024-01-16T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.1
310224,British Home Stores,2024-01-16T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.7
310224,British Home Stores,2024-01-16T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.8
310224,British Home Stores,2024-01-16T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.7
310224,British Home Stores,2024-01-16T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.6
310224,British Home Stores,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.67
310224,British Home Stores,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
310224,British Home Stores,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
310224,British Home Stores,2024-01-16T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
310224,British Home Stores,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
310224,British Home Stores,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
310224,British Home Stores,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.33
310224,British Home Stores,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.53
310224,British Home Stores,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.44
310224,British Home Stores,2024-01-16T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
310224,British Home Stores,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
310224,British Home Stores,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
310224,British Home Stores,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.3
310224,British Home Stores,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.99
310224,British Home Stores,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.73
310224,British Home Stores,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.51
310224,British Home Stores,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.81
310224,British Home Stores,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.67
310224,British Home Stores,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,31.38
310224,British Home Stores,2024-01-16T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
310224,British Home Stores,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.1
310224,British Home Stores,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.6
310224,British Home Stores,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.4
310224,British Home Stores,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
310224,British Home Stores,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
310224,British Home Stores,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.42
310224,British Home Stores,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
310224,British Home Stores,2024-01-16T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
310224,British Home Stores,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
310224,British Home Stores,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
310224,British Home Stores,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
310224,British Home Stores,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310224,British Home Stores,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
310224,British Home Stores,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310224,British Home Stores,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
310224,British Home Stores,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310224,British Home Stores,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
310224,British Home Stores,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
310224,British Home Stores,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
310224,British Home Stores,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,67.94
310224,British Home Stores,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,73.39
310224,British Home Stores,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,72.73
310224,British Home Stores,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
310224,British Home Stores,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.4
310224,British Home Stores,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.5
310224,British Home Stores,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.2
310224,British Home Stores,2024-01-16T14:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-16T14:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.0
310224,British Home Stores,2024-01-16T14:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-16T14:30:00.000+00:00,feeder,0060,L3 Active Power,kW,11.88
310224,British Home Stores,2024-01-16T14:30:00.000+00:00,feeder,0060,L2 Active Power,kW,14.03
310224,British Home Stores,2024-01-16T14:30:00.000+00:00,feeder,0060,L1 Active Power,kW,12.85
310224,British Home Stores,2024-01-16T14:30:00.000+00:00,feeder,0060,N Current (RMS),A,20.4
310224,British Home Stores,2024-01-16T14:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.6
310224,British Home Stores,2024-01-16T14:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,58.3
310224,British Home Stores,2024-01-16T14:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,55.0
310224,British Home Stores,2024-01-16T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-16T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-16T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-16T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.9
310224,British Home Stores,2024-01-16T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.37
310224,British Home Stores,2024-01-16T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.23
310224,British Home Stores,2024-01-16T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
310224,British Home Stores,2024-01-16T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.5
310224,British Home Stores,2024-01-16T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.5
310224,British Home Stores,2024-01-16T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.9
310224,British Home Stores,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
310224,British Home Stores,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.57
310224,British Home Stores,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
310224,British Home Stores,2024-01-16T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
310224,British Home Stores,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
310224,British Home Stores,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
310224,British Home Stores,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.91
310224,British Home Stores,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.84
310224,British Home Stores,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.42
310224,British Home Stores,2024-01-16T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
310224,British Home Stores,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
310224,British Home Stores,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.1
310224,British Home Stores,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.1
310224,British Home Stores,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.34
310224,British Home Stores,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.59
310224,British Home Stores,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.06
310224,British Home Stores,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.4
310224,British Home Stores,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.97
310224,British Home Stores,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,33.53
310224,British Home Stores,2024-01-16T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
310224,British Home Stores,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.2
310224,British Home Stores,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.3
310224,British Home Stores,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,139.5
310224,British Home Stores,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
310224,British Home Stores,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
310224,British Home Stores,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.9
310224,British Home Stores,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.74
310224,British Home Stores,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.21
310224,British Home Stores,2024-01-16T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
310224,British Home Stores,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
310224,British Home Stores,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
310224,British Home Stores,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
310224,British Home Stores,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310224,British Home Stores,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
310224,British Home Stores,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310224,British Home Stores,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
310224,British Home Stores,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310224,British Home Stores,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
310224,British Home Stores,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
310224,British Home Stores,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
310224,British Home Stores,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
310224,British Home Stores,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,69.98
310224,British Home Stores,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,71.52
310224,British Home Stores,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,75.06
310224,British Home Stores,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
310224,British Home Stores,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.2
310224,British Home Stores,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.2
310224,British Home Stores,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.6
310224,British Home Stores,2024-01-16T14:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-16T14:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.1
310224,British Home Stores,2024-01-16T14:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-16T14:20:00.000+00:00,feeder,0060,L3 Active Power,kW,11.64
310224,British Home Stores,2024-01-16T14:20:00.000+00:00,feeder,0060,L2 Active Power,kW,12.87
310224,British Home Stores,2024-01-16T14:20:00.000+00:00,feeder,0060,L1 Active Power,kW,11.7
310224,British Home Stores,2024-01-16T14:20:00.000+00:00,feeder,0060,N Current (RMS),A,18.6
310224,British Home Stores,2024-01-16T14:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,48.5
310224,British Home Stores,2024-01-16T14:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,53.6
310224,British Home Stores,2024-01-16T14:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,49.9
310224,British Home Stores,2024-01-16T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-16T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-16T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-16T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,12.19
310224,British Home Stores,2024-01-16T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.82
310224,British Home Stores,2024-01-16T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.32
310224,British Home Stores,2024-01-16T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
310224,British Home Stores,2024-01-16T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.4
310224,British Home Stores,2024-01-16T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.3
310224,British Home Stores,2024-01-16T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.6
310224,British Home Stores,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.06
310224,British Home Stores,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.58
310224,British Home Stores,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
310224,British Home Stores,2024-01-16T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
310224,British Home Stores,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
310224,British Home Stores,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310224,British Home Stores,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.71
310224,British Home Stores,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.93
310224,British Home Stores,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.83
310224,British Home Stores,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.01
310224,British Home Stores,2024-01-16T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
310224,British Home Stores,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
310224,British Home Stores,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.7
310224,British Home Stores,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.0
310224,British Home Stores,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.08
310224,British Home Stores,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.18
310224,British Home Stores,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.66
310224,British Home Stores,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.07
310224,British Home Stores,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.65
310224,British Home Stores,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,31.11
310224,British Home Stores,2024-01-16T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
310224,British Home Stores,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.8
310224,British Home Stores,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.6
310224,British Home Stores,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.9
310224,British Home Stores,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
310224,British Home Stores,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
310224,British Home Stores,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.31
310224,British Home Stores,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.65
310224,British Home Stores,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
310224,British Home Stores,2024-01-16T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
310224,British Home Stores,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
310224,British Home Stores,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
310224,British Home Stores,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
310224,British Home Stores,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310224,British Home Stores,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
310224,British Home Stores,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310224,British Home Stores,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
310224,British Home Stores,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310224,British Home Stores,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
310224,British Home Stores,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
310224,British Home Stores,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
310224,British Home Stores,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,69.18
310224,British Home Stores,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,76.4
310224,British Home Stores,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,71.66
310224,British Home Stores,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
310224,British Home Stores,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.4
310224,British Home Stores,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.3
310224,British Home Stores,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.3
310224,British Home Stores,2024-01-16T14:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.81
