Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-16T14:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.0
310224,British Home Stores,2024-01-16T14:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-16T14:10:00.000+00:00,feeder,0060,L3 Active Power,kW,12.53
310224,British Home Stores,2024-01-16T14:10:00.000+00:00,feeder,0060,L2 Active Power,kW,13.26
310224,British Home Stores,2024-01-16T14:10:00.000+00:00,feeder,0060,L1 Active Power,kW,11.92
310224,British Home Stores,2024-01-16T14:10:00.000+00:00,feeder,0060,N Current (RMS),A,18.7
310224,British Home Stores,2024-01-16T14:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.3
310224,British Home Stores,2024-01-16T14:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,55.4
310224,British Home Stores,2024-01-16T14:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,51.1
310224,British Home Stores,2024-01-16T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-16T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-16T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-16T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.87
310224,British Home Stores,2024-01-16T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.2
310224,British Home Stores,2024-01-16T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.09
310224,British Home Stores,2024-01-16T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
310224,British Home Stores,2024-01-16T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.2
310224,British Home Stores,2024-01-16T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.8
310224,British Home Stores,2024-01-16T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.3
310224,British Home Stores,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.7
310224,British Home Stores,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
310224,British Home Stores,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
310224,British Home Stores,2024-01-16T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
310224,British Home Stores,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
310224,British Home Stores,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310224,British Home Stores,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.07
310224,British Home Stores,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.87
310224,British Home Stores,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.59
310224,British Home Stores,2024-01-16T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
310224,British Home Stores,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
310224,British Home Stores,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.7
310224,British Home Stores,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.9
310224,British Home Stores,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.3
310224,British Home Stores,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.53
310224,British Home Stores,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.73
310224,British Home Stores,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.18
310224,British Home Stores,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.5
310224,British Home Stores,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,31.48
310224,British Home Stores,2024-01-16T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
310224,British Home Stores,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.1
310224,British Home Stores,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.1
310224,British Home Stores,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.3
310224,British Home Stores,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
310224,British Home Stores,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
310224,British Home Stores,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.33
310224,British Home Stores,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.31
310224,British Home Stores,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.28
310224,British Home Stores,2024-01-16T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
310224,British Home Stores,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
310224,British Home Stores,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
310224,British Home Stores,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
310224,British Home Stores,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310224,British Home Stores,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
310224,British Home Stores,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310224,British Home Stores,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
310224,British Home Stores,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310224,British Home Stores,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
310224,British Home Stores,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
310224,British Home Stores,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
310224,British Home Stores,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
310224,British Home Stores,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,68.67
310224,British Home Stores,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,75.67
310224,British Home Stores,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,72.26
310224,British Home Stores,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
310224,British Home Stores,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.5
310224,British Home Stores,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.7
310224,British Home Stores,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.4
310224,British Home Stores,2024-01-16T14:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.19
310224,British Home Stores,2024-01-16T14:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.04
310224,British Home Stores,2024-01-16T14:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-16T14:00:00.000+00:00,feeder,0060,L3 Active Power,kW,12.39
310224,British Home Stores,2024-01-16T14:00:00.000+00:00,feeder,0060,L2 Active Power,kW,13.78
310224,British Home Stores,2024-01-16T14:00:00.000+00:00,feeder,0060,L1 Active Power,kW,13.42
310224,British Home Stores,2024-01-16T14:00:00.000+00:00,feeder,0060,N Current (RMS),A,22.6
310224,British Home Stores,2024-01-16T14:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.5
310224,British Home Stores,2024-01-16T14:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,57.2
310224,British Home Stores,2024-01-16T14:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,57.5
310224,British Home Stores,2024-01-16T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-16T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-16T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-16T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.48
310224,British Home Stores,2024-01-16T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.61
310224,British Home Stores,2024-01-16T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.54
310224,British Home Stores,2024-01-16T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
310224,British Home Stores,2024-01-16T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.6
310224,British Home Stores,2024-01-16T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.4
310224,British Home Stores,2024-01-16T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.6
310224,British Home Stores,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.38
310224,British Home Stores,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.55
310224,British Home Stores,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.92
310224,British Home Stores,2024-01-16T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
310224,British Home Stores,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
310224,British Home Stores,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
310224,British Home Stores,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310224,British Home Stores,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.41
310224,British Home Stores,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.53
310224,British Home Stores,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.79
310224,British Home Stores,2024-01-16T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
310224,British Home Stores,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
310224,British Home Stores,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
310224,British Home Stores,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.8
310224,British Home Stores,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.88
310224,British Home Stores,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.79
310224,British Home Stores,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.91
310224,British Home Stores,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.13
310224,British Home Stores,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.92
310224,British Home Stores,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,28.51
310224,British Home Stores,2024-01-16T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
310224,British Home Stores,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.8
310224,British Home Stores,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.1
310224,British Home Stores,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.8
310224,British Home Stores,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
310224,British Home Stores,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.31
310224,British Home Stores,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.66
310224,British Home Stores,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
310224,British Home Stores,2024-01-16T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
310224,British Home Stores,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
310224,British Home Stores,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
310224,British Home Stores,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
310224,British Home Stores,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310224,British Home Stores,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
310224,British Home Stores,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310224,British Home Stores,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
310224,British Home Stores,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310224,British Home Stores,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
310224,British Home Stores,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
310224,British Home Stores,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
310224,British Home Stores,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,71.11
310224,British Home Stores,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,75.05
310224,British Home Stores,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,69.96
310224,British Home Stores,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
310224,British Home Stores,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,293.2
310224,British Home Stores,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.0
310224,British Home Stores,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
310224,British Home Stores,2024-01-16T13:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-16T13:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.57
310224,British Home Stores,2024-01-16T13:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-16T13:50:00.000+00:00,feeder,0060,L3 Active Power,kW,15.45
310224,British Home Stores,2024-01-16T13:50:00.000+00:00,feeder,0060,L2 Active Power,kW,12.94
310224,British Home Stores,2024-01-16T13:50:00.000+00:00,feeder,0060,L1 Active Power,kW,11.98
310224,British Home Stores,2024-01-16T13:50:00.000+00:00,feeder,0060,N Current (RMS),A,20.2
310224,British Home Stores,2024-01-16T13:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.8
310224,British Home Stores,2024-01-16T13:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,54.0
310224,British Home Stores,2024-01-16T13:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,50.8
310224,British Home Stores,2024-01-16T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-16T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-16T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-16T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.93
310224,British Home Stores,2024-01-16T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.41
310224,British Home Stores,2024-01-16T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.05
310224,British Home Stores,2024-01-16T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
310224,British Home Stores,2024-01-16T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.2
310224,British Home Stores,2024-01-16T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.7
310224,British Home Stores,2024-01-16T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.7
310224,British Home Stores,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.5
310224,British Home Stores,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.58
310224,British Home Stores,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.83
310224,British Home Stores,2024-01-16T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
310224,British Home Stores,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
310224,British Home Stores,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
310224,British Home Stores,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.88
310224,British Home Stores,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.97
310224,British Home Stores,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.12
310224,British Home Stores,2024-01-16T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
310224,British Home Stores,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
310224,British Home Stores,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
310224,British Home Stores,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.9
310224,British Home Stores,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.21
310224,British Home Stores,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.15
310224,British Home Stores,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.76
310224,British Home Stores,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.7
310224,British Home Stores,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.01
310224,British Home Stores,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,29.99
310224,British Home Stores,2024-01-16T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
310224,British Home Stores,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.1
310224,British Home Stores,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.6
310224,British Home Stores,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.0
310224,British Home Stores,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
310224,British Home Stores,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.29
310224,British Home Stores,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.46
310224,British Home Stores,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
310224,British Home Stores,2024-01-16T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
310224,British Home Stores,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
310224,British Home Stores,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
310224,British Home Stores,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
310224,British Home Stores,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310224,British Home Stores,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
310224,British Home Stores,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310224,British Home Stores,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
310224,British Home Stores,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310224,British Home Stores,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
310224,British Home Stores,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
310224,British Home Stores,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
310224,British Home Stores,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
310224,British Home Stores,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,68.75
310224,British Home Stores,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,74.37
310224,British Home Stores,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,69.23
310224,British Home Stores,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
310224,British Home Stores,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.3
310224,British Home Stores,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,305.8
310224,British Home Stores,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.4
310224,British Home Stores,2024-01-16T13:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-16T13:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.08
310224,British Home Stores,2024-01-16T13:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-16T13:40:00.000+00:00,feeder,0060,L3 Active Power,kW,14.51
310224,British Home Stores,2024-01-16T13:40:00.000+00:00,feeder,0060,L2 Active Power,kW,15.41
310224,British Home Stores,2024-01-16T13:40:00.000+00:00,feeder,0060,L1 Active Power,kW,14.11
310224,British Home Stores,2024-01-16T13:40:00.000+00:00,feeder,0060,N Current (RMS),A,22.4
310224,British Home Stores,2024-01-16T13:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.0
310224,British Home Stores,2024-01-16T13:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,64.6
310224,British Home Stores,2024-01-16T13:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,60.4
310224,British Home Stores,2024-01-16T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-16T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.83
310224,British Home Stores,2024-01-16T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-16T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.93
310224,British Home Stores,2024-01-16T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.12
310224,British Home Stores,2024-01-16T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.01
310224,British Home Stores,2024-01-16T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
310224,British Home Stores,2024-01-16T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,53.4
310224,British Home Stores,2024-01-16T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.5
310224,British Home Stores,2024-01-16T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.9
310224,British Home Stores,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.27
310224,British Home Stores,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
310224,British Home Stores,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.64
310224,British Home Stores,2024-01-16T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
310224,British Home Stores,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
310224,British Home Stores,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
310224,British Home Stores,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
310224,British Home Stores,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.68
310224,British Home Stores,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.44
310224,British Home Stores,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.59
310224,British Home Stores,2024-01-16T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
310224,British Home Stores,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
310224,British Home Stores,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
310224,British Home Stores,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.8
310224,British Home Stores,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.84
310224,British Home Stores,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.19
310224,British Home Stores,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.53
310224,British Home Stores,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.22
310224,British Home Stores,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.6
310224,British Home Stores,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,30.02
310224,British Home Stores,2024-01-16T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
310224,British Home Stores,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.9
310224,British Home Stores,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.4
310224,British Home Stores,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.2
310224,British Home Stores,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
310224,British Home Stores,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.45
310224,British Home Stores,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.66
310224,British Home Stores,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
310224,British Home Stores,2024-01-16T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
310224,British Home Stores,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
310224,British Home Stores,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
310224,British Home Stores,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
310224,British Home Stores,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310224,British Home Stores,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
310224,British Home Stores,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310224,British Home Stores,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
310224,British Home Stores,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310224,British Home Stores,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
310224,British Home Stores,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
310224,British Home Stores,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.69
310224,British Home Stores,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
310224,British Home Stores,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,69.06
310224,British Home Stores,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,78.77
310224,British Home Stores,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,75.56
310224,British Home Stores,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
310224,British Home Stores,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.0
310224,British Home Stores,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,324.2
310224,British Home Stores,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.4
310224,British Home Stores,2024-01-16T13:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.37
310224,British Home Stores,2024-01-16T13:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.01
310224,British Home Stores,2024-01-16T13:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-16T13:30:00.000+00:00,feeder,0060,L3 Active Power,kW,13.51
310224,British Home Stores,2024-01-16T13:30:00.000+00:00,feeder,0060,L2 Active Power,kW,14.06
310224,British Home Stores,2024-01-16T13:30:00.000+00:00,feeder,0060,L1 Active Power,kW,12.07
310224,British Home Stores,2024-01-16T13:30:00.000+00:00,feeder,0060,N Current (RMS),A,18.4
310224,British Home Stores,2024-01-16T13:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.2
310224,British Home Stores,2024-01-16T13:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,58.6
310224,British Home Stores,2024-01-16T13:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,51.4
310224,British Home Stores,2024-01-16T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-16T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-16T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-16T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.05
310224,British Home Stores,2024-01-16T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.29
310224,British Home Stores,2024-01-16T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.11
310224,British Home Stores,2024-01-16T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
310224,British Home Stores,2024-01-16T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.7
310224,British Home Stores,2024-01-16T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.2
310224,British Home Stores,2024-01-16T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.2
310224,British Home Stores,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.54
310224,British Home Stores,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
310224,British Home Stores,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.87
310224,British Home Stores,2024-01-16T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
310224,British Home Stores,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
310224,British Home Stores,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
310224,British Home Stores,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.52
310224,British Home Stores,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.95
310224,British Home Stores,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.36
310224,British Home Stores,2024-01-16T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
310224,British Home Stores,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
310224,British Home Stores,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.1
310224,British Home Stores,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.6
310224,British Home Stores,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.25
310224,British Home Stores,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.49
310224,British Home Stores,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.43
310224,British Home Stores,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.15
310224,British Home Stores,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.33
310224,British Home Stores,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,31.75
310224,British Home Stores,2024-01-16T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
310224,British Home Stores,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.6
310224,British Home Stores,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.6
310224,British Home Stores,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.1
310224,British Home Stores,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
310224,British Home Stores,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
310224,British Home Stores,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
310224,British Home Stores,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.01
310224,British Home Stores,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
310224,British Home Stores,2024-01-16T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
310224,British Home Stores,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
310224,British Home Stores,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
310224,British Home Stores,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
310224,British Home Stores,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310224,British Home Stores,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
310224,British Home Stores,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310224,British Home Stores,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
310224,British Home Stores,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310224,British Home Stores,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
310224,British Home Stores,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
310224,British Home Stores,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
310224,British Home Stores,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,69.3
310224,British Home Stores,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,80.19
310224,British Home Stores,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,73.06
310224,British Home Stores,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
310224,British Home Stores,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.1
310224,British Home Stores,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,329.8
310224,British Home Stores,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.5
310224,British Home Stores,2024-01-16T13:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.15
310224,British Home Stores,2024-01-16T13:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.32
310224,British Home Stores,2024-01-16T13:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-16T13:20:00.000+00:00,feeder,0060,L3 Active Power,kW,13.38
310224,British Home Stores,2024-01-16T13:20:00.000+00:00,feeder,0060,L2 Active Power,kW,15.41
310224,British Home Stores,2024-01-16T13:20:00.000+00:00,feeder,0060,L1 Active Power,kW,13.72
310224,British Home Stores,2024-01-16T13:20:00.000+00:00,feeder,0060,N Current (RMS),A,21.7
310224,British Home Stores,2024-01-16T13:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.2
310224,British Home Stores,2024-01-16T13:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,64.5
310224,British Home Stores,2024-01-16T13:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,58.3
310224,British Home Stores,2024-01-16T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-16T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-16T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-16T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.76
310224,British Home Stores,2024-01-16T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.56
310224,British Home Stores,2024-01-16T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.09
310224,British Home Stores,2024-01-16T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.3
310224,British Home Stores,2024-01-16T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.6
310224,British Home Stores,2024-01-16T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.2
310224,British Home Stores,2024-01-16T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.1
310224,British Home Stores,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.25
310224,British Home Stores,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.55
310224,British Home Stores,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.89
310224,British Home Stores,2024-01-16T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
310224,British Home Stores,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
310224,British Home Stores,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
310224,British Home Stores,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
310224,British Home Stores,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.78
310224,British Home Stores,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.49
310224,British Home Stores,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.79
310224,British Home Stores,2024-01-16T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
310224,British Home Stores,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
310224,British Home Stores,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
310224,British Home Stores,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.7
310224,British Home Stores,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.09
310224,British Home Stores,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.24
310224,British Home Stores,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.72
310224,British Home Stores,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.31
310224,British Home Stores,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.87
310224,British Home Stores,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.83
310224,British Home Stores,2024-01-16T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
310224,British Home Stores,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.2
310224,British Home Stores,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.1
310224,British Home Stores,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,127.2
310224,British Home Stores,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
310224,British Home Stores,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
310224,British Home Stores,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.96
310224,British Home Stores,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
310224,British Home Stores,2024-01-16T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
310224,British Home Stores,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
310224,British Home Stores,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
310224,British Home Stores,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
310224,British Home Stores,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310224,British Home Stores,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
310224,British Home Stores,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310224,British Home Stores,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
310224,British Home Stores,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310224,British Home Stores,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
310224,British Home Stores,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
310224,British Home Stores,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
310224,British Home Stores,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
310224,British Home Stores,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,70.16
310224,British Home Stores,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,81.85
310224,British Home Stores,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,73.15
310224,British Home Stores,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
310224,British Home Stores,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.6
310224,British Home Stores,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,336.6
310224,British Home Stores,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.2
310224,British Home Stores,2024-01-16T13:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.62
310224,British Home Stores,2024-01-16T13:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.12
310224,British Home Stores,2024-01-16T13:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-16T13:10:00.000+00:00,feeder,0060,L3 Active Power,kW,12.01
310224,British Home Stores,2024-01-16T13:10:00.000+00:00,feeder,0060,L2 Active Power,kW,14.03
310224,British Home Stores,2024-01-16T13:10:00.000+00:00,feeder,0060,L1 Active Power,kW,14.28
310224,British Home Stores,2024-01-16T13:10:00.000+00:00,feeder,0060,N Current (RMS),A,23.9
310224,British Home Stores,2024-01-16T13:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.0
310224,British Home Stores,2024-01-16T13:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,58.5
310224,British Home Stores,2024-01-16T13:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,61.5
310224,British Home Stores,2024-01-16T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-16T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-16T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-16T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.02
310224,British Home Stores,2024-01-16T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.25
310224,British Home Stores,2024-01-16T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.87
310224,British Home Stores,2024-01-16T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
310224,British Home Stores,2024-01-16T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.6
310224,British Home Stores,2024-01-16T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.9
310224,British Home Stores,2024-01-16T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.1
310224,British Home Stores,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.83
310224,British Home Stores,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.51
310224,British Home Stores,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.89
310224,British Home Stores,2024-01-16T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
310224,British Home Stores,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
310224,British Home Stores,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
310224,British Home Stores,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.71
310224,British Home Stores,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.83
310224,British Home Stores,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.69
310224,British Home Stores,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.51
310224,British Home Stores,2024-01-16T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
310224,British Home Stores,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
310224,British Home Stores,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
310224,British Home Stores,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.6
310224,British Home Stores,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.03
310224,British Home Stores,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
310224,British Home Stores,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.58
310224,British Home Stores,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.06
310224,British Home Stores,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.71
310224,British Home Stores,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,29.64
310224,British Home Stores,2024-01-16T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
310224,British Home Stores,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.5
310224,British Home Stores,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.3
310224,British Home Stores,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.8
310224,British Home Stores,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
310224,British Home Stores,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
