Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.33
310224,British Home Stores,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.53
310224,British Home Stores,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
310224,British Home Stores,2024-01-16T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
310224,British Home Stores,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
310224,British Home Stores,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
310224,British Home Stores,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
310224,British Home Stores,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310224,British Home Stores,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
310224,British Home Stores,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310224,British Home Stores,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
310224,British Home Stores,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310224,British Home Stores,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
310224,British Home Stores,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
310224,British Home Stores,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
310224,British Home Stores,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
310224,British Home Stores,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,68.08
310224,British Home Stores,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,74.72
310224,British Home Stores,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,73.78
310224,British Home Stores,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
310224,British Home Stores,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.0
310224,British Home Stores,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.5
310224,British Home Stores,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.1
310224,British Home Stores,2024-01-16T13:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.58
310224,British Home Stores,2024-01-16T13:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.06
310224,British Home Stores,2024-01-16T13:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-16T13:00:00.000+00:00,feeder,0060,L3 Active Power,kW,12.46
310224,British Home Stores,2024-01-16T13:00:00.000+00:00,feeder,0060,L2 Active Power,kW,13.98
310224,British Home Stores,2024-01-16T13:00:00.000+00:00,feeder,0060,L1 Active Power,kW,14.1
310224,British Home Stores,2024-01-16T13:00:00.000+00:00,feeder,0060,N Current (RMS),A,19.3
310224,British Home Stores,2024-01-16T13:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.7
310224,British Home Stores,2024-01-16T13:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,58.2
310224,British Home Stores,2024-01-16T13:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,59.6
310224,British Home Stores,2024-01-16T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-16T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.66
310224,British Home Stores,2024-01-16T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-16T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.7
310224,British Home Stores,2024-01-16T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.43
310224,British Home Stores,2024-01-16T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.34
310224,British Home Stores,2024-01-16T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
310224,British Home Stores,2024-01-16T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.3
310224,British Home Stores,2024-01-16T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.6
310224,British Home Stores,2024-01-16T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.8
310224,British Home Stores,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.82
310224,British Home Stores,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
310224,British Home Stores,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.79
310224,British Home Stores,2024-01-16T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
310224,British Home Stores,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
310224,British Home Stores,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
310224,British Home Stores,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.17
310224,British Home Stores,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.14
310224,British Home Stores,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.83
310224,British Home Stores,2024-01-16T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
310224,British Home Stores,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
310224,British Home Stores,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
310224,British Home Stores,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.0
310224,British Home Stores,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.24
310224,British Home Stores,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.99
310224,British Home Stores,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.69
310224,British Home Stores,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.84
310224,British Home Stores,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.2
310224,British Home Stores,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,30.59
310224,British Home Stores,2024-01-16T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
310224,British Home Stores,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.4
310224,British Home Stores,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.7
310224,British Home Stores,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,126.5
310224,British Home Stores,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
310224,British Home Stores,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.34
310224,British Home Stores,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.6
310224,British Home Stores,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
310224,British Home Stores,2024-01-16T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
310224,British Home Stores,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
310224,British Home Stores,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
310224,British Home Stores,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
310224,British Home Stores,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310224,British Home Stores,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
310224,British Home Stores,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310224,British Home Stores,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
310224,British Home Stores,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310224,British Home Stores,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
310224,British Home Stores,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
310224,British Home Stores,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
310224,British Home Stores,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
310224,British Home Stores,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,70.32
310224,British Home Stores,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,75.92
310224,British Home Stores,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,76.19
310224,British Home Stores,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
310224,British Home Stores,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,289.2
310224,British Home Stores,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.4
310224,British Home Stores,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.5
310224,British Home Stores,2024-01-16T12:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.51
310224,British Home Stores,2024-01-16T12:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.97
310224,British Home Stores,2024-01-16T12:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-16T12:50:00.000+00:00,feeder,0060,L3 Active Power,kW,13.89
310224,British Home Stores,2024-01-16T12:50:00.000+00:00,feeder,0060,L2 Active Power,kW,13.95
310224,British Home Stores,2024-01-16T12:50:00.000+00:00,feeder,0060,L1 Active Power,kW,13.97
310224,British Home Stores,2024-01-16T12:50:00.000+00:00,feeder,0060,N Current (RMS),A,21.6
310224,British Home Stores,2024-01-16T12:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.8
310224,British Home Stores,2024-01-16T12:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,58.0
310224,British Home Stores,2024-01-16T12:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,60.0
310224,British Home Stores,2024-01-16T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-16T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-16T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-16T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.41
310224,British Home Stores,2024-01-16T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.41
310224,British Home Stores,2024-01-16T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.07
310224,British Home Stores,2024-01-16T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
310224,British Home Stores,2024-01-16T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.3
310224,British Home Stores,2024-01-16T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.7
310224,British Home Stores,2024-01-16T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.7
310224,British Home Stores,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.15
310224,British Home Stores,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
310224,British Home Stores,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
310224,British Home Stores,2024-01-16T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
310224,British Home Stores,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
310224,British Home Stores,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
310224,British Home Stores,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.81
310224,British Home Stores,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.1
310224,British Home Stores,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.62
310224,British Home Stores,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.9
310224,British Home Stores,2024-01-16T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
310224,British Home Stores,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
310224,British Home Stores,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
310224,British Home Stores,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.5
310224,British Home Stores,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.07
310224,British Home Stores,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.3
310224,British Home Stores,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.38
310224,British Home Stores,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.4
310224,British Home Stores,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.52
310224,British Home Stores,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,31.24
310224,British Home Stores,2024-01-16T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
310224,British Home Stores,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.9
310224,British Home Stores,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.9
310224,British Home Stores,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.3
310224,British Home Stores,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
310224,British Home Stores,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.89
310224,British Home Stores,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.34
310224,British Home Stores,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
310224,British Home Stores,2024-01-16T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
310224,British Home Stores,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
310224,British Home Stores,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
310224,British Home Stores,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
310224,British Home Stores,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310224,British Home Stores,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
310224,British Home Stores,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310224,British Home Stores,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
310224,British Home Stores,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310224,British Home Stores,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
310224,British Home Stores,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
310224,British Home Stores,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.11
310224,British Home Stores,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
310224,British Home Stores,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,74.85
310224,British Home Stores,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,81.33
310224,British Home Stores,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,77.49
310224,British Home Stores,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
310224,British Home Stores,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.8
310224,British Home Stores,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,335.5
310224,British Home Stores,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.2
310224,British Home Stores,2024-01-16T12:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.16
310224,British Home Stores,2024-01-16T12:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.14
310224,British Home Stores,2024-01-16T12:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-16T12:40:00.000+00:00,feeder,0060,L3 Active Power,kW,14.62
310224,British Home Stores,2024-01-16T12:40:00.000+00:00,feeder,0060,L2 Active Power,kW,14.86
310224,British Home Stores,2024-01-16T12:40:00.000+00:00,feeder,0060,L1 Active Power,kW,12.93
310224,British Home Stores,2024-01-16T12:40:00.000+00:00,feeder,0060,N Current (RMS),A,19.8
310224,British Home Stores,2024-01-16T12:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,61.2
310224,British Home Stores,2024-01-16T12:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,62.2
310224,British Home Stores,2024-01-16T12:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,55.0
310224,British Home Stores,2024-01-16T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-16T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.76
310224,British Home Stores,2024-01-16T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-16T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.4
310224,British Home Stores,2024-01-16T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.28
310224,British Home Stores,2024-01-16T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.22
310224,British Home Stores,2024-01-16T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
310224,British Home Stores,2024-01-16T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.2
310224,British Home Stores,2024-01-16T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.3
310224,British Home Stores,2024-01-16T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.9
310224,British Home Stores,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.72
310224,British Home Stores,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.41
310224,British Home Stores,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.87
310224,British Home Stores,2024-01-16T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
310224,British Home Stores,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
310224,British Home Stores,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
310224,British Home Stores,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.82
310224,British Home Stores,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.54
310224,British Home Stores,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.87
310224,British Home Stores,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.2
310224,British Home Stores,2024-01-16T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
310224,British Home Stores,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
310224,British Home Stores,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
310224,British Home Stores,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.0
310224,British Home Stores,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.64
310224,British Home Stores,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.3
310224,British Home Stores,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.57
310224,British Home Stores,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,26.68
310224,British Home Stores,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,30.3
310224,British Home Stores,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,33.7
310224,British Home Stores,2024-01-16T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
310224,British Home Stores,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.2
310224,British Home Stores,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.7
310224,British Home Stores,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,139.7
310224,British Home Stores,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
310224,British Home Stores,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
310224,British Home Stores,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.87
310224,British Home Stores,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.37
310224,British Home Stores,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
310224,British Home Stores,2024-01-16T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
310224,British Home Stores,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
310224,British Home Stores,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
310224,British Home Stores,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
310224,British Home Stores,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310224,British Home Stores,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
310224,British Home Stores,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310224,British Home Stores,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
310224,British Home Stores,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310224,British Home Stores,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
310224,British Home Stores,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
310224,British Home Stores,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.23
310224,British Home Stores,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
310224,British Home Stores,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,71.84
310224,British Home Stores,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,82.09
310224,British Home Stores,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,81.89
310224,British Home Stores,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
310224,British Home Stores,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.0
310224,British Home Stores,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,338.6
310224,British Home Stores,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,339.3
310224,British Home Stores,2024-01-16T12:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.51
310224,British Home Stores,2024-01-16T12:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.04
310224,British Home Stores,2024-01-16T12:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-16T12:30:00.000+00:00,feeder,0060,L3 Active Power,kW,12.75
310224,British Home Stores,2024-01-16T12:30:00.000+00:00,feeder,0060,L2 Active Power,kW,14.45
310224,British Home Stores,2024-01-16T12:30:00.000+00:00,feeder,0060,L1 Active Power,kW,11.83
310224,British Home Stores,2024-01-16T12:30:00.000+00:00,feeder,0060,N Current (RMS),A,18.5
310224,British Home Stores,2024-01-16T12:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.2
310224,British Home Stores,2024-01-16T12:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,60.4
310224,British Home Stores,2024-01-16T12:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,50.5
310224,British Home Stores,2024-01-16T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-16T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-16T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-16T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.25
310224,British Home Stores,2024-01-16T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.11
310224,British Home Stores,2024-01-16T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.86
310224,British Home Stores,2024-01-16T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
310224,British Home Stores,2024-01-16T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.2
310224,British Home Stores,2024-01-16T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.6
310224,British Home Stores,2024-01-16T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.2
310224,British Home Stores,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.13
310224,British Home Stores,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.42
310224,British Home Stores,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.86
310224,British Home Stores,2024-01-16T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
310224,British Home Stores,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
310224,British Home Stores,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
310224,British Home Stores,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.9
310224,British Home Stores,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.61
310224,British Home Stores,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.0
310224,British Home Stores,2024-01-16T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
310224,British Home Stores,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
310224,British Home Stores,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
310224,British Home Stores,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.9
310224,British Home Stores,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
310224,British Home Stores,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.31
310224,British Home Stores,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.69
310224,British Home Stores,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.75
310224,British Home Stores,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.12
310224,British Home Stores,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,32.39
310224,British Home Stores,2024-01-16T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
310224,British Home Stores,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.5
310224,British Home Stores,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.2
310224,British Home Stores,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,134.5
310224,British Home Stores,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.04
310224,British Home Stores,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
310224,British Home Stores,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.42
310224,British Home Stores,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.37
310224,British Home Stores,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.48
310224,British Home Stores,2024-01-16T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
310224,British Home Stores,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
310224,British Home Stores,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
310224,British Home Stores,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
310224,British Home Stores,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,31.8
310224,British Home Stores,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310224,British Home Stores,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
310224,British Home Stores,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310224,British Home Stores,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
310224,British Home Stores,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310224,British Home Stores,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
310224,British Home Stores,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
310224,British Home Stores,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
310224,British Home Stores,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
310224,British Home Stores,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,65.19
310224,British Home Stores,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,77.09
310224,British Home Stores,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,77.43
310224,British Home Stores,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
310224,British Home Stores,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.7
310224,British Home Stores,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,318.6
310224,British Home Stores,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.8
310224,British Home Stores,2024-01-16T12:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.19
310224,British Home Stores,2024-01-16T12:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.01
310224,British Home Stores,2024-01-16T12:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-16T12:20:00.000+00:00,feeder,0060,L3 Active Power,kW,13.74
310224,British Home Stores,2024-01-16T12:20:00.000+00:00,feeder,0060,L2 Active Power,kW,15.32
310224,British Home Stores,2024-01-16T12:20:00.000+00:00,feeder,0060,L1 Active Power,kW,15.78
310224,British Home Stores,2024-01-16T12:20:00.000+00:00,feeder,0060,N Current (RMS),A,24.8
310224,British Home Stores,2024-01-16T12:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.9
310224,British Home Stores,2024-01-16T12:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,64.1
310224,British Home Stores,2024-01-16T12:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,67.6
310224,British Home Stores,2024-01-16T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-16T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-16T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-16T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.25
310224,British Home Stores,2024-01-16T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.47
310224,British Home Stores,2024-01-16T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.07
310224,British Home Stores,2024-01-16T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
310224,British Home Stores,2024-01-16T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.1
310224,British Home Stores,2024-01-16T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.2
310224,British Home Stores,2024-01-16T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.8
310224,British Home Stores,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.49
310224,British Home Stores,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
310224,British Home Stores,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.92
310224,British Home Stores,2024-01-16T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
310224,British Home Stores,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
310224,British Home Stores,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310224,British Home Stores,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.83
310224,British Home Stores,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.67
310224,British Home Stores,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.0
310224,British Home Stores,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.28
310224,British Home Stores,2024-01-16T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
310224,British Home Stores,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
310224,British Home Stores,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
310224,British Home Stores,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.2
310224,British Home Stores,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.89
310224,British Home Stores,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.86
310224,British Home Stores,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.61
310224,British Home Stores,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.6
310224,British Home Stores,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.42
310224,British Home Stores,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,30.03
310224,British Home Stores,2024-01-16T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
310224,British Home Stores,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.2
310224,British Home Stores,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.2
310224,British Home Stores,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,124.5
310224,British Home Stores,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
310224,British Home Stores,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
310224,British Home Stores,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.01
310224,British Home Stores,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.86
310224,British Home Stores,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.73
310224,British Home Stores,2024-01-16T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
310224,British Home Stores,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
310224,British Home Stores,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
310224,British Home Stores,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
310224,British Home Stores,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,31.8
310224,British Home Stores,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310224,British Home Stores,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
310224,British Home Stores,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310224,British Home Stores,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
310224,British Home Stores,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310224,British Home Stores,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
310224,British Home Stores,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
310224,British Home Stores,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.07
310224,British Home Stores,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
310224,British Home Stores,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,67.76
310224,British Home Stores,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,79.52
310224,British Home Stores,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,78.81
310224,British Home Stores,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
310224,British Home Stores,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.1
310224,British Home Stores,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,329.0
310224,British Home Stores,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,326.9
310224,British Home Stores,2024-01-16T12:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.48
310224,British Home Stores,2024-01-16T12:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.88
310224,British Home Stores,2024-01-16T12:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-16T12:10:00.000+00:00,feeder,0060,L3 Active Power,kW,12.78
310224,British Home Stores,2024-01-16T12:10:00.000+00:00,feeder,0060,L2 Active Power,kW,15.06
310224,British Home Stores,2024-01-16T12:10:00.000+00:00,feeder,0060,L1 Active Power,kW,14.29
310224,British Home Stores,2024-01-16T12:10:00.000+00:00,feeder,0060,N Current (RMS),A,22.5
310224,British Home Stores,2024-01-16T12:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.3
310224,British Home Stores,2024-01-16T12:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,63.1
310224,British Home Stores,2024-01-16T12:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,60.3
310224,British Home Stores,2024-01-16T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-16T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-16T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-16T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.5
310224,British Home Stores,2024-01-16T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.03
310224,British Home Stores,2024-01-16T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.5
310224,British Home Stores,2024-01-16T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
310224,British Home Stores,2024-01-16T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.7
310224,British Home Stores,2024-01-16T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.0
310224,British Home Stores,2024-01-16T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.3
310224,British Home Stores,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.1
310224,British Home Stores,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.51
310224,British Home Stores,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.86
310224,British Home Stores,2024-01-16T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
310224,British Home Stores,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
310224,British Home Stores,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
310224,British Home Stores,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.66
310224,British Home Stores,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.76
310224,British Home Stores,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.56
310224,British Home Stores,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.05
310224,British Home Stores,2024-01-16T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
310224,British Home Stores,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
310224,British Home Stores,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.7
310224,British Home Stores,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.9
310224,British Home Stores,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.25
310224,British Home Stores,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.84
310224,British Home Stores,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.19
310224,British Home Stores,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,32.03
310224,British Home Stores,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.79
310224,British Home Stores,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,31.44
310224,British Home Stores,2024-01-16T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
310224,British Home Stores,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,133.9
310224,British Home Stores,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.8
310224,British Home Stores,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,130.6
310224,British Home Stores,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.08
310224,British Home Stores,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
310224,British Home Stores,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.5
310224,British Home Stores,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.15
310224,British Home Stores,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
310224,British Home Stores,2024-01-16T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
310224,British Home Stores,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
310224,British Home Stores,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
310224,British Home Stores,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
310224,British Home Stores,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,31.7
310224,British Home Stores,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310224,British Home Stores,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
310224,British Home Stores,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310224,British Home Stores,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
310224,British Home Stores,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310224,British Home Stores,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
310224,British Home Stores,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
310224,British Home Stores,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
310224,British Home Stores,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
310224,British Home Stores,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,78.68
310224,British Home Stores,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,77.1
310224,British Home Stores,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,78.52
310224,British Home Stores,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
310224,British Home Stores,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,325.0
310224,British Home Stores,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.5
310224,British Home Stores,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.5
310224,British Home Stores,2024-01-16T12:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.14
310224,British Home Stores,2024-01-16T12:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.76
310224,British Home Stores,2024-01-16T12:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-16T12:00:00.000+00:00,feeder,0060,L3 Active Power,kW,13.28
310224,British Home Stores,2024-01-16T12:00:00.000+00:00,feeder,0060,L2 Active Power,kW,13.69
310224,British Home Stores,2024-01-16T12:00:00.000+00:00,feeder,0060,L1 Active Power,kW,13.15
310224,British Home Stores,2024-01-16T12:00:00.000+00:00,feeder,0060,N Current (RMS),A,20.9
310224,British Home Stores,2024-01-16T12:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.3
310224,British Home Stores,2024-01-16T12:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,57.1
310224,British Home Stores,2024-01-16T12:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,56.4
310224,British Home Stores,2024-01-16T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-16T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-16T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-16T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.63
310224,British Home Stores,2024-01-16T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.28
310224,British Home Stores,2024-01-16T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.32
310224,British Home Stores,2024-01-16T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
310224,British Home Stores,2024-01-16T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.1
310224,British Home Stores,2024-01-16T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.4
310224,British Home Stores,2024-01-16T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.6
310224,British Home Stores,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.84
310224,British Home Stores,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.57
310224,British Home Stores,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.87
310224,British Home Stores,2024-01-16T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
