Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
310224,British Home Stores,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
310224,British Home Stores,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
310224,British Home Stores,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.83
310224,British Home Stores,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.87
310224,British Home Stores,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.93
310224,British Home Stores,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.13
310224,British Home Stores,2024-01-16T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
310224,British Home Stores,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
310224,British Home Stores,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.3
310224,British Home Stores,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.8
310224,British Home Stores,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.75
310224,British Home Stores,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.29
310224,British Home Stores,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.71
310224,British Home Stores,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.21
310224,British Home Stores,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.56
310224,British Home Stores,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,31.68
310224,British Home Stores,2024-01-16T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
310224,British Home Stores,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.3
310224,British Home Stores,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.6
310224,British Home Stores,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,131.2
310224,British Home Stores,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.14
310224,British Home Stores,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
310224,British Home Stores,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.78
310224,British Home Stores,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.32
310224,British Home Stores,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.8
310224,British Home Stores,2024-01-16T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
310224,British Home Stores,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
310224,British Home Stores,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
310224,British Home Stores,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
310224,British Home Stores,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,31.6
310224,British Home Stores,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310224,British Home Stores,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
310224,British Home Stores,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310224,British Home Stores,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
310224,British Home Stores,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310224,British Home Stores,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
310224,British Home Stores,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
310224,British Home Stores,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
310224,British Home Stores,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
310224,British Home Stores,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,76.62
310224,British Home Stores,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,71.35
310224,British Home Stores,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,80.95
310224,British Home Stores,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
310224,British Home Stores,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,316.2
310224,British Home Stores,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.8
310224,British Home Stores,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,335.4
310224,British Home Stores,2024-01-16T11:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-16T11:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.63
310224,British Home Stores,2024-01-16T11:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-16T11:50:00.000+00:00,feeder,0060,L3 Active Power,kW,13.42
310224,British Home Stores,2024-01-16T11:50:00.000+00:00,feeder,0060,L2 Active Power,kW,14.4
310224,British Home Stores,2024-01-16T11:50:00.000+00:00,feeder,0060,L1 Active Power,kW,15.14
310224,British Home Stores,2024-01-16T11:50:00.000+00:00,feeder,0060,N Current (RMS),A,22.5
310224,British Home Stores,2024-01-16T11:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.2
310224,British Home Stores,2024-01-16T11:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,60.3
310224,British Home Stores,2024-01-16T11:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,65.2
310224,British Home Stores,2024-01-16T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-16T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.66
310224,British Home Stores,2024-01-16T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.72
310224,British Home Stores,2024-01-16T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.88
310224,British Home Stores,2024-01-16T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.09
310224,British Home Stores,2024-01-16T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.81
310224,British Home Stores,2024-01-16T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
310224,British Home Stores,2024-01-16T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.3
310224,British Home Stores,2024-01-16T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.4
310224,British Home Stores,2024-01-16T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.3
310224,British Home Stores,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
310224,British Home Stores,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.58
310224,British Home Stores,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
310224,British Home Stores,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
310224,British Home Stores,2024-01-16T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
310224,British Home Stores,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
310224,British Home Stores,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
310224,British Home Stores,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
310224,British Home Stores,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.13
310224,British Home Stores,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.3
310224,British Home Stores,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.52
310224,British Home Stores,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.96
310224,British Home Stores,2024-01-16T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
310224,British Home Stores,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.9
310224,British Home Stores,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.8
310224,British Home Stores,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.8
310224,British Home Stores,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.12
310224,British Home Stores,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.08
310224,British Home Stores,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.79
310224,British Home Stores,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.65
310224,British Home Stores,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,36.38
310224,British Home Stores,2024-01-16T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
310224,British Home Stores,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.7
310224,British Home Stores,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.3
310224,British Home Stores,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,150.5
310224,British Home Stores,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.51
310224,British Home Stores,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
310224,British Home Stores,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.3
310224,British Home Stores,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.15
310224,British Home Stores,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.38
310224,British Home Stores,2024-01-16T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
310224,British Home Stores,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
310224,British Home Stores,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
310224,British Home Stores,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
310224,British Home Stores,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,31.6
310224,British Home Stores,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310224,British Home Stores,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
310224,British Home Stores,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310224,British Home Stores,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
310224,British Home Stores,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310224,British Home Stores,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
310224,British Home Stores,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
310224,British Home Stores,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
310224,British Home Stores,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
310224,British Home Stores,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,76.27
310224,British Home Stores,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,73.38
310224,British Home Stores,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,89.58
310224,British Home Stores,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
310224,British Home Stores,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,314.4
310224,British Home Stores,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.0
310224,British Home Stores,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,372.4
310224,British Home Stores,2024-01-16T11:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-16T11:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.76
310224,British Home Stores,2024-01-16T11:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-16T11:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.17
310224,British Home Stores,2024-01-16T11:40:00.000+00:00,feeder,0060,L2 Active Power,kW,13.53
310224,British Home Stores,2024-01-16T11:40:00.000+00:00,feeder,0060,L1 Active Power,kW,14.74
310224,British Home Stores,2024-01-16T11:40:00.000+00:00,feeder,0060,N Current (RMS),A,23.3
310224,British Home Stores,2024-01-16T11:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.2
310224,British Home Stores,2024-01-16T11:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,56.7
310224,British Home Stores,2024-01-16T11:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,62.6
310224,British Home Stores,2024-01-16T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-16T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-16T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-16T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,13.53
310224,British Home Stores,2024-01-16T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.75
310224,British Home Stores,2024-01-16T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.8
310224,British Home Stores,2024-01-16T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
310224,British Home Stores,2024-01-16T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.3
310224,British Home Stores,2024-01-16T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.0
310224,British Home Stores,2024-01-16T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.4
310224,British Home Stores,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.99
310224,British Home Stores,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.58
310224,British Home Stores,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
310224,British Home Stores,2024-01-16T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
310224,British Home Stores,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
310224,British Home Stores,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
310224,British Home Stores,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.84
310224,British Home Stores,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.7
310224,British Home Stores,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.34
310224,British Home Stores,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.5
310224,British Home Stores,2024-01-16T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
310224,British Home Stores,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
310224,British Home Stores,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.2
310224,British Home Stores,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.4
310224,British Home Stores,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.82
310224,British Home Stores,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.65
310224,British Home Stores,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,26.32
310224,British Home Stores,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.69
310224,British Home Stores,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,36.11
310224,British Home Stores,2024-01-16T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
310224,British Home Stores,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.4
310224,British Home Stores,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.5
310224,British Home Stores,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,149.8
310224,British Home Stores,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.4
310224,British Home Stores,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
310224,British Home Stores,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.8
310224,British Home Stores,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.72
310224,British Home Stores,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
310224,British Home Stores,2024-01-16T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
310224,British Home Stores,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.1
310224,British Home Stores,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
310224,British Home Stores,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
310224,British Home Stores,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310224,British Home Stores,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
310224,British Home Stores,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310224,British Home Stores,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
310224,British Home Stores,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310224,British Home Stores,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
310224,British Home Stores,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
310224,British Home Stores,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
310224,British Home Stores,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,79.51
310224,British Home Stores,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,71.61
310224,British Home Stores,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,83.68
310224,British Home Stores,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
310224,British Home Stores,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,329.1
310224,British Home Stores,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
310224,British Home Stores,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,347.1
310224,British Home Stores,2024-01-16T11:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.51
310224,British Home Stores,2024-01-16T11:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.6
310224,British Home Stores,2024-01-16T11:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-16T11:30:00.000+00:00,feeder,0060,L3 Active Power,kW,13.09
310224,British Home Stores,2024-01-16T11:30:00.000+00:00,feeder,0060,L2 Active Power,kW,13.3
310224,British Home Stores,2024-01-16T11:30:00.000+00:00,feeder,0060,L1 Active Power,kW,14.89
310224,British Home Stores,2024-01-16T11:30:00.000+00:00,feeder,0060,N Current (RMS),A,21.7
310224,British Home Stores,2024-01-16T11:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.0
310224,British Home Stores,2024-01-16T11:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,55.9
310224,British Home Stores,2024-01-16T11:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,63.4
310224,British Home Stores,2024-01-16T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-16T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.7
310224,British Home Stores,2024-01-16T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-16T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.54
310224,British Home Stores,2024-01-16T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.04
310224,British Home Stores,2024-01-16T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.97
310224,British Home Stores,2024-01-16T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
310224,British Home Stores,2024-01-16T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.6
310224,British Home Stores,2024-01-16T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.7
310224,British Home Stores,2024-01-16T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.0
310224,British Home Stores,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.86
310224,British Home Stores,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
310224,British Home Stores,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.87
310224,British Home Stores,2024-01-16T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
310224,British Home Stores,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
310224,British Home Stores,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
310224,British Home Stores,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.51
310224,British Home Stores,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.97
310224,British Home Stores,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.72
310224,British Home Stores,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.28
310224,British Home Stores,2024-01-16T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
310224,British Home Stores,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
310224,British Home Stores,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
310224,British Home Stores,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.7
310224,British Home Stores,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.81
310224,British Home Stores,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.25
310224,British Home Stores,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.77
310224,British Home Stores,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,27.46
310224,British Home Stores,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.66
310224,British Home Stores,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,37.91
310224,British Home Stores,2024-01-16T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.2
310224,British Home Stores,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.8
310224,British Home Stores,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.0
310224,British Home Stores,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,158.4
310224,British Home Stores,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
310224,British Home Stores,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.59
310224,British Home Stores,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.39
310224,British Home Stores,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.32
310224,British Home Stores,2024-01-16T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
310224,British Home Stores,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
310224,British Home Stores,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
310224,British Home Stores,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
310224,British Home Stores,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,31.4
310224,British Home Stores,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310224,British Home Stores,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
310224,British Home Stores,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310224,British Home Stores,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
310224,British Home Stores,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310224,British Home Stores,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
310224,British Home Stores,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
310224,British Home Stores,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
310224,British Home Stores,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
310224,British Home Stores,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,76.51
310224,British Home Stores,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,69.71
310224,British Home Stores,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,86.25
310224,British Home Stores,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
310224,British Home Stores,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,319.0
310224,British Home Stores,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.8
310224,British Home Stores,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,360.6
310224,British Home Stores,2024-01-16T11:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.24
310224,British Home Stores,2024-01-16T11:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.5
310224,British Home Stores,2024-01-16T11:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-16T11:20:00.000+00:00,feeder,0060,L3 Active Power,kW,13.22
310224,British Home Stores,2024-01-16T11:20:00.000+00:00,feeder,0060,L2 Active Power,kW,10.12
310224,British Home Stores,2024-01-16T11:20:00.000+00:00,feeder,0060,L1 Active Power,kW,14.9
310224,British Home Stores,2024-01-16T11:20:00.000+00:00,feeder,0060,N Current (RMS),A,29.7
310224,British Home Stores,2024-01-16T11:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.2
310224,British Home Stores,2024-01-16T11:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,42.6
310224,British Home Stores,2024-01-16T11:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,63.0
310224,British Home Stores,2024-01-16T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-16T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.81
310224,British Home Stores,2024-01-16T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-16T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.29
310224,British Home Stores,2024-01-16T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.1
310224,British Home Stores,2024-01-16T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.39
310224,British Home Stores,2024-01-16T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
310224,British Home Stores,2024-01-16T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.0
310224,British Home Stores,2024-01-16T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.7
310224,British Home Stores,2024-01-16T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.6
310224,British Home Stores,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.22
310224,British Home Stores,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.58
310224,British Home Stores,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
310224,British Home Stores,2024-01-16T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
310224,British Home Stores,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
310224,British Home Stores,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310224,British Home Stores,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.78
310224,British Home Stores,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.75
310224,British Home Stores,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.67
310224,British Home Stores,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.49
310224,British Home Stores,2024-01-16T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
310224,British Home Stores,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
310224,British Home Stores,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.3
310224,British Home Stores,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.1
310224,British Home Stores,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.96
310224,British Home Stores,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.23
310224,British Home Stores,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.28
310224,British Home Stores,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.44
310224,British Home Stores,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.49
310224,British Home Stores,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,36.13
310224,British Home Stores,2024-01-16T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
310224,British Home Stores,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.0
310224,British Home Stores,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.0
310224,British Home Stores,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,150.3
310224,British Home Stores,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
310224,British Home Stores,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.88
310224,British Home Stores,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.39
310224,British Home Stores,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
310224,British Home Stores,2024-01-16T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
310224,British Home Stores,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
310224,British Home Stores,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
310224,British Home Stores,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
310224,British Home Stores,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,31.3
310224,British Home Stores,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310224,British Home Stores,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
310224,British Home Stores,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310224,British Home Stores,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
310224,British Home Stores,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310224,British Home Stores,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
310224,British Home Stores,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
310224,British Home Stores,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
310224,British Home Stores,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
310224,British Home Stores,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,74.79
310224,British Home Stores,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,69.35
310224,British Home Stores,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,82.66
310224,British Home Stores,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
310224,British Home Stores,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,310.1
310224,British Home Stores,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.1
310224,British Home Stores,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,343.6
310224,British Home Stores,2024-01-16T11:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-16T11:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.37
310224,British Home Stores,2024-01-16T11:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-16T11:10:00.000+00:00,feeder,0060,L3 Active Power,kW,13.1
310224,British Home Stores,2024-01-16T11:10:00.000+00:00,feeder,0060,L2 Active Power,kW,10.77
310224,British Home Stores,2024-01-16T11:10:00.000+00:00,feeder,0060,L1 Active Power,kW,15.89
310224,British Home Stores,2024-01-16T11:10:00.000+00:00,feeder,0060,N Current (RMS),A,29.6
310224,British Home Stores,2024-01-16T11:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.9
310224,British Home Stores,2024-01-16T11:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,45.4
310224,British Home Stores,2024-01-16T11:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,67.2
310224,British Home Stores,2024-01-16T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-16T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.72
310224,British Home Stores,2024-01-16T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-16T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.37
310224,British Home Stores,2024-01-16T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.25
310224,British Home Stores,2024-01-16T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.91
310224,British Home Stores,2024-01-16T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.9
310224,British Home Stores,2024-01-16T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.5
310224,British Home Stores,2024-01-16T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.4
310224,British Home Stores,2024-01-16T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.4
310224,British Home Stores,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.55
310224,British Home Stores,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
310224,British Home Stores,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.89
310224,British Home Stores,2024-01-16T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
310224,British Home Stores,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
310224,British Home Stores,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
310224,British Home Stores,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
310224,British Home Stores,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.78
310224,British Home Stores,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.59
310224,British Home Stores,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.92
310224,British Home Stores,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.97
310224,British Home Stores,2024-01-16T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
310224,British Home Stores,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
310224,British Home Stores,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.4
310224,British Home Stores,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.2
310224,British Home Stores,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.59
310224,British Home Stores,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.08
310224,British Home Stores,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,29.1
310224,British Home Stores,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.75
310224,British Home Stores,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,34.32
310224,British Home Stores,2024-01-16T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
310224,British Home Stores,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.0
310224,British Home Stores,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.9
310224,British Home Stores,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,142.7
310224,British Home Stores,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
310224,British Home Stores,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.78
310224,British Home Stores,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.04
310224,British Home Stores,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.86
310224,British Home Stores,2024-01-16T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
310224,British Home Stores,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
310224,British Home Stores,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
310224,British Home Stores,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.7
310224,British Home Stores,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,31.2
310224,British Home Stores,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310224,British Home Stores,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
310224,British Home Stores,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310224,British Home Stores,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
310224,British Home Stores,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310224,British Home Stores,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
310224,British Home Stores,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
310224,British Home Stores,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
310224,British Home Stores,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,76.48
310224,British Home Stores,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,71.2
310224,British Home Stores,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,86.85
310224,British Home Stores,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
310224,British Home Stores,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,316.7
310224,British Home Stores,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,296.0
310224,British Home Stores,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,361.9
310224,British Home Stores,2024-01-16T11:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-16T11:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.42
310224,British Home Stores,2024-01-16T11:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-16T11:00:00.000+00:00,feeder,0060,L3 Active Power,kW,12.56
310224,British Home Stores,2024-01-16T11:00:00.000+00:00,feeder,0060,L2 Active Power,kW,10.66
310224,British Home Stores,2024-01-16T11:00:00.000+00:00,feeder,0060,L1 Active Power,kW,15.62
310224,British Home Stores,2024-01-16T11:00:00.000+00:00,feeder,0060,N Current (RMS),A,27.5
310224,British Home Stores,2024-01-16T11:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.8
310224,British Home Stores,2024-01-16T11:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,45.2
310224,British Home Stores,2024-01-16T11:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,66.4
310224,British Home Stores,2024-01-16T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-16T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.82
310224,British Home Stores,2024-01-16T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-16T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.18
310224,British Home Stores,2024-01-16T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.44
310224,British Home Stores,2024-01-16T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.59
310224,British Home Stores,2024-01-16T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
310224,British Home Stores,2024-01-16T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.8
310224,British Home Stores,2024-01-16T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.2
310224,British Home Stores,2024-01-16T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.2
310224,British Home Stores,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
310224,British Home Stores,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
310224,British Home Stores,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.87
310224,British Home Stores,2024-01-16T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
310224,British Home Stores,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
310224,British Home Stores,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
310224,British Home Stores,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.64
310224,British Home Stores,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.91
310224,British Home Stores,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.28
310224,British Home Stores,2024-01-16T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
310224,British Home Stores,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.1
310224,British Home Stores,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
310224,British Home Stores,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.0
310224,British Home Stores,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.81
310224,British Home Stores,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.17
310224,British Home Stores,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.04
310224,British Home Stores,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,33.13
310224,British Home Stores,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.51
310224,British Home Stores,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,34.32
310224,British Home Stores,2024-01-16T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.2
310224,British Home Stores,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,139.4
310224,British Home Stores,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.4
310224,British Home Stores,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.2
310224,British Home Stores,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.23
310224,British Home Stores,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
310224,British Home Stores,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.22
310224,British Home Stores,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
310224,British Home Stores,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.25
310224,British Home Stores,2024-01-16T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
310224,British Home Stores,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
310224,British Home Stores,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
310224,British Home Stores,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
310224,British Home Stores,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,31.1
310224,British Home Stores,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310224,British Home Stores,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
310224,British Home Stores,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310224,British Home Stores,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
310224,British Home Stores,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310224,British Home Stores,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
310224,British Home Stores,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
310224,British Home Stores,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
310224,British Home Stores,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,78.72
310224,British Home Stores,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,69.95
310224,British Home Stores,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,86.93
310224,British Home Stores,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
310224,British Home Stores,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.6
310224,British Home Stores,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.5
310224,British Home Stores,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,362.5
310224,British Home Stores,2024-01-16T10:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-16T10:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.17
