Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-16T10:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-16T10:50:00.000+00:00,feeder,0060,L3 Active Power,kW,13.59
310224,British Home Stores,2024-01-16T10:50:00.000+00:00,feeder,0060,L2 Active Power,kW,11.79
310224,British Home Stores,2024-01-16T10:50:00.000+00:00,feeder,0060,L1 Active Power,kW,19.35
310224,British Home Stores,2024-01-16T10:50:00.000+00:00,feeder,0060,N Current (RMS),A,37.0
310224,British Home Stores,2024-01-16T10:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.4
310224,British Home Stores,2024-01-16T10:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,49.8
310224,British Home Stores,2024-01-16T10:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,82.0
310224,British Home Stores,2024-01-16T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-16T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.85
310224,British Home Stores,2024-01-16T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-16T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.35
310224,British Home Stores,2024-01-16T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.05
310224,British Home Stores,2024-01-16T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.84
310224,British Home Stores,2024-01-16T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.9
310224,British Home Stores,2024-01-16T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.2
310224,British Home Stores,2024-01-16T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.5
310224,British Home Stores,2024-01-16T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.8
310224,British Home Stores,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.4
310224,British Home Stores,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
310224,British Home Stores,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
310224,British Home Stores,2024-01-16T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
310224,British Home Stores,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
310224,British Home Stores,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
310224,British Home Stores,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
310224,British Home Stores,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.82
310224,British Home Stores,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.79
310224,British Home Stores,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
310224,British Home Stores,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.81
310224,British Home Stores,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.5
310224,British Home Stores,2024-01-16T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
310224,British Home Stores,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
310224,British Home Stores,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
310224,British Home Stores,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.0
310224,British Home Stores,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.78
310224,British Home Stores,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.92
310224,British Home Stores,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.2
310224,British Home Stores,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.66
310224,British Home Stores,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.21
310224,British Home Stores,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,31.06
310224,British Home Stores,2024-01-16T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
310224,British Home Stores,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.1
310224,British Home Stores,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.1
310224,British Home Stores,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.8
310224,British Home Stores,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.15
310224,British Home Stores,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
310224,British Home Stores,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.55
310224,British Home Stores,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.34
310224,British Home Stores,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
310224,British Home Stores,2024-01-16T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
310224,British Home Stores,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
310224,British Home Stores,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
310224,British Home Stores,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
310224,British Home Stores,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,31.0
310224,British Home Stores,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310224,British Home Stores,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
310224,British Home Stores,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310224,British Home Stores,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
310224,British Home Stores,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310224,British Home Stores,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
310224,British Home Stores,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
310224,British Home Stores,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
310224,British Home Stores,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
310224,British Home Stores,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,70.56
310224,British Home Stores,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,66.82
310224,British Home Stores,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,84.72
310224,British Home Stores,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
310224,British Home Stores,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.3
310224,British Home Stores,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
310224,British Home Stores,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,354.6
310224,British Home Stores,2024-01-16T10:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-1.46
310224,British Home Stores,2024-01-16T10:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.14
310224,British Home Stores,2024-01-16T10:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,2.29
310224,British Home Stores,2024-01-16T10:40:00.000+00:00,feeder,0060,L3 Active Power,kW,20.97
310224,British Home Stores,2024-01-16T10:40:00.000+00:00,feeder,0060,L2 Active Power,kW,16.48
310224,British Home Stores,2024-01-16T10:40:00.000+00:00,feeder,0060,L1 Active Power,kW,26.24
310224,British Home Stores,2024-01-16T10:40:00.000+00:00,feeder,0060,N Current (RMS),A,37.2
310224,British Home Stores,2024-01-16T10:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,88.1
310224,British Home Stores,2024-01-16T10:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,70.4
310224,British Home Stores,2024-01-16T10:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,110.5
310224,British Home Stores,2024-01-16T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-16T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.78
310224,British Home Stores,2024-01-16T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-16T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.58
310224,British Home Stores,2024-01-16T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.1
310224,British Home Stores,2024-01-16T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.83
310224,British Home Stores,2024-01-16T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.2
310224,British Home Stores,2024-01-16T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.6
310224,British Home Stores,2024-01-16T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.9
310224,British Home Stores,2024-01-16T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.4
310224,British Home Stores,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
310224,British Home Stores,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.26
310224,British Home Stores,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.6
310224,British Home Stores,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
310224,British Home Stores,2024-01-16T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
310224,British Home Stores,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
310224,British Home Stores,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
310224,British Home Stores,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.91
310224,British Home Stores,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.32
310224,British Home Stores,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.2
310224,British Home Stores,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.78
310224,British Home Stores,2024-01-16T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
310224,British Home Stores,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
310224,British Home Stores,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.4
310224,British Home Stores,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.0
310224,British Home Stores,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.89
310224,British Home Stores,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.42
310224,British Home Stores,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.86
310224,British Home Stores,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.24
310224,British Home Stores,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,31.88
310224,British Home Stores,2024-01-16T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
310224,British Home Stores,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.0
310224,British Home Stores,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.8
310224,British Home Stores,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,132.4
310224,British Home Stores,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
310224,British Home Stores,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.69
310224,British Home Stores,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.26
310224,British Home Stores,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
310224,British Home Stores,2024-01-16T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
310224,British Home Stores,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
310224,British Home Stores,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
310224,British Home Stores,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
310224,British Home Stores,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,30.9
310224,British Home Stores,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310224,British Home Stores,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
310224,British Home Stores,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310224,British Home Stores,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
310224,British Home Stores,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310224,British Home Stores,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
310224,British Home Stores,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
310224,British Home Stores,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
310224,British Home Stores,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,82.69
310224,British Home Stores,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,72.88
310224,British Home Stores,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,89.08
310224,British Home Stores,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
310224,British Home Stores,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,340.3
310224,British Home Stores,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.6
310224,British Home Stores,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,368.3
310224,British Home Stores,2024-01-16T10:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-16T10:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.79
310224,British Home Stores,2024-01-16T10:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-16T10:30:00.000+00:00,feeder,0060,L3 Active Power,kW,14.29
310224,British Home Stores,2024-01-16T10:30:00.000+00:00,feeder,0060,L2 Active Power,kW,13.43
310224,British Home Stores,2024-01-16T10:30:00.000+00:00,feeder,0060,L1 Active Power,kW,17.61
310224,British Home Stores,2024-01-16T10:30:00.000+00:00,feeder,0060,N Current (RMS),A,30.5
310224,British Home Stores,2024-01-16T10:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,64.2
310224,British Home Stores,2024-01-16T10:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,58.6
310224,British Home Stores,2024-01-16T10:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,79.3
310224,British Home Stores,2024-01-16T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-16T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-16T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-16T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.93
310224,British Home Stores,2024-01-16T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.31
310224,British Home Stores,2024-01-16T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.64
310224,British Home Stores,2024-01-16T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
310224,British Home Stores,2024-01-16T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.1
310224,British Home Stores,2024-01-16T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.6
310224,British Home Stores,2024-01-16T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.8
310224,British Home Stores,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.57
310224,British Home Stores,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.63
310224,British Home Stores,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
310224,British Home Stores,2024-01-16T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
310224,British Home Stores,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
310224,British Home Stores,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
310224,British Home Stores,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
310224,British Home Stores,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.09
310224,British Home Stores,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.82
310224,British Home Stores,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.69
310224,British Home Stores,2024-01-16T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
310224,British Home Stores,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
310224,British Home Stores,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
310224,British Home Stores,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.0
310224,British Home Stores,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.65
310224,British Home Stores,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.65
310224,British Home Stores,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.55
310224,British Home Stores,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,30.61
310224,British Home Stores,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.76
310224,British Home Stores,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,35.08
310224,British Home Stores,2024-01-16T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
310224,British Home Stores,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,127.0
310224,British Home Stores,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.0
310224,British Home Stores,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,145.1
310224,British Home Stores,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
310224,British Home Stores,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
310224,British Home Stores,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.28
310224,British Home Stores,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.86
310224,British Home Stores,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.7
310224,British Home Stores,2024-01-16T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
310224,British Home Stores,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
310224,British Home Stores,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
310224,British Home Stores,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
310224,British Home Stores,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,30.8
310224,British Home Stores,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310224,British Home Stores,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
310224,British Home Stores,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
310224,British Home Stores,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
310224,British Home Stores,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310224,British Home Stores,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
310224,British Home Stores,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
310224,British Home Stores,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
310224,British Home Stores,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
310224,British Home Stores,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,80.78
310224,British Home Stores,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,70.81
310224,British Home Stores,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,82.74
310224,British Home Stores,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
310224,British Home Stores,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,333.2
310224,British Home Stores,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.6
310224,British Home Stores,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.0
310224,British Home Stores,2024-01-16T10:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.67
310224,British Home Stores,2024-01-16T10:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-16T10:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.9
310224,British Home Stores,2024-01-16T10:20:00.000+00:00,feeder,0060,L3 Active Power,kW,10.66
310224,British Home Stores,2024-01-16T10:20:00.000+00:00,feeder,0060,L2 Active Power,kW,7.76
310224,British Home Stores,2024-01-16T10:20:00.000+00:00,feeder,0060,L1 Active Power,kW,8.61
310224,British Home Stores,2024-01-16T10:20:00.000+00:00,feeder,0060,N Current (RMS),A,20.8
310224,British Home Stores,2024-01-16T10:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,44.1
310224,British Home Stores,2024-01-16T10:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,32.4
310224,British Home Stores,2024-01-16T10:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,37.0
310224,British Home Stores,2024-01-16T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-16T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-16T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-16T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.06
310224,British Home Stores,2024-01-16T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.67
310224,British Home Stores,2024-01-16T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.59
310224,British Home Stores,2024-01-16T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
310224,British Home Stores,2024-01-16T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.8
310224,British Home Stores,2024-01-16T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.4
310224,British Home Stores,2024-01-16T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.5
310224,British Home Stores,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.78
310224,British Home Stores,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.8
310224,British Home Stores,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
310224,British Home Stores,2024-01-16T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
310224,British Home Stores,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
310224,British Home Stores,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
310224,British Home Stores,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
310224,British Home Stores,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.71
310224,British Home Stores,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.35
310224,British Home Stores,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.16
310224,British Home Stores,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.14
310224,British Home Stores,2024-01-16T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
310224,British Home Stores,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
310224,British Home Stores,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.8
310224,British Home Stores,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.1
310224,British Home Stores,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.2
310224,British Home Stores,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.74
310224,British Home Stores,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.9
310224,British Home Stores,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,28.54
310224,British Home Stores,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.6
310224,British Home Stores,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,35.37
310224,British Home Stores,2024-01-16T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
310224,British Home Stores,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.7
310224,British Home Stores,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.5
310224,British Home Stores,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,146.3
310224,British Home Stores,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
310224,British Home Stores,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
310224,British Home Stores,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.25
310224,British Home Stores,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.07
310224,British Home Stores,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.67
310224,British Home Stores,2024-01-16T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
310224,British Home Stores,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
310224,British Home Stores,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
310224,British Home Stores,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
310224,British Home Stores,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,30.7
310224,British Home Stores,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310224,British Home Stores,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
310224,British Home Stores,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
310224,British Home Stores,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
310224,British Home Stores,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310224,British Home Stores,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
310224,British Home Stores,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
310224,British Home Stores,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
310224,British Home Stores,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
310224,British Home Stores,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,75.65
310224,British Home Stores,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,64.06
310224,British Home Stores,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,80.27
310224,British Home Stores,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
310224,British Home Stores,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,312.0
310224,British Home Stores,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
310224,British Home Stores,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,331.4
310224,British Home Stores,2024-01-16T10:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.35
310224,British Home Stores,2024-01-16T10:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-16T10:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-16T10:10:00.000+00:00,feeder,0060,L3 Active Power,kW,11.41
310224,British Home Stores,2024-01-16T10:10:00.000+00:00,feeder,0060,L2 Active Power,kW,7.71
310224,British Home Stores,2024-01-16T10:10:00.000+00:00,feeder,0060,L1 Active Power,kW,9.12
310224,British Home Stores,2024-01-16T10:10:00.000+00:00,feeder,0060,N Current (RMS),A,24.5
310224,British Home Stores,2024-01-16T10:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,47.7
310224,British Home Stores,2024-01-16T10:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,32.2
310224,British Home Stores,2024-01-16T10:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,39.3
310224,British Home Stores,2024-01-16T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-16T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-16T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-16T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.01
310224,British Home Stores,2024-01-16T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.55
310224,British Home Stores,2024-01-16T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.66
310224,British Home Stores,2024-01-16T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
310224,British Home Stores,2024-01-16T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.3
310224,British Home Stores,2024-01-16T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.4
310224,British Home Stores,2024-01-16T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.4
310224,British Home Stores,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.76
310224,British Home Stores,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.51
310224,British Home Stores,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.88
310224,British Home Stores,2024-01-16T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
310224,British Home Stores,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
310224,British Home Stores,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
310224,British Home Stores,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
310224,British Home Stores,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.6
310224,British Home Stores,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.6
310224,British Home Stores,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.49
310224,British Home Stores,2024-01-16T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
310224,British Home Stores,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
310224,British Home Stores,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
310224,British Home Stores,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.0
310224,British Home Stores,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.24
310224,British Home Stores,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.03
310224,British Home Stores,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.49
310224,British Home Stores,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,29.38
310224,British Home Stores,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.71
310224,British Home Stores,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,41.32
310224,British Home Stores,2024-01-16T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,62.7
310224,British Home Stores,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.6
310224,British Home Stores,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.0
310224,British Home Stores,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,171.7
310224,British Home Stores,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.14
310224,British Home Stores,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
310224,British Home Stores,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.83
310224,British Home Stores,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.85
310224,British Home Stores,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.63
310224,British Home Stores,2024-01-16T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
310224,British Home Stores,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.7
310224,British Home Stores,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
310224,British Home Stores,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
310224,British Home Stores,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,30.6
310224,British Home Stores,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310224,British Home Stores,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
310224,British Home Stores,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
310224,British Home Stores,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
310224,British Home Stores,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310224,British Home Stores,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
310224,British Home Stores,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
310224,British Home Stores,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
310224,British Home Stores,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
310224,British Home Stores,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,72.99
310224,British Home Stores,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,60.93
310224,British Home Stores,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,81.1
310224,British Home Stores,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
310224,British Home Stores,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.9
310224,British Home Stores,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
310224,British Home Stores,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,335.8
310224,British Home Stores,2024-01-16T10:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.91
310224,British Home Stores,2024-01-16T10:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-16T10:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-16T10:00:00.000+00:00,feeder,0060,L3 Active Power,kW,11.5
310224,British Home Stores,2024-01-16T10:00:00.000+00:00,feeder,0060,L2 Active Power,kW,7.94
310224,British Home Stores,2024-01-16T10:00:00.000+00:00,feeder,0060,L1 Active Power,kW,9.27
310224,British Home Stores,2024-01-16T10:00:00.000+00:00,feeder,0060,N Current (RMS),A,22.7
310224,British Home Stores,2024-01-16T10:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,47.8
310224,British Home Stores,2024-01-16T10:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,33.2
310224,British Home Stores,2024-01-16T10:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,39.9
310224,British Home Stores,2024-01-16T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-16T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-16T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-16T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.11
310224,British Home Stores,2024-01-16T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.29
310224,British Home Stores,2024-01-16T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.34
310224,British Home Stores,2024-01-16T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
310224,British Home Stores,2024-01-16T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.3
310224,British Home Stores,2024-01-16T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.4
310224,British Home Stores,2024-01-16T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.5
310224,British Home Stores,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.47
310224,British Home Stores,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
310224,British Home Stores,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
310224,British Home Stores,2024-01-16T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
310224,British Home Stores,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
310224,British Home Stores,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
310224,British Home Stores,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
310224,British Home Stores,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.61
310224,British Home Stores,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.83
310224,British Home Stores,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.7
310224,British Home Stores,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.7
310224,British Home Stores,2024-01-16T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
310224,British Home Stores,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
310224,British Home Stores,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
310224,British Home Stores,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.6
310224,British Home Stores,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.24
310224,British Home Stores,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.79
310224,British Home Stores,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.3
310224,British Home Stores,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,28.41
310224,British Home Stores,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.47
310224,British Home Stores,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,44.47
310224,British Home Stores,2024-01-16T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,71.6
310224,British Home Stores,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.9
310224,British Home Stores,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.0
310224,British Home Stores,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,184.9
310224,British Home Stores,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.35
310224,British Home Stores,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
310224,British Home Stores,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.13
310224,British Home Stores,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.11
310224,British Home Stores,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.52
310224,British Home Stores,2024-01-16T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
310224,British Home Stores,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.3
310224,British Home Stores,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
310224,British Home Stores,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
310224,British Home Stores,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,30.4
310224,British Home Stores,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310224,British Home Stores,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
310224,British Home Stores,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310224,British Home Stores,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
310224,British Home Stores,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310224,British Home Stores,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
310224,British Home Stores,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
310224,British Home Stores,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
310224,British Home Stores,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
310224,British Home Stores,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,71.47
310224,British Home Stores,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,64.05
310224,British Home Stores,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,89.21
310224,British Home Stores,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,102.6
310224,British Home Stores,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.1
310224,British Home Stores,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.1
310224,British Home Stores,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,370.3
310224,British Home Stores,2024-01-16T09:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.67
310224,British Home Stores,2024-01-16T09:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.78
310224,British Home Stores,2024-01-16T09:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-16T09:50:00.000+00:00,feeder,0060,L3 Active Power,kW,11.27
310224,British Home Stores,2024-01-16T09:50:00.000+00:00,feeder,0060,L2 Active Power,kW,8.26
310224,British Home Stores,2024-01-16T09:50:00.000+00:00,feeder,0060,L1 Active Power,kW,9.71
310224,British Home Stores,2024-01-16T09:50:00.000+00:00,feeder,0060,N Current (RMS),A,21.4
310224,British Home Stores,2024-01-16T09:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,47.0
310224,British Home Stores,2024-01-16T09:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,34.6
310224,British Home Stores,2024-01-16T09:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,41.7
310224,British Home Stores,2024-01-16T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-16T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-16T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-16T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.72
310224,British Home Stores,2024-01-16T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.81
310224,British Home Stores,2024-01-16T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.87
310224,British Home Stores,2024-01-16T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
310224,British Home Stores,2024-01-16T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.0
310224,British Home Stores,2024-01-16T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.6
310224,British Home Stores,2024-01-16T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.5
310224,British Home Stores,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
310224,British Home Stores,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
310224,British Home Stores,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.89
310224,British Home Stores,2024-01-16T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
310224,British Home Stores,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
310224,British Home Stores,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
310224,British Home Stores,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.78
310224,British Home Stores,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.72
310224,British Home Stores,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.6
310224,British Home Stores,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.76
310224,British Home Stores,2024-01-16T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
310224,British Home Stores,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.1
310224,British Home Stores,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.3
310224,British Home Stores,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.1
310224,British Home Stores,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.78
310224,British Home Stores,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
310224,British Home Stores,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.45
310224,British Home Stores,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.65
310224,British Home Stores,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.88
310224,British Home Stores,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,42.41
310224,British Home Stores,2024-01-16T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,79.5
310224,British Home Stores,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.1
310224,British Home Stores,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.5
310224,British Home Stores,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,176.8
310224,British Home Stores,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
310224,British Home Stores,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
310224,British Home Stores,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
