Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.11
310224,British Home Stores,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.68
310224,British Home Stores,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.36
310224,British Home Stores,2024-01-16T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
310224,British Home Stores,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
310224,British Home Stores,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
310224,British Home Stores,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
310224,British Home Stores,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,30.4
310224,British Home Stores,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310224,British Home Stores,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
310224,British Home Stores,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310224,British Home Stores,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
310224,British Home Stores,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310224,British Home Stores,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
310224,British Home Stores,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
310224,British Home Stores,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
310224,British Home Stores,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
310224,British Home Stores,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,65.48
310224,British Home Stores,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,65.73
310224,British Home Stores,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,86.0
310224,British Home Stores,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
310224,British Home Stores,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
310224,British Home Stores,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.7
310224,British Home Stores,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,358.0
310224,British Home Stores,2024-01-16T09:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-16T09:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.87
310224,British Home Stores,2024-01-16T09:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-16T09:40:00.000+00:00,feeder,0060,L3 Active Power,kW,11.41
310224,British Home Stores,2024-01-16T09:40:00.000+00:00,feeder,0060,L2 Active Power,kW,8.44
310224,British Home Stores,2024-01-16T09:40:00.000+00:00,feeder,0060,L1 Active Power,kW,9.45
310224,British Home Stores,2024-01-16T09:40:00.000+00:00,feeder,0060,N Current (RMS),A,19.4
310224,British Home Stores,2024-01-16T09:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,47.6
310224,British Home Stores,2024-01-16T09:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,35.4
310224,British Home Stores,2024-01-16T09:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,40.6
310224,British Home Stores,2024-01-16T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-16T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-16T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-16T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.45
310224,British Home Stores,2024-01-16T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.33
310224,British Home Stores,2024-01-16T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.87
310224,British Home Stores,2024-01-16T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
310224,British Home Stores,2024-01-16T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
310224,British Home Stores,2024-01-16T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.8
310224,British Home Stores,2024-01-16T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.9
310224,British Home Stores,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.23
310224,British Home Stores,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
310224,British Home Stores,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.92
310224,British Home Stores,2024-01-16T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
310224,British Home Stores,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
310224,British Home Stores,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
310224,British Home Stores,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310224,British Home Stores,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.27
310224,British Home Stores,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.85
310224,British Home Stores,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.43
310224,British Home Stores,2024-01-16T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
310224,British Home Stores,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
310224,British Home Stores,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.5
310224,British Home Stores,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.9
310224,British Home Stores,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.98
310224,British Home Stores,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.93
310224,British Home Stores,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.04
310224,British Home Stores,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.61
310224,British Home Stores,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.48
310224,British Home Stores,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,37.42
310224,British Home Stores,2024-01-16T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,70.1
310224,British Home Stores,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.2
310224,British Home Stores,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.2
310224,British Home Stores,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,156.2
310224,British Home Stores,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
310224,British Home Stores,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.25
310224,British Home Stores,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.69
310224,British Home Stores,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.36
310224,British Home Stores,2024-01-16T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
310224,British Home Stores,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
310224,British Home Stores,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.3
310224,British Home Stores,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
310224,British Home Stores,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,30.3
310224,British Home Stores,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310224,British Home Stores,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
310224,British Home Stores,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310224,British Home Stores,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
310224,British Home Stores,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310224,British Home Stores,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
310224,British Home Stores,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
310224,British Home Stores,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
310224,British Home Stores,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
310224,British Home Stores,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,56.21
310224,British Home Stores,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,64.28
310224,British Home Stores,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,76.45
310224,British Home Stores,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
310224,British Home Stores,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
310224,British Home Stores,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.1
310224,British Home Stores,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.9
310224,British Home Stores,2024-01-16T09:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.16
310224,British Home Stores,2024-01-16T09:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.03
310224,British Home Stores,2024-01-16T09:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-16T09:30:00.000+00:00,feeder,0060,L3 Active Power,kW,11.64
310224,British Home Stores,2024-01-16T09:30:00.000+00:00,feeder,0060,L2 Active Power,kW,8.77
310224,British Home Stores,2024-01-16T09:30:00.000+00:00,feeder,0060,L1 Active Power,kW,9.42
310224,British Home Stores,2024-01-16T09:30:00.000+00:00,feeder,0060,N Current (RMS),A,21.0
310224,British Home Stores,2024-01-16T09:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,48.9
310224,British Home Stores,2024-01-16T09:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,36.8
310224,British Home Stores,2024-01-16T09:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,40.2
310224,British Home Stores,2024-01-16T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-16T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.66
310224,British Home Stores,2024-01-16T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-16T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.97
310224,British Home Stores,2024-01-16T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.17
310224,British Home Stores,2024-01-16T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.64
310224,British Home Stores,2024-01-16T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
310224,British Home Stores,2024-01-16T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
310224,British Home Stores,2024-01-16T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.8
310224,British Home Stores,2024-01-16T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.5
310224,British Home Stores,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.87
310224,British Home Stores,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
310224,British Home Stores,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
310224,British Home Stores,2024-01-16T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
310224,British Home Stores,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
310224,British Home Stores,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
310224,British Home Stores,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.72
310224,British Home Stores,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.76
310224,British Home Stores,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.68
310224,British Home Stores,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.54
310224,British Home Stores,2024-01-16T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
310224,British Home Stores,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.6
310224,British Home Stores,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.7
310224,British Home Stores,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.3
310224,British Home Stores,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
310224,British Home Stores,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
310224,British Home Stores,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.83
310224,British Home Stores,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.19
310224,British Home Stores,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.66
310224,British Home Stores,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,33.08
310224,British Home Stores,2024-01-16T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.4
310224,British Home Stores,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.9
310224,British Home Stores,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.0
310224,British Home Stores,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,138.0
310224,British Home Stores,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
310224,British Home Stores,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.39
310224,British Home Stores,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.92
310224,British Home Stores,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.26
310224,British Home Stores,2024-01-16T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
310224,British Home Stores,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
310224,British Home Stores,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.1
310224,British Home Stores,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
310224,British Home Stores,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,30.3
310224,British Home Stores,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310224,British Home Stores,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
310224,British Home Stores,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310224,British Home Stores,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
310224,British Home Stores,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310224,British Home Stores,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
310224,British Home Stores,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
310224,British Home Stores,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
310224,British Home Stores,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
310224,British Home Stores,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,57.81
310224,British Home Stores,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,65.67
310224,British Home Stores,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,74.88
310224,British Home Stores,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
310224,British Home Stores,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
310224,British Home Stores,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
310224,British Home Stores,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.8
310224,British Home Stores,2024-01-16T09:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.54
310224,British Home Stores,2024-01-16T09:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.8
310224,British Home Stores,2024-01-16T09:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-16T09:20:00.000+00:00,feeder,0060,L3 Active Power,kW,12.91
310224,British Home Stores,2024-01-16T09:20:00.000+00:00,feeder,0060,L2 Active Power,kW,7.06
310224,British Home Stores,2024-01-16T09:20:00.000+00:00,feeder,0060,L1 Active Power,kW,9.25
310224,British Home Stores,2024-01-16T09:20:00.000+00:00,feeder,0060,N Current (RMS),A,29.4
310224,British Home Stores,2024-01-16T09:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.0
310224,British Home Stores,2024-01-16T09:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,29.8
310224,British Home Stores,2024-01-16T09:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,39.6
310224,British Home Stores,2024-01-16T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-16T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-16T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-16T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.18
310224,British Home Stores,2024-01-16T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.06
310224,British Home Stores,2024-01-16T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.17
310224,British Home Stores,2024-01-16T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
310224,British Home Stores,2024-01-16T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
310224,British Home Stores,2024-01-16T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.4
310224,British Home Stores,2024-01-16T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.2
310224,British Home Stores,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.15
310224,British Home Stores,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
310224,British Home Stores,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
310224,British Home Stores,2024-01-16T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
310224,British Home Stores,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
310224,British Home Stores,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
310224,British Home Stores,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310224,British Home Stores,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.76
310224,British Home Stores,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.79
310224,British Home Stores,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.35
310224,British Home Stores,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.75
310224,British Home Stores,2024-01-16T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
310224,British Home Stores,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.7
310224,British Home Stores,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.5
310224,British Home Stores,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.0
310224,British Home Stores,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.65
310224,British Home Stores,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.49
310224,British Home Stores,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.18
310224,British Home Stores,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.54
310224,British Home Stores,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.21
310224,British Home Stores,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,33.88
310224,British Home Stores,2024-01-16T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
310224,British Home Stores,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.3
310224,British Home Stores,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.9
310224,British Home Stores,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,141.3
310224,British Home Stores,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
310224,British Home Stores,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.1
310224,British Home Stores,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.95
310224,British Home Stores,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.79
310224,British Home Stores,2024-01-16T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
310224,British Home Stores,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
310224,British Home Stores,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
310224,British Home Stores,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
310224,British Home Stores,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,30.2
310224,British Home Stores,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310224,British Home Stores,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
310224,British Home Stores,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
310224,British Home Stores,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
310224,British Home Stores,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310224,British Home Stores,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
310224,British Home Stores,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
310224,British Home Stores,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
310224,British Home Stores,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
310224,British Home Stores,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,59.67
310224,British Home Stores,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,60.27
310224,British Home Stores,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,73.76
310224,British Home Stores,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
310224,British Home Stores,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
310224,British Home Stores,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
310224,British Home Stores,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.3
310224,British Home Stores,2024-01-16T09:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.9
310224,British Home Stores,2024-01-16T09:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.83
310224,British Home Stores,2024-01-16T09:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-16T09:10:00.000+00:00,feeder,0060,L3 Active Power,kW,11.98
310224,British Home Stores,2024-01-16T09:10:00.000+00:00,feeder,0060,L2 Active Power,kW,7.89
310224,British Home Stores,2024-01-16T09:10:00.000+00:00,feeder,0060,L1 Active Power,kW,9.12
310224,British Home Stores,2024-01-16T09:10:00.000+00:00,feeder,0060,N Current (RMS),A,24.0
310224,British Home Stores,2024-01-16T09:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.4
310224,British Home Stores,2024-01-16T09:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,33.1
310224,British Home Stores,2024-01-16T09:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,39.4
310224,British Home Stores,2024-01-16T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-16T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-16T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-16T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.11
310224,British Home Stores,2024-01-16T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.23
310224,British Home Stores,2024-01-16T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.67
310224,British Home Stores,2024-01-16T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
310224,British Home Stores,2024-01-16T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.3
310224,British Home Stores,2024-01-16T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.2
310224,British Home Stores,2024-01-16T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.6
310224,British Home Stores,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
310224,British Home Stores,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
310224,British Home Stores,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
310224,British Home Stores,2024-01-16T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
310224,British Home Stores,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
310224,British Home Stores,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
310224,British Home Stores,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.06
310224,British Home Stores,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.17
310224,British Home Stores,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.04
310224,British Home Stores,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.81
310224,British Home Stores,2024-01-16T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
310224,British Home Stores,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.4
310224,British Home Stores,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.5
310224,British Home Stores,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.5
310224,British Home Stores,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
310224,British Home Stores,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.88
310224,British Home Stores,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.37
310224,British Home Stores,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.77
310224,British Home Stores,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,33.36
310224,British Home Stores,2024-01-16T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
310224,British Home Stores,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.7
310224,British Home Stores,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.4
310224,British Home Stores,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,139.6
310224,British Home Stores,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
310224,British Home Stores,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
310224,British Home Stores,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.84
310224,British Home Stores,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
310224,British Home Stores,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.36
310224,British Home Stores,2024-01-16T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
310224,British Home Stores,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
310224,British Home Stores,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
310224,British Home Stores,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
310224,British Home Stores,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,30.1
310224,British Home Stores,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310224,British Home Stores,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
310224,British Home Stores,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310224,British Home Stores,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
310224,British Home Stores,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310224,British Home Stores,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
310224,British Home Stores,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
310224,British Home Stores,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
310224,British Home Stores,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
310224,British Home Stores,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,65.48
310224,British Home Stores,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,62.97
310224,British Home Stores,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,78.12
310224,British Home Stores,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
310224,British Home Stores,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.9
310224,British Home Stores,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.8
310224,British Home Stores,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.5
310224,British Home Stores,2024-01-16T09:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.66
310224,British Home Stores,2024-01-16T09:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.69
310224,British Home Stores,2024-01-16T09:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-16T09:00:00.000+00:00,feeder,0060,L3 Active Power,kW,11.05
310224,British Home Stores,2024-01-16T09:00:00.000+00:00,feeder,0060,L2 Active Power,kW,6.41
310224,British Home Stores,2024-01-16T09:00:00.000+00:00,feeder,0060,L1 Active Power,kW,8.25
310224,British Home Stores,2024-01-16T09:00:00.000+00:00,feeder,0060,N Current (RMS),A,22.8
310224,British Home Stores,2024-01-16T09:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,46.1
310224,British Home Stores,2024-01-16T09:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,27.1
310224,British Home Stores,2024-01-16T09:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,35.6
310224,British Home Stores,2024-01-16T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-16T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-16T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-16T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.8
310224,British Home Stores,2024-01-16T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.13
310224,British Home Stores,2024-01-16T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.37
310224,British Home Stores,2024-01-16T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
310224,British Home Stores,2024-01-16T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.3
310224,British Home Stores,2024-01-16T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.0
310224,British Home Stores,2024-01-16T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.7
310224,British Home Stores,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
310224,British Home Stores,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.78
310224,British Home Stores,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.67
310224,British Home Stores,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.86
310224,British Home Stores,2024-01-16T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
310224,British Home Stores,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
310224,British Home Stores,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
310224,British Home Stores,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.85
310224,British Home Stores,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.44
310224,British Home Stores,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.56
310224,British Home Stores,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.8
310224,British Home Stores,2024-01-16T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
310224,British Home Stores,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
310224,British Home Stores,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
310224,British Home Stores,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.8
310224,British Home Stores,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.6
310224,British Home Stores,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.21
310224,British Home Stores,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.76
310224,British Home Stores,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,36.37
310224,British Home Stores,2024-01-16T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,74.2
310224,British Home Stores,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.8
310224,British Home Stores,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.7
310224,British Home Stores,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,151.9
310224,British Home Stores,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.19
310224,British Home Stores,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
310224,British Home Stores,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
310224,British Home Stores,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.06
310224,British Home Stores,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
310224,British Home Stores,2024-01-16T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
310224,British Home Stores,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
310224,British Home Stores,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
310224,British Home Stores,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
310224,British Home Stores,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,30.1
310224,British Home Stores,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310224,British Home Stores,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
310224,British Home Stores,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310224,British Home Stores,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
310224,British Home Stores,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310224,British Home Stores,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
310224,British Home Stores,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
310224,British Home Stores,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
310224,British Home Stores,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
310224,British Home Stores,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,60.52
310224,British Home Stores,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,62.59
310224,British Home Stores,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,76.4
310224,British Home Stores,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
310224,British Home Stores,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.2
310224,British Home Stores,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
310224,British Home Stores,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.4
310224,British Home Stores,2024-01-16T08:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.08
310224,British Home Stores,2024-01-16T08:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.66
310224,British Home Stores,2024-01-16T08:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-16T08:50:00.000+00:00,feeder,0060,L3 Active Power,kW,9.68
310224,British Home Stores,2024-01-16T08:50:00.000+00:00,feeder,0060,L2 Active Power,kW,7.13
310224,British Home Stores,2024-01-16T08:50:00.000+00:00,feeder,0060,L1 Active Power,kW,6.36
310224,British Home Stores,2024-01-16T08:50:00.000+00:00,feeder,0060,N Current (RMS),A,18.6
310224,British Home Stores,2024-01-16T08:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,42.3
310224,British Home Stores,2024-01-16T08:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,30.1
310224,British Home Stores,2024-01-16T08:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,27.2
310224,British Home Stores,2024-01-16T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-16T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-16T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-16T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.37
310224,British Home Stores,2024-01-16T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.72
310224,British Home Stores,2024-01-16T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.38
310224,British Home Stores,2024-01-16T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
310224,British Home Stores,2024-01-16T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.6
310224,British Home Stores,2024-01-16T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.6
310224,British Home Stores,2024-01-16T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.8
310224,British Home Stores,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.95
310224,British Home Stores,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.2
310224,British Home Stores,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
310224,British Home Stores,2024-01-16T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
310224,British Home Stores,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
310224,British Home Stores,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310224,British Home Stores,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.27
310224,British Home Stores,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.51
310224,British Home Stores,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.76
310224,British Home Stores,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.97
310224,British Home Stores,2024-01-16T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
310224,British Home Stores,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
310224,British Home Stores,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.9
310224,British Home Stores,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.1
310224,British Home Stores,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.92
310224,British Home Stores,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.09
310224,British Home Stores,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.03
310224,British Home Stores,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.63
310224,British Home Stores,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,32.3
310224,British Home Stores,2024-01-16T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.3
310224,British Home Stores,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.2
310224,British Home Stores,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.0
310224,British Home Stores,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,135.1
310224,British Home Stores,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
310224,British Home Stores,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
310224,British Home Stores,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.2
310224,British Home Stores,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.95
310224,British Home Stores,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.51
310224,British Home Stores,2024-01-16T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
310224,British Home Stores,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
310224,British Home Stores,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
310224,British Home Stores,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
310224,British Home Stores,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,30.0
310224,British Home Stores,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310224,British Home Stores,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
310224,British Home Stores,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310224,British Home Stores,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
310224,British Home Stores,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310224,British Home Stores,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
310224,British Home Stores,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
310224,British Home Stores,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
310224,British Home Stores,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
310224,British Home Stores,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,58.73
310224,British Home Stores,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,63.39
310224,British Home Stores,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,69.42
310224,British Home Stores,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
310224,British Home Stores,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
310224,British Home Stores,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
310224,British Home Stores,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
310224,British Home Stores,2024-01-16T08:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.76
310224,British Home Stores,2024-01-16T08:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-16T08:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-16T08:40:00.000+00:00,feeder,0060,L3 Active Power,kW,8.13
310224,British Home Stores,2024-01-16T08:40:00.000+00:00,feeder,0060,L2 Active Power,kW,6.07
310224,British Home Stores,2024-01-16T08:40:00.000+00:00,feeder,0060,L1 Active Power,kW,6.52
310224,British Home Stores,2024-01-16T08:40:00.000+00:00,feeder,0060,N Current (RMS),A,18.5
310224,British Home Stores,2024-01-16T08:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,35.8
310224,British Home Stores,2024-01-16T08:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,25.6
310224,British Home Stores,2024-01-16T08:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,28.0
310224,British Home Stores,2024-01-16T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-16T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.75
310224,British Home Stores,2024-01-16T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-16T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.15
310224,British Home Stores,2024-01-16T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.5
310224,British Home Stores,2024-01-16T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.59
310224,British Home Stores,2024-01-16T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
310224,British Home Stores,2024-01-16T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.7
310224,British Home Stores,2024-01-16T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.6
310224,British Home Stores,2024-01-16T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.7
310224,British Home Stores,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.75
310224,British Home Stores,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
310224,British Home Stores,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.89
310224,British Home Stores,2024-01-16T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
