Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
310224,British Home Stores,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
310224,British Home Stores,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.22
310224,British Home Stores,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.69
310224,British Home Stores,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.59
310224,British Home Stores,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.7
310224,British Home Stores,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.96
310224,British Home Stores,2024-01-16T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
310224,British Home Stores,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.7
310224,British Home Stores,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.3
310224,British Home Stores,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.2
310224,British Home Stores,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.43
310224,British Home Stores,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.86
310224,British Home Stores,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.33
310224,British Home Stores,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.88
310224,British Home Stores,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,30.63
310224,British Home Stores,2024-01-16T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
310224,British Home Stores,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.3
310224,British Home Stores,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.7
310224,British Home Stores,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,128.0
310224,British Home Stores,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
310224,British Home Stores,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.34
310224,British Home Stores,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.06
310224,British Home Stores,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.27
310224,British Home Stores,2024-01-16T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
310224,British Home Stores,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
310224,British Home Stores,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
310224,British Home Stores,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
310224,British Home Stores,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,30.0
310224,British Home Stores,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310224,British Home Stores,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
310224,British Home Stores,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310224,British Home Stores,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
310224,British Home Stores,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310224,British Home Stores,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
310224,British Home Stores,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
310224,British Home Stores,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
310224,British Home Stores,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
310224,British Home Stores,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,53.28
310224,British Home Stores,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,58.76
310224,British Home Stores,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,71.87
310224,British Home Stores,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
310224,British Home Stores,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
310224,British Home Stores,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
310224,British Home Stores,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.2
310224,British Home Stores,2024-01-16T08:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.4
310224,British Home Stores,2024-01-16T08:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-16T08:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-16T08:30:00.000+00:00,feeder,0060,L3 Active Power,kW,7.64
310224,British Home Stores,2024-01-16T08:30:00.000+00:00,feeder,0060,L2 Active Power,kW,6.12
310224,British Home Stores,2024-01-16T08:30:00.000+00:00,feeder,0060,L1 Active Power,kW,7.37
310224,British Home Stores,2024-01-16T08:30:00.000+00:00,feeder,0060,N Current (RMS),A,20.3
310224,British Home Stores,2024-01-16T08:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,33.4
310224,British Home Stores,2024-01-16T08:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,25.8
310224,British Home Stores,2024-01-16T08:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.5
310224,British Home Stores,2024-01-16T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-16T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-16T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-16T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.19
310224,British Home Stores,2024-01-16T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.49
310224,British Home Stores,2024-01-16T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.34
310224,British Home Stores,2024-01-16T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-16T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
310224,British Home Stores,2024-01-16T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.7
310224,British Home Stores,2024-01-16T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.3
310224,British Home Stores,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.36
310224,British Home Stores,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.55
310224,British Home Stores,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.92
310224,British Home Stores,2024-01-16T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
310224,British Home Stores,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
310224,British Home Stores,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310224,British Home Stores,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.14
310224,British Home Stores,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.51
310224,British Home Stores,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.44
310224,British Home Stores,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.35
310224,British Home Stores,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.67
310224,British Home Stores,2024-01-16T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
310224,British Home Stores,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.3
310224,British Home Stores,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.1
310224,British Home Stores,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.2
310224,British Home Stores,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.61
310224,British Home Stores,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.55
310224,British Home Stores,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.25
310224,British Home Stores,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.0
310224,British Home Stores,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,28.72
310224,British Home Stores,2024-01-16T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
310224,British Home Stores,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.9
310224,British Home Stores,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.9
310224,British Home Stores,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.8
310224,British Home Stores,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
310224,British Home Stores,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
310224,British Home Stores,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
310224,British Home Stores,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
310224,British Home Stores,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.04
310224,British Home Stores,2024-01-16T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
310224,British Home Stores,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
310224,British Home Stores,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
310224,British Home Stores,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
310224,British Home Stores,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,30.0
310224,British Home Stores,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310224,British Home Stores,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
310224,British Home Stores,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310224,British Home Stores,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
310224,British Home Stores,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310224,British Home Stores,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
310224,British Home Stores,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
310224,British Home Stores,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
310224,British Home Stores,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
310224,British Home Stores,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.84
310224,British Home Stores,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,51.9
310224,British Home Stores,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,66.07
310224,British Home Stores,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
310224,British Home Stores,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
310224,British Home Stores,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
310224,British Home Stores,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
310224,British Home Stores,2024-01-16T08:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.66
310224,British Home Stores,2024-01-16T08:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-16T08:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-16T08:20:00.000+00:00,feeder,0060,L3 Active Power,kW,7.42
310224,British Home Stores,2024-01-16T08:20:00.000+00:00,feeder,0060,L2 Active Power,kW,6.53
310224,British Home Stores,2024-01-16T08:20:00.000+00:00,feeder,0060,L1 Active Power,kW,6.03
310224,British Home Stores,2024-01-16T08:20:00.000+00:00,feeder,0060,N Current (RMS),A,14.9
310224,British Home Stores,2024-01-16T08:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,32.5
310224,British Home Stores,2024-01-16T08:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,27.3
310224,British Home Stores,2024-01-16T08:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,25.9
310224,British Home Stores,2024-01-16T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-16T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-16T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-16T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.04
310224,British Home Stores,2024-01-16T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.37
310224,British Home Stores,2024-01-16T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.15
310224,British Home Stores,2024-01-16T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-16T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
310224,British Home Stores,2024-01-16T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.1
310224,British Home Stores,2024-01-16T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.7
310224,British Home Stores,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.85
310224,British Home Stores,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
310224,British Home Stores,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.02
310224,British Home Stores,2024-01-16T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
310224,British Home Stores,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
310224,British Home Stores,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
310224,British Home Stores,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.81
310224,British Home Stores,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.34
310224,British Home Stores,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.65
310224,British Home Stores,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.38
310224,British Home Stores,2024-01-16T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
310224,British Home Stores,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.4
310224,British Home Stores,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.2
310224,British Home Stores,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.8
310224,British Home Stores,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
310224,British Home Stores,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.45
310224,British Home Stores,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.18
310224,British Home Stores,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.31
310224,British Home Stores,2024-01-16T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
310224,British Home Stores,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
310224,British Home Stores,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.6
310224,British Home Stores,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.4
310224,British Home Stores,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
310224,British Home Stores,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.7
310224,British Home Stores,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.9
310224,British Home Stores,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.94
310224,British Home Stores,2024-01-16T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
310224,British Home Stores,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
310224,British Home Stores,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
310224,British Home Stores,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
310224,British Home Stores,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,29.9
310224,British Home Stores,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310224,British Home Stores,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
310224,British Home Stores,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310224,British Home Stores,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
310224,British Home Stores,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310224,British Home Stores,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
310224,British Home Stores,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
310224,British Home Stores,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,43.81
310224,British Home Stores,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,53.16
310224,British Home Stores,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,59.82
310224,British Home Stores,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
310224,British Home Stores,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
310224,British Home Stores,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
310224,British Home Stores,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
310224,British Home Stores,2024-01-16T08:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.67
310224,British Home Stores,2024-01-16T08:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.65
310224,British Home Stores,2024-01-16T08:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-16T08:10:00.000+00:00,feeder,0060,L3 Active Power,kW,6.88
310224,British Home Stores,2024-01-16T08:10:00.000+00:00,feeder,0060,L2 Active Power,kW,7.49
310224,British Home Stores,2024-01-16T08:10:00.000+00:00,feeder,0060,L1 Active Power,kW,6.89
310224,British Home Stores,2024-01-16T08:10:00.000+00:00,feeder,0060,N Current (RMS),A,14.4
310224,British Home Stores,2024-01-16T08:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.6
310224,British Home Stores,2024-01-16T08:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,31.4
310224,British Home Stores,2024-01-16T08:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,29.5
310224,British Home Stores,2024-01-16T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-16T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-16T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-16T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.03
310224,British Home Stores,2024-01-16T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.04
310224,British Home Stores,2024-01-16T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.17
310224,British Home Stores,2024-01-16T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-16T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
310224,British Home Stores,2024-01-16T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.3
310224,British Home Stores,2024-01-16T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.8
310224,British Home Stores,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.08
310224,British Home Stores,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
310224,British Home Stores,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
310224,British Home Stores,2024-01-16T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
310224,British Home Stores,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
310224,British Home Stores,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
310224,British Home Stores,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
310224,British Home Stores,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.35
310224,British Home Stores,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.12
310224,British Home Stores,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.32
310224,British Home Stores,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.73
310224,British Home Stores,2024-01-16T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
310224,British Home Stores,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
310224,British Home Stores,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.5
310224,British Home Stores,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.9
310224,British Home Stores,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
310224,British Home Stores,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
310224,British Home Stores,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.24
310224,British Home Stores,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.06
310224,British Home Stores,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.57
310224,British Home Stores,2024-01-16T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
310224,British Home Stores,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.5
310224,British Home Stores,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
310224,British Home Stores,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.8
310224,British Home Stores,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.77
310224,British Home Stores,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
310224,British Home Stores,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
310224,British Home Stores,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.01
310224,British Home Stores,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.92
310224,British Home Stores,2024-01-16T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
310224,British Home Stores,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
310224,British Home Stores,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
310224,British Home Stores,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
310224,British Home Stores,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,29.9
310224,British Home Stores,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310224,British Home Stores,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
310224,British Home Stores,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310224,British Home Stores,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
310224,British Home Stores,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310224,British Home Stores,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
310224,British Home Stores,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
310224,British Home Stores,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
310224,British Home Stores,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
310224,British Home Stores,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,49.77
310224,British Home Stores,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,50.39
310224,British Home Stores,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,59.29
310224,British Home Stores,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
310224,British Home Stores,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
310224,British Home Stores,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
310224,British Home Stores,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
310224,British Home Stores,2024-01-16T08:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.47
310224,British Home Stores,2024-01-16T08:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-16T08:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-16T08:00:00.000+00:00,feeder,0060,L3 Active Power,kW,6.97
310224,British Home Stores,2024-01-16T08:00:00.000+00:00,feeder,0060,L2 Active Power,kW,6.31
310224,British Home Stores,2024-01-16T08:00:00.000+00:00,feeder,0060,L1 Active Power,kW,6.6
310224,British Home Stores,2024-01-16T08:00:00.000+00:00,feeder,0060,N Current (RMS),A,15.3
310224,British Home Stores,2024-01-16T08:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.8
310224,British Home Stores,2024-01-16T08:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,26.5
310224,British Home Stores,2024-01-16T08:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,28.4
310224,British Home Stores,2024-01-16T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-16T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-16T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-16T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.1
310224,British Home Stores,2024-01-16T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.04
310224,British Home Stores,2024-01-16T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.07
310224,British Home Stores,2024-01-16T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-16T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
310224,British Home Stores,2024-01-16T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.3
310224,British Home Stores,2024-01-16T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.2
310224,British Home Stores,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.89
310224,British Home Stores,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
310224,British Home Stores,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
310224,British Home Stores,2024-01-16T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
310224,British Home Stores,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
310224,British Home Stores,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
310224,British Home Stores,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
310224,British Home Stores,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.21
310224,British Home Stores,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.11
310224,British Home Stores,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.89
310224,British Home Stores,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.12
310224,British Home Stores,2024-01-16T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
310224,British Home Stores,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.6
310224,British Home Stores,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.7
310224,British Home Stores,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.5
310224,British Home Stores,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
310224,British Home Stores,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
310224,British Home Stores,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.08
310224,British Home Stores,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.84
310224,British Home Stores,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.11
310224,British Home Stores,2024-01-16T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
310224,British Home Stores,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.2
310224,British Home Stores,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
310224,British Home Stores,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.1
310224,British Home Stores,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
310224,British Home Stores,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
310224,British Home Stores,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
310224,British Home Stores,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.41
310224,British Home Stores,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.36
310224,British Home Stores,2024-01-16T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
310224,British Home Stores,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
310224,British Home Stores,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.8
310224,British Home Stores,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
310224,British Home Stores,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,29.9
310224,British Home Stores,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310224,British Home Stores,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
310224,British Home Stores,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310224,British Home Stores,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
310224,British Home Stores,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310224,British Home Stores,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
310224,British Home Stores,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
310224,British Home Stores,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
310224,British Home Stores,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
310224,British Home Stores,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,47.38
310224,British Home Stores,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,51.96
310224,British Home Stores,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,62.23
310224,British Home Stores,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
310224,British Home Stores,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
310224,British Home Stores,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
310224,British Home Stores,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
310224,British Home Stores,2024-01-16T07:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.51
310224,British Home Stores,2024-01-16T07:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-16T07:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-16T07:50:00.000+00:00,feeder,0060,L3 Active Power,kW,7.15
310224,British Home Stores,2024-01-16T07:50:00.000+00:00,feeder,0060,L2 Active Power,kW,6.13
310224,British Home Stores,2024-01-16T07:50:00.000+00:00,feeder,0060,L1 Active Power,kW,5.16
310224,British Home Stores,2024-01-16T07:50:00.000+00:00,feeder,0060,N Current (RMS),A,12.9
310224,British Home Stores,2024-01-16T07:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.7
310224,British Home Stores,2024-01-16T07:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,25.8
310224,British Home Stores,2024-01-16T07:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,22.1
310224,British Home Stores,2024-01-16T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-16T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-16T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-16T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.12
310224,British Home Stores,2024-01-16T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.47
310224,British Home Stores,2024-01-16T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.38
310224,British Home Stores,2024-01-16T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
310224,British Home Stores,2024-01-16T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
310224,British Home Stores,2024-01-16T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.5
310224,British Home Stores,2024-01-16T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.8
310224,British Home Stores,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.16
310224,British Home Stores,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
310224,British Home Stores,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.92
310224,British Home Stores,2024-01-16T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
310224,British Home Stores,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
310224,British Home Stores,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
310224,British Home Stores,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310224,British Home Stores,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.93
310224,British Home Stores,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.06
310224,British Home Stores,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.65
310224,British Home Stores,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.87
310224,British Home Stores,2024-01-16T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
310224,British Home Stores,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
310224,British Home Stores,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.1
310224,British Home Stores,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.6
310224,British Home Stores,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
310224,British Home Stores,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
310224,British Home Stores,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.7
310224,British Home Stores,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.87
310224,British Home Stores,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.7
310224,British Home Stores,2024-01-16T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
310224,British Home Stores,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
310224,British Home Stores,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
310224,British Home Stores,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.6
310224,British Home Stores,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
310224,British Home Stores,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
310224,British Home Stores,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.08
310224,British Home Stores,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.8
310224,British Home Stores,2024-01-16T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
310224,British Home Stores,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
310224,British Home Stores,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
310224,British Home Stores,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
310224,British Home Stores,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,29.9
310224,British Home Stores,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310224,British Home Stores,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
310224,British Home Stores,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310224,British Home Stores,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
310224,British Home Stores,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310224,British Home Stores,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
310224,British Home Stores,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
310224,British Home Stores,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
310224,British Home Stores,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.2
310224,British Home Stores,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,47.68
310224,British Home Stores,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,56.84
310224,British Home Stores,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
310224,British Home Stores,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
310224,British Home Stores,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
310224,British Home Stores,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
310224,British Home Stores,2024-01-16T07:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.3
310224,British Home Stores,2024-01-16T07:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-16T07:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-16T07:40:00.000+00:00,feeder,0060,L3 Active Power,kW,6.81
310224,British Home Stores,2024-01-16T07:40:00.000+00:00,feeder,0060,L2 Active Power,kW,5.41
310224,British Home Stores,2024-01-16T07:40:00.000+00:00,feeder,0060,L1 Active Power,kW,5.77
310224,British Home Stores,2024-01-16T07:40:00.000+00:00,feeder,0060,N Current (RMS),A,15.0
310224,British Home Stores,2024-01-16T07:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.0
310224,British Home Stores,2024-01-16T07:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,22.8
310224,British Home Stores,2024-01-16T07:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,25.0
310224,British Home Stores,2024-01-16T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-16T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-16T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-16T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.17
310224,British Home Stores,2024-01-16T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.18
310224,British Home Stores,2024-01-16T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.38
310224,British Home Stores,2024-01-16T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.4
310224,British Home Stores,2024-01-16T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
310224,British Home Stores,2024-01-16T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.9
310224,British Home Stores,2024-01-16T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.5
310224,British Home Stores,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.37
310224,British Home Stores,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
310224,British Home Stores,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.98
310224,British Home Stores,2024-01-16T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
310224,British Home Stores,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
310224,British Home Stores,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
310224,British Home Stores,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.14
310224,British Home Stores,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.51
310224,British Home Stores,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.53
310224,British Home Stores,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.19
310224,British Home Stores,2024-01-16T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
310224,British Home Stores,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.7
310224,British Home Stores,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.0
310224,British Home Stores,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.5
310224,British Home Stores,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
310224,British Home Stores,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
310224,British Home Stores,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.97
310224,British Home Stores,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.6
310224,British Home Stores,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.82
310224,British Home Stores,2024-01-16T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
310224,British Home Stores,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
310224,British Home Stores,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
310224,British Home Stores,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.4
310224,British Home Stores,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
310224,British Home Stores,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.5
310224,British Home Stores,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.9
310224,British Home Stores,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.69
310224,British Home Stores,2024-01-16T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
310224,British Home Stores,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
310224,British Home Stores,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.5
310224,British Home Stores,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
310224,British Home Stores,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,29.9
310224,British Home Stores,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310224,British Home Stores,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
310224,British Home Stores,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310224,British Home Stores,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
310224,British Home Stores,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310224,British Home Stores,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
310224,British Home Stores,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
310224,British Home Stores,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
310224,British Home Stores,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,42.33
310224,British Home Stores,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,50.09
310224,British Home Stores,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,53.84
310224,British Home Stores,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
310224,British Home Stores,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
310224,British Home Stores,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
310224,British Home Stores,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
310224,British Home Stores,2024-01-16T07:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.83
310224,British Home Stores,2024-01-16T07:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.6
310224,British Home Stores,2024-01-16T07:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.32
