Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-16T07:30:00.000+00:00,feeder,0060,L3 Active Power,kW,7.08
310224,British Home Stores,2024-01-16T07:30:00.000+00:00,feeder,0060,L2 Active Power,kW,6.04
310224,British Home Stores,2024-01-16T07:30:00.000+00:00,feeder,0060,L1 Active Power,kW,5.11
310224,British Home Stores,2024-01-16T07:30:00.000+00:00,feeder,0060,N Current (RMS),A,14.2
310224,British Home Stores,2024-01-16T07:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,30.8
310224,British Home Stores,2024-01-16T07:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,25.6
310224,British Home Stores,2024-01-16T07:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,21.8
310224,British Home Stores,2024-01-16T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-16T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-16T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-16T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.12
310224,British Home Stores,2024-01-16T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.99
310224,British Home Stores,2024-01-16T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.22
310224,British Home Stores,2024-01-16T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.2
310224,British Home Stores,2024-01-16T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
310224,British Home Stores,2024-01-16T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.0
310224,British Home Stores,2024-01-16T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
310224,British Home Stores,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
310224,British Home Stores,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
310224,British Home Stores,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
310224,British Home Stores,2024-01-16T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
310224,British Home Stores,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
310224,British Home Stores,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
310224,British Home Stores,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
310224,British Home Stores,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.12
310224,British Home Stores,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.69
310224,British Home Stores,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.29
310224,British Home Stores,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.4
310224,British Home Stores,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.26
310224,British Home Stores,2024-01-16T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
310224,British Home Stores,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
310224,British Home Stores,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.7
310224,British Home Stores,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.9
310224,British Home Stores,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
310224,British Home Stores,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
310224,British Home Stores,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.75
310224,British Home Stores,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.62
310224,British Home Stores,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.28
310224,British Home Stores,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.09
310224,British Home Stores,2024-01-16T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
310224,British Home Stores,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.5
310224,British Home Stores,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.6
310224,British Home Stores,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.8
310224,British Home Stores,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.16
310224,British Home Stores,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
310224,British Home Stores,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.26
310224,British Home Stores,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.1
310224,British Home Stores,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.56
310224,British Home Stores,2024-01-16T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
310224,British Home Stores,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
310224,British Home Stores,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.6
310224,British Home Stores,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
310224,British Home Stores,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,29.9
310224,British Home Stores,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310224,British Home Stores,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
310224,British Home Stores,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310224,British Home Stores,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
310224,British Home Stores,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310224,British Home Stores,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
310224,British Home Stores,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
310224,British Home Stores,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
310224,British Home Stores,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,44.38
310224,British Home Stores,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,58.25
310224,British Home Stores,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,56.21
310224,British Home Stores,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
310224,British Home Stores,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
310224,British Home Stores,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
310224,British Home Stores,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
310224,British Home Stores,2024-01-16T07:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.32
310224,British Home Stores,2024-01-16T07:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-16T07:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-16T07:20:00.000+00:00,feeder,0060,L3 Active Power,kW,7.47
310224,British Home Stores,2024-01-16T07:20:00.000+00:00,feeder,0060,L2 Active Power,kW,5.07
310224,British Home Stores,2024-01-16T07:20:00.000+00:00,feeder,0060,L1 Active Power,kW,7.77
310224,British Home Stores,2024-01-16T07:20:00.000+00:00,feeder,0060,N Current (RMS),A,24.6
310224,British Home Stores,2024-01-16T07:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,32.4
310224,British Home Stores,2024-01-16T07:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.3
310224,British Home Stores,2024-01-16T07:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,33.8
310224,British Home Stores,2024-01-16T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-16T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-16T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-16T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.82
310224,British Home Stores,2024-01-16T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.06
310224,British Home Stores,2024-01-16T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.78
310224,British Home Stores,2024-01-16T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
310224,British Home Stores,2024-01-16T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.8
310224,British Home Stores,2024-01-16T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.3
310224,British Home Stores,2024-01-16T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
310224,British Home Stores,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
310224,British Home Stores,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.31
310224,British Home Stores,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
310224,British Home Stores,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.95
310224,British Home Stores,2024-01-16T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
310224,British Home Stores,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
310224,British Home Stores,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
310224,British Home Stores,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
310224,British Home Stores,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.94
310224,British Home Stores,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.08
310224,British Home Stores,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.9
310224,British Home Stores,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.76
310224,British Home Stores,2024-01-16T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
310224,British Home Stores,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.8
310224,British Home Stores,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.2
310224,British Home Stores,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.5
310224,British Home Stores,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
310224,British Home Stores,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
310224,British Home Stores,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.8
310224,British Home Stores,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.16
310224,British Home Stores,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.86
310224,British Home Stores,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.28
310224,British Home Stores,2024-01-16T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
310224,British Home Stores,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.5
310224,British Home Stores,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
310224,British Home Stores,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.0
310224,British Home Stores,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
310224,British Home Stores,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
310224,British Home Stores,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.04
310224,British Home Stores,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.99
310224,British Home Stores,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.97
310224,British Home Stores,2024-01-16T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
310224,British Home Stores,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
310224,British Home Stores,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
310224,British Home Stores,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
310224,British Home Stores,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,29.9
310224,British Home Stores,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310224,British Home Stores,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
310224,British Home Stores,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310224,British Home Stores,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
310224,British Home Stores,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310224,British Home Stores,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
310224,British Home Stores,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
310224,British Home Stores,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
310224,British Home Stores,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
310224,British Home Stores,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,48.87
310224,British Home Stores,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,48.33
310224,British Home Stores,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,54.53
310224,British Home Stores,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
310224,British Home Stores,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
310224,British Home Stores,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
310224,British Home Stores,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
310224,British Home Stores,2024-01-16T07:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.54
310224,British Home Stores,2024-01-16T07:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-16T07:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-16T07:10:00.000+00:00,feeder,0060,L3 Active Power,kW,6.92
310224,British Home Stores,2024-01-16T07:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.96
310224,British Home Stores,2024-01-16T07:10:00.000+00:00,feeder,0060,L1 Active Power,kW,6.51
310224,British Home Stores,2024-01-16T07:10:00.000+00:00,feeder,0060,N Current (RMS),A,18.6
310224,British Home Stores,2024-01-16T07:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.7
310224,British Home Stores,2024-01-16T07:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.8
310224,British Home Stores,2024-01-16T07:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,28.0
310224,British Home Stores,2024-01-16T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-16T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.77
310224,British Home Stores,2024-01-16T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-16T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.47
310224,British Home Stores,2024-01-16T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.66
310224,British Home Stores,2024-01-16T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.13
310224,British Home Stores,2024-01-16T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-16T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
310224,British Home Stores,2024-01-16T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.2
310224,British Home Stores,2024-01-16T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.5
310224,British Home Stores,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
310224,British Home Stores,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
310224,British Home Stores,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
310224,British Home Stores,2024-01-16T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
310224,British Home Stores,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
310224,British Home Stores,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
310224,British Home Stores,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.73
310224,British Home Stores,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.02
310224,British Home Stores,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.62
310224,British Home Stores,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.13
310224,British Home Stores,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.48
310224,British Home Stores,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.72
310224,British Home Stores,2024-01-16T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
310224,British Home Stores,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.3
310224,British Home Stores,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.0
310224,British Home Stores,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.7
310224,British Home Stores,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
310224,British Home Stores,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.15
310224,British Home Stores,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.66
310224,British Home Stores,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.52
310224,British Home Stores,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.89
310224,British Home Stores,2024-01-16T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
310224,British Home Stores,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.3
310224,British Home Stores,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
310224,British Home Stores,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.8
310224,British Home Stores,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
310224,British Home Stores,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
310224,British Home Stores,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
310224,British Home Stores,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.03
310224,British Home Stores,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
310224,British Home Stores,2024-01-16T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
310224,British Home Stores,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
310224,British Home Stores,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.1
310224,British Home Stores,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
310224,British Home Stores,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,29.8
310224,British Home Stores,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310224,British Home Stores,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
310224,British Home Stores,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
310224,British Home Stores,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
310224,British Home Stores,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310224,British Home Stores,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
310224,British Home Stores,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
310224,British Home Stores,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,47.83
310224,British Home Stores,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,49.12
310224,British Home Stores,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,56.16
310224,British Home Stores,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
310224,British Home Stores,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
310224,British Home Stores,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
310224,British Home Stores,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
310224,British Home Stores,2024-01-16T07:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.99
310224,British Home Stores,2024-01-16T07:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-16T07:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-16T07:00:00.000+00:00,feeder,0060,L3 Active Power,kW,7.0
310224,British Home Stores,2024-01-16T07:00:00.000+00:00,feeder,0060,L2 Active Power,kW,5.33
310224,British Home Stores,2024-01-16T07:00:00.000+00:00,feeder,0060,L1 Active Power,kW,4.38
310224,British Home Stores,2024-01-16T07:00:00.000+00:00,feeder,0060,N Current (RMS),A,13.5
310224,British Home Stores,2024-01-16T07:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.4
310224,British Home Stores,2024-01-16T07:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,22.4
310224,British Home Stores,2024-01-16T07:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,19.0
310224,British Home Stores,2024-01-16T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-16T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-16T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-16T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.08
310224,British Home Stores,2024-01-16T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.03
310224,British Home Stores,2024-01-16T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.07
310224,British Home Stores,2024-01-16T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-16T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
310224,British Home Stores,2024-01-16T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.2
310224,British Home Stores,2024-01-16T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.1
310224,British Home Stores,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
310224,British Home Stores,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.06
310224,British Home Stores,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.45
310224,British Home Stores,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
310224,British Home Stores,2024-01-16T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
310224,British Home Stores,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
310224,British Home Stores,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
310224,British Home Stores,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
310224,British Home Stores,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.03
310224,British Home Stores,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.86
310224,British Home Stores,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.91
310224,British Home Stores,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.38
310224,British Home Stores,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.8
310224,British Home Stores,2024-01-16T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
310224,British Home Stores,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.9
310224,British Home Stores,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.2
310224,British Home Stores,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.0
310224,British Home Stores,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
310224,British Home Stores,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
310224,British Home Stores,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.71
310224,British Home Stores,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.92
310224,British Home Stores,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.99
310224,British Home Stores,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.76
310224,British Home Stores,2024-01-16T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.9
310224,British Home Stores,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
310224,British Home Stores,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
310224,British Home Stores,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.4
310224,British Home Stores,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
310224,British Home Stores,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.95
310224,British Home Stores,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.74
310224,British Home Stores,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
310224,British Home Stores,2024-01-16T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
310224,British Home Stores,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
310224,British Home Stores,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.7
310224,British Home Stores,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
310224,British Home Stores,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,29.8
310224,British Home Stores,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310224,British Home Stores,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
310224,British Home Stores,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310224,British Home Stores,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
310224,British Home Stores,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310224,British Home Stores,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
310224,British Home Stores,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
310224,British Home Stores,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
310224,British Home Stores,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,40.91
310224,British Home Stores,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,47.92
310224,British Home Stores,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,51.85
310224,British Home Stores,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
310224,British Home Stores,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
310224,British Home Stores,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
310224,British Home Stores,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
310224,British Home Stores,2024-01-16T06:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.26
310224,British Home Stores,2024-01-16T06:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-16T06:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-16T06:50:00.000+00:00,feeder,0060,L3 Active Power,kW,7.2
310224,British Home Stores,2024-01-16T06:50:00.000+00:00,feeder,0060,L2 Active Power,kW,5.37
310224,British Home Stores,2024-01-16T06:50:00.000+00:00,feeder,0060,L1 Active Power,kW,2.75
310224,British Home Stores,2024-01-16T06:50:00.000+00:00,feeder,0060,N Current (RMS),A,16.4
310224,British Home Stores,2024-01-16T06:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,31.6
310224,British Home Stores,2024-01-16T06:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,22.9
310224,British Home Stores,2024-01-16T06:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.2
310224,British Home Stores,2024-01-16T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-16T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-16T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-16T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.03
310224,British Home Stores,2024-01-16T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.05
310224,British Home Stores,2024-01-16T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.03
310224,British Home Stores,2024-01-16T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-16T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
310224,British Home Stores,2024-01-16T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.3
310224,British Home Stores,2024-01-16T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.9
310224,British Home Stores,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.87
310224,British Home Stores,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
310224,British Home Stores,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
310224,British Home Stores,2024-01-16T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
310224,British Home Stores,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
310224,British Home Stores,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
310224,British Home Stores,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
310224,British Home Stores,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.88
310224,British Home Stores,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.61
310224,British Home Stores,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.62
310224,British Home Stores,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.28
310224,British Home Stores,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.93
310224,British Home Stores,2024-01-16T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
310224,British Home Stores,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
310224,British Home Stores,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.2
310224,British Home Stores,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.4
310224,British Home Stores,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
310224,British Home Stores,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
310224,British Home Stores,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.72
310224,British Home Stores,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.5
310224,British Home Stores,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.53
310224,British Home Stores,2024-01-16T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
310224,British Home Stores,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
310224,British Home Stores,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
310224,British Home Stores,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.8
310224,British Home Stores,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
310224,British Home Stores,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.64
310224,British Home Stores,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.1
310224,British Home Stores,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.64
310224,British Home Stores,2024-01-16T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
310224,British Home Stores,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
310224,British Home Stores,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
310224,British Home Stores,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
310224,British Home Stores,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,29.8
310224,British Home Stores,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310224,British Home Stores,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
310224,British Home Stores,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310224,British Home Stores,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
310224,British Home Stores,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310224,British Home Stores,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
310224,British Home Stores,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
310224,British Home Stores,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
310224,British Home Stores,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
310224,British Home Stores,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,44.09
310224,British Home Stores,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,42.78
310224,British Home Stores,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,46.72
310224,British Home Stores,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
310224,British Home Stores,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
310224,British Home Stores,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
310224,British Home Stores,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
310224,British Home Stores,2024-01-16T06:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.73
310224,British Home Stores,2024-01-16T06:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-16T06:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-16T06:40:00.000+00:00,feeder,0060,L3 Active Power,kW,6.4
310224,British Home Stores,2024-01-16T06:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.26
310224,British Home Stores,2024-01-16T06:40:00.000+00:00,feeder,0060,L1 Active Power,kW,2.85
310224,British Home Stores,2024-01-16T06:40:00.000+00:00,feeder,0060,N Current (RMS),A,16.6
310224,British Home Stores,2024-01-16T06:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.0
310224,British Home Stores,2024-01-16T06:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.1
310224,British Home Stores,2024-01-16T06:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.3
310224,British Home Stores,2024-01-16T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-16T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-16T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-16T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.12
310224,British Home Stores,2024-01-16T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.32
310224,British Home Stores,2024-01-16T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.29
310224,British Home Stores,2024-01-16T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-16T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
310224,British Home Stores,2024-01-16T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.0
310224,British Home Stores,2024-01-16T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
310224,British Home Stores,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.16
310224,British Home Stores,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
310224,British Home Stores,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.05
310224,British Home Stores,2024-01-16T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
310224,British Home Stores,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
310224,British Home Stores,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
310224,British Home Stores,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.9
310224,British Home Stores,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.65
310224,British Home Stores,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.09
310224,British Home Stores,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.89
310224,British Home Stores,2024-01-16T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
310224,British Home Stores,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
310224,British Home Stores,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
310224,British Home Stores,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.8
310224,British Home Stores,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
310224,British Home Stores,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.7
310224,British Home Stores,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.61
310224,British Home Stores,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.98
310224,British Home Stores,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.55
310224,British Home Stores,2024-01-16T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
310224,British Home Stores,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
310224,British Home Stores,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.7
310224,British Home Stores,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.0
310224,British Home Stores,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.43
310224,British Home Stores,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
310224,British Home Stores,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.92
310224,British Home Stores,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.31
310224,British Home Stores,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
310224,British Home Stores,2024-01-16T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
310224,British Home Stores,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
310224,British Home Stores,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.7
310224,British Home Stores,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
310224,British Home Stores,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,29.8
310224,British Home Stores,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310224,British Home Stores,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
310224,British Home Stores,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310224,British Home Stores,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
310224,British Home Stores,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310224,British Home Stores,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
310224,British Home Stores,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
310224,British Home Stores,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
310224,British Home Stores,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,41.86
310224,British Home Stores,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,51.38
310224,British Home Stores,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,44.94
310224,British Home Stores,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
310224,British Home Stores,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
310224,British Home Stores,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
310224,British Home Stores,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
310224,British Home Stores,2024-01-16T06:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.97
310224,British Home Stores,2024-01-16T06:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-16T06:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-16T06:30:00.000+00:00,feeder,0060,L3 Active Power,kW,5.02
310224,British Home Stores,2024-01-16T06:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.29
310224,British Home Stores,2024-01-16T06:30:00.000+00:00,feeder,0060,L1 Active Power,kW,2.13
310224,British Home Stores,2024-01-16T06:30:00.000+00:00,feeder,0060,N Current (RMS),A,11.0
310224,British Home Stores,2024-01-16T06:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,22.9
310224,British Home Stores,2024-01-16T06:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.4
310224,British Home Stores,2024-01-16T06:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.6
310224,British Home Stores,2024-01-16T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-16T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-16T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-16T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.02
310224,British Home Stores,2024-01-16T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.35
310224,British Home Stores,2024-01-16T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.02
310224,British Home Stores,2024-01-16T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-16T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
310224,British Home Stores,2024-01-16T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.6
310224,British Home Stores,2024-01-16T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.9
310224,British Home Stores,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.99
310224,British Home Stores,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
310224,British Home Stores,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
310224,British Home Stores,2024-01-16T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
310224,British Home Stores,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
310224,British Home Stores,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
310224,British Home Stores,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
310224,British Home Stores,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.67
310224,British Home Stores,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.47
310224,British Home Stores,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.66
310224,British Home Stores,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.28
310224,British Home Stores,2024-01-16T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
310224,British Home Stores,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.3
310224,British Home Stores,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.0
310224,British Home Stores,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.9
310224,British Home Stores,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
310224,British Home Stores,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.65
310224,British Home Stores,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.18
310224,British Home Stores,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.53
310224,British Home Stores,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.1
310224,British Home Stores,2024-01-16T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
310224,British Home Stores,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
310224,British Home Stores,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.9
310224,British Home Stores,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.6
310224,British Home Stores,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
310224,British Home Stores,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.55
