Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.74
310224,British Home Stores,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
310224,British Home Stores,2024-01-16T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
310224,British Home Stores,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
310224,British Home Stores,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.5
310224,British Home Stores,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
310224,British Home Stores,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,29.9
310224,British Home Stores,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310224,British Home Stores,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
310224,British Home Stores,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310224,British Home Stores,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
310224,British Home Stores,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310224,British Home Stores,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
310224,British Home Stores,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
310224,British Home Stores,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
310224,British Home Stores,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
310224,British Home Stores,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,39.23
310224,British Home Stores,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,48.05
310224,British Home Stores,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,44.26
310224,British Home Stores,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
310224,British Home Stores,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
310224,British Home Stores,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
310224,British Home Stores,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
310224,British Home Stores,2024-01-16T06:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.84
310224,British Home Stores,2024-01-16T06:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-16T06:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-16T06:20:00.000+00:00,feeder,0060,L3 Active Power,kW,4.68
310224,British Home Stores,2024-01-16T06:20:00.000+00:00,feeder,0060,L2 Active Power,kW,4.73
310224,British Home Stores,2024-01-16T06:20:00.000+00:00,feeder,0060,L1 Active Power,kW,2.14
310224,British Home Stores,2024-01-16T06:20:00.000+00:00,feeder,0060,N Current (RMS),A,10.2
310224,British Home Stores,2024-01-16T06:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,21.1
310224,British Home Stores,2024-01-16T06:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.2
310224,British Home Stores,2024-01-16T06:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.6
310224,British Home Stores,2024-01-16T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-16T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-16T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-16T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.11
310224,British Home Stores,2024-01-16T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.15
310224,British Home Stores,2024-01-16T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.99
310224,British Home Stores,2024-01-16T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-16T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
310224,British Home Stores,2024-01-16T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.7
310224,British Home Stores,2024-01-16T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.0
310224,British Home Stores,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.93
310224,British Home Stores,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
310224,British Home Stores,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
310224,British Home Stores,2024-01-16T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
310224,British Home Stores,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
310224,British Home Stores,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
310224,British Home Stores,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
310224,British Home Stores,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.61
310224,British Home Stores,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.73
310224,British Home Stores,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.92
310224,British Home Stores,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.18
310224,British Home Stores,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.37
310224,British Home Stores,2024-01-16T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
310224,British Home Stores,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.7
310224,British Home Stores,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.1
310224,British Home Stores,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
310224,British Home Stores,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.68
310224,British Home Stores,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.65
310224,British Home Stores,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.81
310224,British Home Stores,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.25
310224,British Home Stores,2024-01-16T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
310224,British Home Stores,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.3
310224,British Home Stores,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
310224,British Home Stores,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.8
310224,British Home Stores,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
310224,British Home Stores,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.13
310224,British Home Stores,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.09
310224,British Home Stores,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
310224,British Home Stores,2024-01-16T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
310224,British Home Stores,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
310224,British Home Stores,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
310224,British Home Stores,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
310224,British Home Stores,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,29.9
310224,British Home Stores,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310224,British Home Stores,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
310224,British Home Stores,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310224,British Home Stores,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
310224,British Home Stores,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310224,British Home Stores,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
310224,British Home Stores,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
310224,British Home Stores,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
310224,British Home Stores,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
310224,British Home Stores,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,44.41
310224,British Home Stores,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,41.49
310224,British Home Stores,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,42.1
310224,British Home Stores,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
310224,British Home Stores,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
310224,British Home Stores,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
310224,British Home Stores,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
310224,British Home Stores,2024-01-16T06:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.46
310224,British Home Stores,2024-01-16T06:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-16T06:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-16T06:10:00.000+00:00,feeder,0060,L3 Active Power,kW,4.79
310224,British Home Stores,2024-01-16T06:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.97
310224,British Home Stores,2024-01-16T06:10:00.000+00:00,feeder,0060,L1 Active Power,kW,3.33
310224,British Home Stores,2024-01-16T06:10:00.000+00:00,feeder,0060,N Current (RMS),A,13.8
310224,British Home Stores,2024-01-16T06:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,22.9
310224,British Home Stores,2024-01-16T06:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.3
310224,British Home Stores,2024-01-16T06:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.6
310224,British Home Stores,2024-01-16T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-16T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-16T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-16T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.01
310224,British Home Stores,2024-01-16T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.0
310224,British Home Stores,2024-01-16T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.08
310224,British Home Stores,2024-01-16T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-16T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
310224,British Home Stores,2024-01-16T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.1
310224,British Home Stores,2024-01-16T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.4
310224,British Home Stores,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.8
310224,British Home Stores,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.45
310224,British Home Stores,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
310224,British Home Stores,2024-01-16T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
310224,British Home Stores,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
310224,British Home Stores,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
310224,British Home Stores,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
310224,British Home Stores,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.71
310224,British Home Stores,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.76
310224,British Home Stores,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.6
310224,British Home Stores,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.33
310224,British Home Stores,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.0
310224,British Home Stores,2024-01-16T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
310224,British Home Stores,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
310224,British Home Stores,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.7
310224,British Home Stores,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.2
310224,British Home Stores,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
310224,British Home Stores,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
310224,British Home Stores,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.78
310224,British Home Stores,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.09
310224,British Home Stores,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.57
310224,British Home Stores,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.52
310224,British Home Stores,2024-01-16T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
310224,British Home Stores,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.3
310224,British Home Stores,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
310224,British Home Stores,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.4
310224,British Home Stores,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
310224,British Home Stores,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.36
310224,British Home Stores,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.57
310224,British Home Stores,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.18
310224,British Home Stores,2024-01-16T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.5
310224,British Home Stores,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
310224,British Home Stores,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.5
310224,British Home Stores,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
310224,British Home Stores,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,29.9
310224,British Home Stores,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310224,British Home Stores,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
310224,British Home Stores,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310224,British Home Stores,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
310224,British Home Stores,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310224,British Home Stores,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
310224,British Home Stores,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
310224,British Home Stores,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
310224,British Home Stores,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,41.65
310224,British Home Stores,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,53.89
310224,British Home Stores,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,46.92
310224,British Home Stores,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
310224,British Home Stores,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
310224,British Home Stores,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
310224,British Home Stores,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
310224,British Home Stores,2024-01-16T06:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.8
310224,British Home Stores,2024-01-16T06:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-16T06:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-16T06:00:00.000+00:00,feeder,0060,L3 Active Power,kW,5.02
310224,British Home Stores,2024-01-16T06:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.16
310224,British Home Stores,2024-01-16T06:00:00.000+00:00,feeder,0060,L1 Active Power,kW,2.77
310224,British Home Stores,2024-01-16T06:00:00.000+00:00,feeder,0060,N Current (RMS),A,15.0
310224,British Home Stores,2024-01-16T06:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.7
310224,British Home Stores,2024-01-16T06:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.9
310224,British Home Stores,2024-01-16T06:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.0
310224,British Home Stores,2024-01-16T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-16T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-16T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-16T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.11
310224,British Home Stores,2024-01-16T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.13
310224,British Home Stores,2024-01-16T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.18
310224,British Home Stores,2024-01-16T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-16T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
310224,British Home Stores,2024-01-16T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.7
310224,British Home Stores,2024-01-16T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.9
310224,British Home Stores,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.88
310224,British Home Stores,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
310224,British Home Stores,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.79
310224,British Home Stores,2024-01-16T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
310224,British Home Stores,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
310224,British Home Stores,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
310224,British Home Stores,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
310224,British Home Stores,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.21
310224,British Home Stores,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.7
310224,British Home Stores,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.36
310224,British Home Stores,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.93
310224,British Home Stores,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.58
310224,British Home Stores,2024-01-16T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
310224,British Home Stores,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
310224,British Home Stores,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.3
310224,British Home Stores,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.8
310224,British Home Stores,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
310224,British Home Stores,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.66
310224,British Home Stores,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.07
310224,British Home Stores,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.51
310224,British Home Stores,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.16
310224,British Home Stores,2024-01-16T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
310224,British Home Stores,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.4
310224,British Home Stores,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
310224,British Home Stores,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.3
310224,British Home Stores,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
310224,British Home Stores,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
310224,British Home Stores,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.18
310224,British Home Stores,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.32
310224,British Home Stores,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.17
310224,British Home Stores,2024-01-16T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
310224,British Home Stores,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
310224,British Home Stores,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
310224,British Home Stores,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
310224,British Home Stores,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,29.9
310224,British Home Stores,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310224,British Home Stores,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
310224,British Home Stores,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310224,British Home Stores,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
310224,British Home Stores,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310224,British Home Stores,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
310224,British Home Stores,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
310224,British Home Stores,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
310224,British Home Stores,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,43.63
310224,British Home Stores,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,39.54
310224,British Home Stores,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,44.65
310224,British Home Stores,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
310224,British Home Stores,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
310224,British Home Stores,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
310224,British Home Stores,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
310224,British Home Stores,2024-01-16T05:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.35
310224,British Home Stores,2024-01-16T05:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-16T05:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-16T05:50:00.000+00:00,feeder,0060,L3 Active Power,kW,5.0
310224,British Home Stores,2024-01-16T05:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.26
310224,British Home Stores,2024-01-16T05:50:00.000+00:00,feeder,0060,L1 Active Power,kW,2.18
310224,British Home Stores,2024-01-16T05:50:00.000+00:00,feeder,0060,N Current (RMS),A,12.8
310224,British Home Stores,2024-01-16T05:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.0
310224,British Home Stores,2024-01-16T05:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.3
310224,British Home Stores,2024-01-16T05:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.8
310224,British Home Stores,2024-01-16T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-16T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.6
310224,British Home Stores,2024-01-16T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-16T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.08
310224,British Home Stores,2024-01-16T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.58
310224,British Home Stores,2024-01-16T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.99
310224,British Home Stores,2024-01-16T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-16T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
310224,British Home Stores,2024-01-16T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.8
310224,British Home Stores,2024-01-16T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.9
310224,British Home Stores,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.89
310224,British Home Stores,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.45
310224,British Home Stores,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.01
310224,British Home Stores,2024-01-16T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
310224,British Home Stores,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
310224,British Home Stores,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
310224,British Home Stores,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
310224,British Home Stores,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.94
310224,British Home Stores,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.58
310224,British Home Stores,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.22
310224,British Home Stores,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.92
310224,British Home Stores,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.93
310224,British Home Stores,2024-01-16T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
310224,British Home Stores,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
310224,British Home Stores,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
310224,British Home Stores,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.5
310224,British Home Stores,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
310224,British Home Stores,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.58
310224,British Home Stores,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.84
310224,British Home Stores,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.25
310224,British Home Stores,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.1
310224,British Home Stores,2024-01-16T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
310224,British Home Stores,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.1
310224,British Home Stores,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
310224,British Home Stores,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.8
310224,British Home Stores,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.18
310224,British Home Stores,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
310224,British Home Stores,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.5
310224,British Home Stores,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.25
310224,British Home Stores,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
310224,British Home Stores,2024-01-16T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
310224,British Home Stores,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
310224,British Home Stores,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
310224,British Home Stores,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
310224,British Home Stores,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,29.9
310224,British Home Stores,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310224,British Home Stores,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
310224,British Home Stores,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310224,British Home Stores,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
310224,British Home Stores,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310224,British Home Stores,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
310224,British Home Stores,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
310224,British Home Stores,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
310224,British Home Stores,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,42.53
310224,British Home Stores,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,38.71
310224,British Home Stores,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,40.82
310224,British Home Stores,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
310224,British Home Stores,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
310224,British Home Stores,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
310224,British Home Stores,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
310224,British Home Stores,2024-01-16T05:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.48
310224,British Home Stores,2024-01-16T05:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-16T05:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-16T05:40:00.000+00:00,feeder,0060,L3 Active Power,kW,4.38
310224,British Home Stores,2024-01-16T05:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.74
310224,British Home Stores,2024-01-16T05:40:00.000+00:00,feeder,0060,L1 Active Power,kW,2.14
310224,British Home Stores,2024-01-16T05:40:00.000+00:00,feeder,0060,N Current (RMS),A,10.3
310224,British Home Stores,2024-01-16T05:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,20.3
310224,British Home Stores,2024-01-16T05:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.4
310224,British Home Stores,2024-01-16T05:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.6
310224,British Home Stores,2024-01-16T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-16T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-16T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-16T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.11
310224,British Home Stores,2024-01-16T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.05
310224,British Home Stores,2024-01-16T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.0
310224,British Home Stores,2024-01-16T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-16T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
310224,British Home Stores,2024-01-16T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.3
310224,British Home Stores,2024-01-16T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.9
310224,British Home Stores,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.45
310224,British Home Stores,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
310224,British Home Stores,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
310224,British Home Stores,2024-01-16T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
310224,British Home Stores,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
310224,British Home Stores,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
310224,British Home Stores,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.07
310224,British Home Stores,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.78
310224,British Home Stores,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.28
310224,British Home Stores,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.07
310224,British Home Stores,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.2
310224,British Home Stores,2024-01-16T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
310224,British Home Stores,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
310224,British Home Stores,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
310224,British Home Stores,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.9
310224,British Home Stores,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
310224,British Home Stores,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.61
310224,British Home Stores,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.62
310224,British Home Stores,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.85
310224,British Home Stores,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.49
310224,British Home Stores,2024-01-16T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
310224,British Home Stores,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.1
310224,British Home Stores,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
310224,British Home Stores,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.0
310224,British Home Stores,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.29
310224,British Home Stores,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
310224,British Home Stores,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.27
310224,British Home Stores,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
310224,British Home Stores,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
310224,British Home Stores,2024-01-16T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
310224,British Home Stores,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
310224,British Home Stores,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
310224,British Home Stores,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
310224,British Home Stores,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,29.9
310224,British Home Stores,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310224,British Home Stores,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
310224,British Home Stores,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310224,British Home Stores,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
310224,British Home Stores,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310224,British Home Stores,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
310224,British Home Stores,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
310224,British Home Stores,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
310224,British Home Stores,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,44.12
310224,British Home Stores,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,39.55
310224,British Home Stores,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,42.01
310224,British Home Stores,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
310224,British Home Stores,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
310224,British Home Stores,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
310224,British Home Stores,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
310224,British Home Stores,2024-01-16T05:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.5
310224,British Home Stores,2024-01-16T05:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-16T05:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-16T05:30:00.000+00:00,feeder,0060,L3 Active Power,kW,4.57
310224,British Home Stores,2024-01-16T05:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.79
310224,British Home Stores,2024-01-16T05:30:00.000+00:00,feeder,0060,L1 Active Power,kW,2.12
310224,British Home Stores,2024-01-16T05:30:00.000+00:00,feeder,0060,N Current (RMS),A,11.9
310224,British Home Stores,2024-01-16T05:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,22.4
310224,British Home Stores,2024-01-16T05:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.6
310224,British Home Stores,2024-01-16T05:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.5
310224,British Home Stores,2024-01-16T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-16T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-16T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-16T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.07
310224,British Home Stores,2024-01-16T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.24
310224,British Home Stores,2024-01-16T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.28
310224,British Home Stores,2024-01-16T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-16T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
310224,British Home Stores,2024-01-16T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.2
310224,British Home Stores,2024-01-16T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.3
310224,British Home Stores,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.54
310224,British Home Stores,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
310224,British Home Stores,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.01
310224,British Home Stores,2024-01-16T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
310224,British Home Stores,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
310224,British Home Stores,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
310224,British Home Stores,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.11
310224,British Home Stores,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.89
310224,British Home Stores,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.25
310224,British Home Stores,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.32
310224,British Home Stores,2024-01-16T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
310224,British Home Stores,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.8
310224,British Home Stores,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.6
310224,British Home Stores,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.2
310224,British Home Stores,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
310224,British Home Stores,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
310224,British Home Stores,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.04
310224,British Home Stores,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.58
310224,British Home Stores,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.71
310224,British Home Stores,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.46
310224,British Home Stores,2024-01-16T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
310224,British Home Stores,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.8
310224,British Home Stores,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
310224,British Home Stores,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.9
310224,British Home Stores,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
310224,British Home Stores,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.06
310224,British Home Stores,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
310224,British Home Stores,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
310224,British Home Stores,2024-01-16T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
310224,British Home Stores,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
310224,British Home Stores,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
310224,British Home Stores,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
310224,British Home Stores,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,29.9
310224,British Home Stores,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310224,British Home Stores,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
310224,British Home Stores,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310224,British Home Stores,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
310224,British Home Stores,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310224,British Home Stores,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
310224,British Home Stores,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
310224,British Home Stores,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
310224,British Home Stores,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,44.72
310224,British Home Stores,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,39.66
310224,British Home Stores,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,45.55
310224,British Home Stores,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
310224,British Home Stores,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
310224,British Home Stores,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
310224,British Home Stores,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
310224,British Home Stores,2024-01-16T05:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.56
310224,British Home Stores,2024-01-16T05:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-16T05:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-16T05:20:00.000+00:00,feeder,0060,L3 Active Power,kW,5.27
310224,British Home Stores,2024-01-16T05:20:00.000+00:00,feeder,0060,L2 Active Power,kW,4.25
310224,British Home Stores,2024-01-16T05:20:00.000+00:00,feeder,0060,L1 Active Power,kW,2.12
310224,British Home Stores,2024-01-16T05:20:00.000+00:00,feeder,0060,N Current (RMS),A,14.8
310224,British Home Stores,2024-01-16T05:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.7
310224,British Home Stores,2024-01-16T05:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.2
310224,British Home Stores,2024-01-16T05:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.5
310224,British Home Stores,2024-01-16T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-16T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.95
310224,British Home Stores,2024-01-16T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-16T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.46
310224,British Home Stores,2024-01-16T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.17
310224,British Home Stores,2024-01-16T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.08
310224,British Home Stores,2024-01-16T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
310224,British Home Stores,2024-01-16T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
310224,British Home Stores,2024-01-16T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.8
310224,British Home Stores,2024-01-16T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.1
310224,British Home Stores,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.15
310224,British Home Stores,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
310224,British Home Stores,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.07
310224,British Home Stores,2024-01-16T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
310224,British Home Stores,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
310224,British Home Stores,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
310224,British Home Stores,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
