Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.46
310224,British Home Stores,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.81
310224,British Home Stores,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.06
310224,British Home Stores,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.82
310224,British Home Stores,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.08
310224,British Home Stores,2024-01-16T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
310224,British Home Stores,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.2
310224,British Home Stores,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.6
310224,British Home Stores,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.8
310224,British Home Stores,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
310224,British Home Stores,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
310224,British Home Stores,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.72
310224,British Home Stores,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.11
310224,British Home Stores,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.51
310224,British Home Stores,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.54
310224,British Home Stores,2024-01-16T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
310224,British Home Stores,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.4
310224,British Home Stores,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
310224,British Home Stores,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.4
310224,British Home Stores,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
310224,British Home Stores,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.61
310224,British Home Stores,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.63
310224,British Home Stores,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
310224,British Home Stores,2024-01-16T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
310224,British Home Stores,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
310224,British Home Stores,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
310224,British Home Stores,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
310224,British Home Stores,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,29.9
310224,British Home Stores,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310224,British Home Stores,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
310224,British Home Stores,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310224,British Home Stores,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
310224,British Home Stores,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310224,British Home Stores,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
310224,British Home Stores,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
310224,British Home Stores,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
310224,British Home Stores,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
310224,British Home Stores,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,46.64
310224,British Home Stores,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,39.8
310224,British Home Stores,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,45.35
310224,British Home Stores,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
310224,British Home Stores,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
310224,British Home Stores,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
310224,British Home Stores,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
310224,British Home Stores,2024-01-16T05:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.35
310224,British Home Stores,2024-01-16T05:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-16T05:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-16T05:10:00.000+00:00,feeder,0060,L3 Active Power,kW,5.05
310224,British Home Stores,2024-01-16T05:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.19
310224,British Home Stores,2024-01-16T05:10:00.000+00:00,feeder,0060,L1 Active Power,kW,2.72
310224,British Home Stores,2024-01-16T05:10:00.000+00:00,feeder,0060,N Current (RMS),A,15.1
310224,British Home Stores,2024-01-16T05:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.6
310224,British Home Stores,2024-01-16T05:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.0
310224,British Home Stores,2024-01-16T05:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.8
310224,British Home Stores,2024-01-16T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-16T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-16T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-16T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.83
310224,British Home Stores,2024-01-16T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.12
310224,British Home Stores,2024-01-16T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.01
310224,British Home Stores,2024-01-16T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
310224,British Home Stores,2024-01-16T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.8
310224,British Home Stores,2024-01-16T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.7
310224,British Home Stores,2024-01-16T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.0
310224,British Home Stores,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.33
310224,British Home Stores,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
310224,British Home Stores,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
310224,British Home Stores,2024-01-16T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
310224,British Home Stores,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
310224,British Home Stores,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
310224,British Home Stores,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
310224,British Home Stores,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.62
310224,British Home Stores,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.91
310224,British Home Stores,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.7
310224,British Home Stores,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.89
310224,British Home Stores,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.65
310224,British Home Stores,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.77
310224,British Home Stores,2024-01-16T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
310224,British Home Stores,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.5
310224,British Home Stores,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.0
310224,British Home Stores,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.6
310224,British Home Stores,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
310224,British Home Stores,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
310224,British Home Stores,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.1
310224,British Home Stores,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.74
310224,British Home Stores,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.83
310224,British Home Stores,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.15
310224,British Home Stores,2024-01-16T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
310224,British Home Stores,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.2
310224,British Home Stores,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
310224,British Home Stores,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.7
310224,British Home Stores,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
310224,British Home Stores,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
310224,British Home Stores,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.39
310224,British Home Stores,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.54
310224,British Home Stores,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
310224,British Home Stores,2024-01-16T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
310224,British Home Stores,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
310224,British Home Stores,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
310224,British Home Stores,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
310224,British Home Stores,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,30.0
310224,British Home Stores,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310224,British Home Stores,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
310224,British Home Stores,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310224,British Home Stores,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
310224,British Home Stores,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310224,British Home Stores,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
310224,British Home Stores,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
310224,British Home Stores,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
310224,British Home Stores,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,48.22
310224,British Home Stores,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,38.54
310224,British Home Stores,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,42.67
310224,British Home Stores,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
310224,British Home Stores,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
310224,British Home Stores,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
310224,British Home Stores,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
310224,British Home Stores,2024-01-16T05:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.61
310224,British Home Stores,2024-01-16T05:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-16T05:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-16T05:00:00.000+00:00,feeder,0060,L3 Active Power,kW,4.67
310224,British Home Stores,2024-01-16T05:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.75
310224,British Home Stores,2024-01-16T05:00:00.000+00:00,feeder,0060,L1 Active Power,kW,2.32
310224,British Home Stores,2024-01-16T05:00:00.000+00:00,feeder,0060,N Current (RMS),A,11.0
310224,British Home Stores,2024-01-16T05:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,22.6
310224,British Home Stores,2024-01-16T05:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.5
310224,British Home Stores,2024-01-16T05:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.7
310224,British Home Stores,2024-01-16T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-16T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-16T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-16T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.21
310224,British Home Stores,2024-01-16T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.74
310224,British Home Stores,2024-01-16T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.25
310224,British Home Stores,2024-01-16T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
310224,British Home Stores,2024-01-16T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.4
310224,British Home Stores,2024-01-16T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.1
310224,British Home Stores,2024-01-16T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.2
310224,British Home Stores,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.86
310224,British Home Stores,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-16T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
310224,British Home Stores,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
310224,British Home Stores,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.71
310224,British Home Stores,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.84
310224,British Home Stores,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.56
310224,British Home Stores,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.26
310224,British Home Stores,2024-01-16T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
310224,British Home Stores,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
310224,British Home Stores,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
310224,British Home Stores,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.9
310224,British Home Stores,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.09
310224,British Home Stores,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.6
310224,British Home Stores,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.78
310224,British Home Stores,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.22
310224,British Home Stores,2024-01-16T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
310224,British Home Stores,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.5
310224,British Home Stores,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
310224,British Home Stores,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.3
310224,British Home Stores,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
310224,British Home Stores,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
310224,British Home Stores,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.08
310224,British Home Stores,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.48
310224,British Home Stores,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
310224,British Home Stores,2024-01-16T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
310224,British Home Stores,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
310224,British Home Stores,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
310224,British Home Stores,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
310224,British Home Stores,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,30.0
310224,British Home Stores,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310224,British Home Stores,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
310224,British Home Stores,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310224,British Home Stores,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
310224,British Home Stores,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310224,British Home Stores,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
310224,British Home Stores,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
310224,British Home Stores,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
310224,British Home Stores,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,45.26
310224,British Home Stores,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,36.49
310224,British Home Stores,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,38.17
310224,British Home Stores,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
310224,British Home Stores,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
310224,British Home Stores,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
310224,British Home Stores,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
310224,British Home Stores,2024-01-16T04:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.78
310224,British Home Stores,2024-01-16T04:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-16T04:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-16T04:50:00.000+00:00,feeder,0060,L3 Active Power,kW,5.12
310224,British Home Stores,2024-01-16T04:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.84
310224,British Home Stores,2024-01-16T04:50:00.000+00:00,feeder,0060,L1 Active Power,kW,3.31
310224,British Home Stores,2024-01-16T04:50:00.000+00:00,feeder,0060,N Current (RMS),A,13.6
310224,British Home Stores,2024-01-16T04:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.7
310224,British Home Stores,2024-01-16T04:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.8
310224,British Home Stores,2024-01-16T04:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.5
310224,British Home Stores,2024-01-16T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-16T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-16T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-16T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.89
310224,British Home Stores,2024-01-16T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.14
310224,British Home Stores,2024-01-16T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.97
310224,British Home Stores,2024-01-16T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-16T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
310224,British Home Stores,2024-01-16T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.6
310224,British Home Stores,2024-01-16T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.8
310224,British Home Stores,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
310224,British Home Stores,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.18
310224,British Home Stores,2024-01-16T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
310224,British Home Stores,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.21
310224,British Home Stores,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
310224,British Home Stores,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
310224,British Home Stores,2024-01-16T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
310224,British Home Stores,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
310224,British Home Stores,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
310224,British Home Stores,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.26
310224,British Home Stores,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.22
310224,British Home Stores,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.36
310224,British Home Stores,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.07
310224,British Home Stores,2024-01-16T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
310224,British Home Stores,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.2
310224,British Home Stores,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
310224,British Home Stores,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.5
310224,British Home Stores,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
310224,British Home Stores,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
310224,British Home Stores,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.64
310224,British Home Stores,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.86
310224,British Home Stores,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.99
310224,British Home Stores,2024-01-16T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
310224,British Home Stores,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
310224,British Home Stores,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
310224,British Home Stores,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
310224,British Home Stores,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,30.0
310224,British Home Stores,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310224,British Home Stores,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
310224,British Home Stores,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310224,British Home Stores,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
310224,British Home Stores,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
310224,British Home Stores,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
310224,British Home Stores,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
310224,British Home Stores,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
310224,British Home Stores,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
310224,British Home Stores,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,39.71
310224,British Home Stores,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,32.52
310224,British Home Stores,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.19
310224,British Home Stores,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
310224,British Home Stores,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
310224,British Home Stores,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
310224,British Home Stores,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
310224,British Home Stores,2024-01-16T04:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.49
310224,British Home Stores,2024-01-16T04:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-16T04:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-16T04:40:00.000+00:00,feeder,0060,L3 Active Power,kW,5.53
310224,British Home Stores,2024-01-16T04:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.13
310224,British Home Stores,2024-01-16T04:40:00.000+00:00,feeder,0060,L1 Active Power,kW,2.16
310224,British Home Stores,2024-01-16T04:40:00.000+00:00,feeder,0060,N Current (RMS),A,15.5
310224,British Home Stores,2024-01-16T04:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.5
310224,British Home Stores,2024-01-16T04:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.7
310224,British Home Stores,2024-01-16T04:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.6
310224,British Home Stores,2024-01-16T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-16T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.76
310224,British Home Stores,2024-01-16T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-16T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.01
310224,British Home Stores,2024-01-16T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.72
310224,British Home Stores,2024-01-16T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.98
310224,British Home Stores,2024-01-16T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
310224,British Home Stores,2024-01-16T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.5
310224,British Home Stores,2024-01-16T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.2
310224,British Home Stores,2024-01-16T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.9
310224,British Home Stores,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
310224,British Home Stores,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.18
310224,British Home Stores,2024-01-16T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
310224,British Home Stores,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
310224,British Home Stores,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
310224,British Home Stores,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.73
310224,British Home Stores,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.14
310224,British Home Stores,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.74
310224,British Home Stores,2024-01-16T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
310224,British Home Stores,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
310224,British Home Stores,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
310224,British Home Stores,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.14
310224,British Home Stores,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.08
310224,British Home Stores,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.03
310224,British Home Stores,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.64
310224,British Home Stores,2024-01-16T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
310224,British Home Stores,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.7
310224,British Home Stores,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
310224,British Home Stores,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.7
310224,British Home Stores,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
310224,British Home Stores,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.1
310224,British Home Stores,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.29
310224,British Home Stores,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
310224,British Home Stores,2024-01-16T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
310224,British Home Stores,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
310224,British Home Stores,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.2
310224,British Home Stores,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
310224,British Home Stores,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,30.1
310224,British Home Stores,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310224,British Home Stores,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
310224,British Home Stores,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310224,British Home Stores,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
310224,British Home Stores,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
310224,British Home Stores,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
310224,British Home Stores,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
310224,British Home Stores,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
310224,British Home Stores,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
310224,British Home Stores,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,38.68
310224,British Home Stores,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,36.48
310224,British Home Stores,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.81
310224,British Home Stores,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
310224,British Home Stores,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
310224,British Home Stores,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
310224,British Home Stores,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
310224,British Home Stores,2024-01-16T04:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.86
310224,British Home Stores,2024-01-16T04:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-16T04:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-16T04:30:00.000+00:00,feeder,0060,L3 Active Power,kW,5.4
310224,British Home Stores,2024-01-16T04:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.22
310224,British Home Stores,2024-01-16T04:30:00.000+00:00,feeder,0060,L1 Active Power,kW,2.13
310224,British Home Stores,2024-01-16T04:30:00.000+00:00,feeder,0060,N Current (RMS),A,15.5
310224,British Home Stores,2024-01-16T04:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.7
310224,British Home Stores,2024-01-16T04:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.0
310224,British Home Stores,2024-01-16T04:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.5
310224,British Home Stores,2024-01-16T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-16T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-16T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-16T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.85
310224,British Home Stores,2024-01-16T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.23
310224,British Home Stores,2024-01-16T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.26
310224,British Home Stores,2024-01-16T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-16T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
310224,British Home Stores,2024-01-16T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.8
310224,British Home Stores,2024-01-16T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.3
310224,British Home Stores,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
310224,British Home Stores,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-16T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
310224,British Home Stores,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
310224,British Home Stores,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
310224,British Home Stores,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
310224,British Home Stores,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.76
310224,British Home Stores,2024-01-16T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
310224,British Home Stores,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
310224,British Home Stores,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
310224,British Home Stores,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
310224,British Home Stores,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.85
310224,British Home Stores,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.51
310224,British Home Stores,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.55
310224,British Home Stores,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.77
310224,British Home Stores,2024-01-16T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
310224,British Home Stores,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.5
310224,British Home Stores,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
310224,British Home Stores,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.0
310224,British Home Stores,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
310224,British Home Stores,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.69
310224,British Home Stores,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.46
310224,British Home Stores,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.23
310224,British Home Stores,2024-01-16T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
310224,British Home Stores,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
310224,British Home Stores,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
310224,British Home Stores,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
310224,British Home Stores,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,30.1
310224,British Home Stores,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310224,British Home Stores,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
310224,British Home Stores,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310224,British Home Stores,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
310224,British Home Stores,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
310224,British Home Stores,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
310224,British Home Stores,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
310224,British Home Stores,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
310224,British Home Stores,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
310224,British Home Stores,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,36.29
310224,British Home Stores,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,31.59
310224,British Home Stores,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.26
310224,British Home Stores,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
310224,British Home Stores,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
310224,British Home Stores,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
310224,British Home Stores,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
310224,British Home Stores,2024-01-16T04:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.47
310224,British Home Stores,2024-01-16T04:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-16T04:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-16T04:20:00.000+00:00,feeder,0060,L3 Active Power,kW,4.88
310224,British Home Stores,2024-01-16T04:20:00.000+00:00,feeder,0060,L2 Active Power,kW,4.76
310224,British Home Stores,2024-01-16T04:20:00.000+00:00,feeder,0060,L1 Active Power,kW,3.32
310224,British Home Stores,2024-01-16T04:20:00.000+00:00,feeder,0060,N Current (RMS),A,15.3
310224,British Home Stores,2024-01-16T04:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.9
310224,British Home Stores,2024-01-16T04:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.4
310224,British Home Stores,2024-01-16T04:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.7
310224,British Home Stores,2024-01-16T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-16T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-16T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-16T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.85
310224,British Home Stores,2024-01-16T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.44
310224,British Home Stores,2024-01-16T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.99
310224,British Home Stores,2024-01-16T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-16T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.8
310224,British Home Stores,2024-01-16T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.9
310224,British Home Stores,2024-01-16T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.9
310224,British Home Stores,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.33
310224,British Home Stores,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-16T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
310224,British Home Stores,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
310224,British Home Stores,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
310224,British Home Stores,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
310224,British Home Stores,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.57
310224,British Home Stores,2024-01-16T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
310224,British Home Stores,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
310224,British Home Stores,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
310224,British Home Stores,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
310224,British Home Stores,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.88
310224,British Home Stores,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.96
310224,British Home Stores,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.79
310224,British Home Stores,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.75
310224,British Home Stores,2024-01-16T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
310224,British Home Stores,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.8
310224,British Home Stores,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
310224,British Home Stores,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.7
310224,British Home Stores,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
310224,British Home Stores,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
310224,British Home Stores,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.89
310224,British Home Stores,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.2
310224,British Home Stores,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.99
310224,British Home Stores,2024-01-16T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
310224,British Home Stores,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
310224,British Home Stores,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
310224,British Home Stores,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
310224,British Home Stores,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,30.2
310224,British Home Stores,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310224,British Home Stores,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
310224,British Home Stores,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310224,British Home Stores,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
310224,British Home Stores,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
310224,British Home Stores,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
310224,British Home Stores,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
310224,British Home Stores,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
310224,British Home Stores,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
310224,British Home Stores,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,40.77
310224,British Home Stores,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,34.5
310224,British Home Stores,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,32.73
310224,British Home Stores,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
310224,British Home Stores,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
310224,British Home Stores,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
310224,British Home Stores,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
310224,British Home Stores,2024-01-16T04:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.02
310224,British Home Stores,2024-01-16T04:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-16T04:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-16T04:10:00.000+00:00,feeder,0060,L3 Active Power,kW,4.75
310224,British Home Stores,2024-01-16T04:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.77
