Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-16T04:10:00.000+00:00,feeder,0060,L1 Active Power,kW,2.19
310224,British Home Stores,2024-01-16T04:10:00.000+00:00,feeder,0060,N Current (RMS),A,10.1
310224,British Home Stores,2024-01-16T04:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,21.8
310224,British Home Stores,2024-01-16T04:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.4
310224,British Home Stores,2024-01-16T04:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.7
310224,British Home Stores,2024-01-16T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-16T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-16T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-16T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.8
310224,British Home Stores,2024-01-16T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.43
310224,British Home Stores,2024-01-16T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.11
310224,British Home Stores,2024-01-16T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-16T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
310224,British Home Stores,2024-01-16T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.3
310224,British Home Stores,2024-01-16T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.6
310224,British Home Stores,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.68
310224,British Home Stores,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-16T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
310224,British Home Stores,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
310224,British Home Stores,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
310224,British Home Stores,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
310224,British Home Stores,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
310224,British Home Stores,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.49
310224,British Home Stores,2024-01-16T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
310224,British Home Stores,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
310224,British Home Stores,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
310224,British Home Stores,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
310224,British Home Stores,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
310224,British Home Stores,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.52
310224,British Home Stores,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.27
310224,British Home Stores,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.47
310224,British Home Stores,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.06
310224,British Home Stores,2024-01-16T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
310224,British Home Stores,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.3
310224,British Home Stores,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
310224,British Home Stores,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.6
310224,British Home Stores,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
310224,British Home Stores,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
310224,British Home Stores,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.57
310224,British Home Stores,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.94
310224,British Home Stores,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
310224,British Home Stores,2024-01-16T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
310224,British Home Stores,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
310224,British Home Stores,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
310224,British Home Stores,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
310224,British Home Stores,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,30.3
310224,British Home Stores,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310224,British Home Stores,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
310224,British Home Stores,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310224,British Home Stores,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
310224,British Home Stores,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
310224,British Home Stores,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
310224,British Home Stores,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
310224,British Home Stores,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
310224,British Home Stores,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
310224,British Home Stores,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,38.78
310224,British Home Stores,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,35.81
310224,British Home Stores,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,30.28
310224,British Home Stores,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
310224,British Home Stores,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
310224,British Home Stores,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
310224,British Home Stores,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
310224,British Home Stores,2024-01-16T04:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.51
310224,British Home Stores,2024-01-16T04:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-16T04:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-16T04:00:00.000+00:00,feeder,0060,L3 Active Power,kW,4.75
310224,British Home Stores,2024-01-16T04:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.28
310224,British Home Stores,2024-01-16T04:00:00.000+00:00,feeder,0060,L1 Active Power,kW,2.19
310224,British Home Stores,2024-01-16T04:00:00.000+00:00,feeder,0060,N Current (RMS),A,11.2
310224,British Home Stores,2024-01-16T04:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,22.7
310224,British Home Stores,2024-01-16T04:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.2
310224,British Home Stores,2024-01-16T04:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.7
310224,British Home Stores,2024-01-16T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-16T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-16T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-16T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.9
310224,British Home Stores,2024-01-16T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.08
310224,British Home Stores,2024-01-16T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.15
310224,British Home Stores,2024-01-16T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-16T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
310224,British Home Stores,2024-01-16T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.4
310224,British Home Stores,2024-01-16T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.7
310224,British Home Stores,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
310224,British Home Stores,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-16T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
310224,British Home Stores,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
310224,British Home Stores,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
310224,British Home Stores,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
310224,British Home Stores,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
310224,British Home Stores,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.43
310224,British Home Stores,2024-01-16T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
310224,British Home Stores,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
310224,British Home Stores,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
310224,British Home Stores,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
310224,British Home Stores,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.34
310224,British Home Stores,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.81
310224,British Home Stores,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.86
310224,British Home Stores,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.49
310224,British Home Stores,2024-01-16T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
310224,British Home Stores,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.3
310224,British Home Stores,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
310224,British Home Stores,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.4
310224,British Home Stores,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
310224,British Home Stores,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
310224,British Home Stores,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.45
310224,British Home Stores,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.29
310224,British Home Stores,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.23
310224,British Home Stores,2024-01-16T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
310224,British Home Stores,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
310224,British Home Stores,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
310224,British Home Stores,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
310224,British Home Stores,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,30.3
310224,British Home Stores,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310224,British Home Stores,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
310224,British Home Stores,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310224,British Home Stores,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
310224,British Home Stores,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
310224,British Home Stores,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
310224,British Home Stores,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
310224,British Home Stores,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
310224,British Home Stores,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,35.34
310224,British Home Stores,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.65
310224,British Home Stores,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.6
310224,British Home Stores,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
310224,British Home Stores,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
310224,British Home Stores,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
310224,British Home Stores,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
310224,British Home Stores,2024-01-16T03:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.77
310224,British Home Stores,2024-01-16T03:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-16T03:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-16T03:50:00.000+00:00,feeder,0060,L3 Active Power,kW,5.16
310224,British Home Stores,2024-01-16T03:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.17
310224,British Home Stores,2024-01-16T03:50:00.000+00:00,feeder,0060,L1 Active Power,kW,3.2
310224,British Home Stores,2024-01-16T03:50:00.000+00:00,feeder,0060,N Current (RMS),A,14.6
310224,British Home Stores,2024-01-16T03:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.6
310224,British Home Stores,2024-01-16T03:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.8
310224,British Home Stores,2024-01-16T03:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.9
310224,British Home Stores,2024-01-16T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-16T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-16T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-16T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.77
310224,British Home Stores,2024-01-16T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.08
310224,British Home Stores,2024-01-16T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.89
310224,British Home Stores,2024-01-16T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-16T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
310224,British Home Stores,2024-01-16T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.4
310224,British Home Stores,2024-01-16T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.7
310224,British Home Stores,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.88
310224,British Home Stores,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-16T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
310224,British Home Stores,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
310224,British Home Stores,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
310224,British Home Stores,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
310224,British Home Stores,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.67
310224,British Home Stores,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
310224,British Home Stores,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
310224,British Home Stores,2024-01-16T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
310224,British Home Stores,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
310224,British Home Stores,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
310224,British Home Stores,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
310224,British Home Stores,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
310224,British Home Stores,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.73
310224,British Home Stores,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.94
310224,British Home Stores,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.57
310224,British Home Stores,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.2
310224,British Home Stores,2024-01-16T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
310224,British Home Stores,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
310224,British Home Stores,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
310224,British Home Stores,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.4
310224,British Home Stores,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
310224,British Home Stores,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.41
310224,British Home Stores,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.65
310224,British Home Stores,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
310224,British Home Stores,2024-01-16T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
310224,British Home Stores,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
310224,British Home Stores,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
310224,British Home Stores,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
310224,British Home Stores,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,30.3
310224,British Home Stores,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310224,British Home Stores,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
310224,British Home Stores,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310224,British Home Stores,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
310224,British Home Stores,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310224,British Home Stores,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
310224,British Home Stores,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
310224,British Home Stores,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
310224,British Home Stores,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
310224,British Home Stores,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,33.82
310224,British Home Stores,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,34.12
310224,British Home Stores,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.51
310224,British Home Stores,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
310224,British Home Stores,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
310224,British Home Stores,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
310224,British Home Stores,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
310224,British Home Stores,2024-01-16T03:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.97
310224,British Home Stores,2024-01-16T03:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-16T03:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-16T03:40:00.000+00:00,feeder,0060,L3 Active Power,kW,4.28
310224,British Home Stores,2024-01-16T03:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.9
310224,British Home Stores,2024-01-16T03:40:00.000+00:00,feeder,0060,L1 Active Power,kW,2.2
310224,British Home Stores,2024-01-16T03:40:00.000+00:00,feeder,0060,N Current (RMS),A,9.4
310224,British Home Stores,2024-01-16T03:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,20.1
310224,British Home Stores,2024-01-16T03:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.9
310224,British Home Stores,2024-01-16T03:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.9
310224,British Home Stores,2024-01-16T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-16T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.62
310224,British Home Stores,2024-01-16T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-16T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.9
310224,British Home Stores,2024-01-16T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.58
310224,British Home Stores,2024-01-16T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.99
310224,British Home Stores,2024-01-16T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
310224,British Home Stores,2024-01-16T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.2
310224,British Home Stores,2024-01-16T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.8
310224,British Home Stores,2024-01-16T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.6
310224,British Home Stores,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
310224,British Home Stores,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-16T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
310224,British Home Stores,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
310224,British Home Stores,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
310224,British Home Stores,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.02
310224,British Home Stores,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.95
310224,British Home Stores,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.35
310224,British Home Stores,2024-01-16T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
310224,British Home Stores,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
310224,British Home Stores,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
310224,British Home Stores,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
310224,British Home Stores,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.19
310224,British Home Stores,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.3
310224,British Home Stores,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.45
310224,British Home Stores,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.46
310224,British Home Stores,2024-01-16T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
310224,British Home Stores,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.5
310224,British Home Stores,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
310224,British Home Stores,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
310224,British Home Stores,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
310224,British Home Stores,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.71
310224,British Home Stores,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.66
310224,British Home Stores,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
310224,British Home Stores,2024-01-16T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
310224,British Home Stores,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
310224,British Home Stores,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
310224,British Home Stores,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
310224,British Home Stores,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,30.4
310224,British Home Stores,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310224,British Home Stores,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
310224,British Home Stores,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310224,British Home Stores,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
310224,British Home Stores,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310224,British Home Stores,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
310224,British Home Stores,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
310224,British Home Stores,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
310224,British Home Stores,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
310224,British Home Stores,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,34.85
310224,British Home Stores,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,35.73
310224,British Home Stores,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.98
310224,British Home Stores,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
310224,British Home Stores,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
310224,British Home Stores,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
310224,British Home Stores,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
310224,British Home Stores,2024-01-16T03:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.31
310224,British Home Stores,2024-01-16T03:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-16T03:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-16T03:30:00.000+00:00,feeder,0060,L3 Active Power,kW,4.37
310224,British Home Stores,2024-01-16T03:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.81
310224,British Home Stores,2024-01-16T03:30:00.000+00:00,feeder,0060,L1 Active Power,kW,2.16
310224,British Home Stores,2024-01-16T03:30:00.000+00:00,feeder,0060,N Current (RMS),A,10.4
310224,British Home Stores,2024-01-16T03:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,21.1
310224,British Home Stores,2024-01-16T03:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.6
310224,British Home Stores,2024-01-16T03:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.6
310224,British Home Stores,2024-01-16T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-16T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-16T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-16T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.79
310224,British Home Stores,2024-01-16T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.18
310224,British Home Stores,2024-01-16T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.11
310224,British Home Stores,2024-01-16T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
310224,British Home Stores,2024-01-16T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
310224,British Home Stores,2024-01-16T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.9
310224,British Home Stores,2024-01-16T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
310224,British Home Stores,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.67
310224,British Home Stores,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-16T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
310224,British Home Stores,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
310224,British Home Stores,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
310224,British Home Stores,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
310224,British Home Stores,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
310224,British Home Stores,2024-01-16T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
310224,British Home Stores,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
310224,British Home Stores,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
310224,British Home Stores,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.72
310224,British Home Stores,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.77
310224,British Home Stores,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.46
310224,British Home Stores,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.49
310224,British Home Stores,2024-01-16T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
310224,British Home Stores,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.5
310224,British Home Stores,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
310224,British Home Stores,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.9
310224,British Home Stores,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
310224,British Home Stores,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.42
310224,British Home Stores,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.67
310224,British Home Stores,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
310224,British Home Stores,2024-01-16T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
310224,British Home Stores,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
310224,British Home Stores,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
310224,British Home Stores,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
310224,British Home Stores,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,30.4
310224,British Home Stores,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310224,British Home Stores,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
310224,British Home Stores,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310224,British Home Stores,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
310224,British Home Stores,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
310224,British Home Stores,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
310224,British Home Stores,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
310224,British Home Stores,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
310224,British Home Stores,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
310224,British Home Stores,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,33.12
310224,British Home Stores,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,32.61
310224,British Home Stores,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.62
310224,British Home Stores,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
310224,British Home Stores,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
310224,British Home Stores,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
310224,British Home Stores,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
310224,British Home Stores,2024-01-16T03:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.68
310224,British Home Stores,2024-01-16T03:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-16T03:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-16T03:20:00.000+00:00,feeder,0060,L3 Active Power,kW,5.41
310224,British Home Stores,2024-01-16T03:20:00.000+00:00,feeder,0060,L2 Active Power,kW,4.35
310224,British Home Stores,2024-01-16T03:20:00.000+00:00,feeder,0060,L1 Active Power,kW,2.13
310224,British Home Stores,2024-01-16T03:20:00.000+00:00,feeder,0060,N Current (RMS),A,14.5
310224,British Home Stores,2024-01-16T03:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.3
310224,British Home Stores,2024-01-16T03:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.4
310224,British Home Stores,2024-01-16T03:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.5
310224,British Home Stores,2024-01-16T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-16T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-16T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.84
310224,British Home Stores,2024-01-16T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.99
310224,British Home Stores,2024-01-16T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.04
310224,British Home Stores,2024-01-16T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.05
310224,British Home Stores,2024-01-16T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-16T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.4
310224,British Home Stores,2024-01-16T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.3
310224,British Home Stores,2024-01-16T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.5
310224,British Home Stores,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
310224,British Home Stores,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-16T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
310224,British Home Stores,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
310224,British Home Stores,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.92
310224,British Home Stores,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.89
310224,British Home Stores,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.57
310224,British Home Stores,2024-01-16T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
310224,British Home Stores,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
310224,British Home Stores,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
310224,British Home Stores,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
310224,British Home Stores,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.32
310224,British Home Stores,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.36
310224,British Home Stores,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.76
310224,British Home Stores,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.66
310224,British Home Stores,2024-01-16T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
310224,British Home Stores,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.8
310224,British Home Stores,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
310224,British Home Stores,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
310224,British Home Stores,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
310224,British Home Stores,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.32
310224,British Home Stores,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.99
310224,British Home Stores,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.98
310224,British Home Stores,2024-01-16T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,70.7
310224,British Home Stores,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
310224,British Home Stores,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.5
310224,British Home Stores,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
310224,British Home Stores,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,30.5
310224,British Home Stores,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310224,British Home Stores,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
310224,British Home Stores,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310224,British Home Stores,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
310224,British Home Stores,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
310224,British Home Stores,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
310224,British Home Stores,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
310224,British Home Stores,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
310224,British Home Stores,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,35.7
310224,British Home Stores,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,46.2
310224,British Home Stores,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.53
310224,British Home Stores,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
310224,British Home Stores,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
310224,British Home Stores,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
310224,British Home Stores,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
310224,British Home Stores,2024-01-16T03:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.84
310224,British Home Stores,2024-01-16T03:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-16T03:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-16T03:10:00.000+00:00,feeder,0060,L3 Active Power,kW,6.26
310224,British Home Stores,2024-01-16T03:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.51
310224,British Home Stores,2024-01-16T03:10:00.000+00:00,feeder,0060,L1 Active Power,kW,2.16
310224,British Home Stores,2024-01-16T03:10:00.000+00:00,feeder,0060,N Current (RMS),A,16.6
310224,British Home Stores,2024-01-16T03:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.3
310224,British Home Stores,2024-01-16T03:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.2
310224,British Home Stores,2024-01-16T03:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.5
310224,British Home Stores,2024-01-16T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-16T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.61
310224,British Home Stores,2024-01-16T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-16T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.76
310224,British Home Stores,2024-01-16T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.62
310224,British Home Stores,2024-01-16T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.67
310224,British Home Stores,2024-01-16T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.5
310224,British Home Stores,2024-01-16T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.7
310224,British Home Stores,2024-01-16T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.9
310224,British Home Stores,2024-01-16T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.9
310224,British Home Stores,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.28
310224,British Home Stores,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-16T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
310224,British Home Stores,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
310224,British Home Stores,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.92
310224,British Home Stores,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
310224,British Home Stores,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
310224,British Home Stores,2024-01-16T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
310224,British Home Stores,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
310224,British Home Stores,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
310224,British Home Stores,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
310224,British Home Stores,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.78
310224,British Home Stores,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.92
310224,British Home Stores,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.02
310224,British Home Stores,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.26
310224,British Home Stores,2024-01-16T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
310224,British Home Stores,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.4
310224,British Home Stores,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.9
310224,British Home Stores,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.0
310224,British Home Stores,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
310224,British Home Stores,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
310224,British Home Stores,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.58
310224,British Home Stores,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.87
310224,British Home Stores,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
310224,British Home Stores,2024-01-16T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
