Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
310224,British Home Stores,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
310224,British Home Stores,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
310224,British Home Stores,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,30.5
310224,British Home Stores,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310224,British Home Stores,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
310224,British Home Stores,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310224,British Home Stores,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
310224,British Home Stores,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
310224,British Home Stores,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
310224,British Home Stores,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
310224,British Home Stores,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
310224,British Home Stores,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
310224,British Home Stores,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,45.73
310224,British Home Stores,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,36.85
310224,British Home Stores,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,32.13
310224,British Home Stores,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
310224,British Home Stores,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
310224,British Home Stores,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
310224,British Home Stores,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
310224,British Home Stores,2024-01-16T03:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.03
310224,British Home Stores,2024-01-16T03:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-16T03:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-16T03:00:00.000+00:00,feeder,0060,L3 Active Power,kW,4.27
310224,British Home Stores,2024-01-16T03:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.94
310224,British Home Stores,2024-01-16T03:00:00.000+00:00,feeder,0060,L1 Active Power,kW,3.65
310224,British Home Stores,2024-01-16T03:00:00.000+00:00,feeder,0060,N Current (RMS),A,12.4
310224,British Home Stores,2024-01-16T03:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,20.4
310224,British Home Stores,2024-01-16T03:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.2
310224,British Home Stores,2024-01-16T03:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.5
310224,British Home Stores,2024-01-16T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-16T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-16T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-16T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.02
310224,British Home Stores,2024-01-16T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.1
310224,British Home Stores,2024-01-16T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.45
310224,British Home Stores,2024-01-16T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
310224,British Home Stores,2024-01-16T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.3
310224,British Home Stores,2024-01-16T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.5
310224,British Home Stores,2024-01-16T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
310224,British Home Stores,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
310224,British Home Stores,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
310224,British Home Stores,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-16T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
310224,British Home Stores,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
310224,British Home Stores,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
310224,British Home Stores,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
310224,British Home Stores,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.06
310224,British Home Stores,2024-01-16T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
310224,British Home Stores,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
310224,British Home Stores,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
310224,British Home Stores,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
310224,British Home Stores,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
310224,British Home Stores,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
310224,British Home Stores,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.19
310224,British Home Stores,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,22.15
310224,British Home Stores,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.79
310224,British Home Stores,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.09
310224,British Home Stores,2024-01-16T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
310224,British Home Stores,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.5
310224,British Home Stores,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.0
310224,British Home Stores,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.8
310224,British Home Stores,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
310224,British Home Stores,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.06
310224,British Home Stores,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.81
310224,British Home Stores,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
310224,British Home Stores,2024-01-16T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
310224,British Home Stores,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
310224,British Home Stores,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
310224,British Home Stores,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
310224,British Home Stores,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,30.5
310224,British Home Stores,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
310224,British Home Stores,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
310224,British Home Stores,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310224,British Home Stores,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
310224,British Home Stores,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
310224,British Home Stores,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
310224,British Home Stores,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
310224,British Home Stores,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
310224,British Home Stores,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
310224,British Home Stores,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,44.72
310224,British Home Stores,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,37.05
310224,British Home Stores,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,32.47
310224,British Home Stores,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
310224,British Home Stores,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
310224,British Home Stores,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
310224,British Home Stores,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
310224,British Home Stores,2024-01-16T02:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.86
310224,British Home Stores,2024-01-16T02:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-16T02:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-16T02:50:00.000+00:00,feeder,0060,L3 Active Power,kW,4.21
310224,British Home Stores,2024-01-16T02:50:00.000+00:00,feeder,0060,L2 Active Power,kW,5.06
310224,British Home Stores,2024-01-16T02:50:00.000+00:00,feeder,0060,L1 Active Power,kW,2.16
310224,British Home Stores,2024-01-16T02:50:00.000+00:00,feeder,0060,N Current (RMS),A,9.3
310224,British Home Stores,2024-01-16T02:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,19.6
310224,British Home Stores,2024-01-16T02:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.5
310224,British Home Stores,2024-01-16T02:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.5
310224,British Home Stores,2024-01-16T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-16T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-16T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-16T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.82
310224,British Home Stores,2024-01-16T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.22
310224,British Home Stores,2024-01-16T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.7
310224,British Home Stores,2024-01-16T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-16T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
310224,British Home Stores,2024-01-16T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.1
310224,British Home Stores,2024-01-16T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.1
310224,British Home Stores,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.19
310224,British Home Stores,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-16T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
310224,British Home Stores,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
310224,British Home Stores,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
310224,British Home Stores,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.61
310224,British Home Stores,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
310224,British Home Stores,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.17
310224,British Home Stores,2024-01-16T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
310224,British Home Stores,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
310224,British Home Stores,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
310224,British Home Stores,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
310224,British Home Stores,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
310224,British Home Stores,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.1
310224,British Home Stores,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.78
310224,British Home Stores,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
310224,British Home Stores,2024-01-16T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.7
310224,British Home Stores,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.4
310224,British Home Stores,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.7
310224,British Home Stores,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.7
310224,British Home Stores,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
310224,British Home Stores,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
310224,British Home Stores,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.98
310224,British Home Stores,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.83
310224,British Home Stores,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
310224,British Home Stores,2024-01-16T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
310224,British Home Stores,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
310224,British Home Stores,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
310224,British Home Stores,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
310224,British Home Stores,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,30.5
310224,British Home Stores,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
310224,British Home Stores,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
310224,British Home Stores,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310224,British Home Stores,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
310224,British Home Stores,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310224,British Home Stores,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
310224,British Home Stores,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
310224,British Home Stores,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
310224,British Home Stores,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
310224,British Home Stores,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,45.9
310224,British Home Stores,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,39.34
310224,British Home Stores,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.26
310224,British Home Stores,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
310224,British Home Stores,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
310224,British Home Stores,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
310224,British Home Stores,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
310224,British Home Stores,2024-01-16T02:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.83
310224,British Home Stores,2024-01-16T02:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-16T02:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-16T02:40:00.000+00:00,feeder,0060,L3 Active Power,kW,5.01
310224,British Home Stores,2024-01-16T02:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.47
310224,British Home Stores,2024-01-16T02:40:00.000+00:00,feeder,0060,L1 Active Power,kW,2.13
310224,British Home Stores,2024-01-16T02:40:00.000+00:00,feeder,0060,N Current (RMS),A,12.2
310224,British Home Stores,2024-01-16T02:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.1
310224,British Home Stores,2024-01-16T02:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.0
310224,British Home Stores,2024-01-16T02:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.5
310224,British Home Stores,2024-01-16T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-16T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-16T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-16T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.96
310224,British Home Stores,2024-01-16T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.45
310224,British Home Stores,2024-01-16T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.95
310224,British Home Stores,2024-01-16T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
310224,British Home Stores,2024-01-16T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.2
310224,British Home Stores,2024-01-16T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.3
310224,British Home Stores,2024-01-16T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.4
310224,British Home Stores,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.39
310224,British Home Stores,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
310224,British Home Stores,2024-01-16T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
310224,British Home Stores,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
310224,British Home Stores,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
310224,British Home Stores,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.63
310224,British Home Stores,2024-01-16T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
310224,British Home Stores,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
310224,British Home Stores,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
310224,British Home Stores,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.11
310224,British Home Stores,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,26.65
310224,British Home Stores,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.35
310224,British Home Stores,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.05
310224,British Home Stores,2024-01-16T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
310224,British Home Stores,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.4
310224,British Home Stores,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.3
310224,British Home Stores,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.0
310224,British Home Stores,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
310224,British Home Stores,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.4
310224,British Home Stores,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.8
310224,British Home Stores,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
310224,British Home Stores,2024-01-16T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
310224,British Home Stores,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
310224,British Home Stores,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
310224,British Home Stores,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
310224,British Home Stores,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,30.6
310224,British Home Stores,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310224,British Home Stores,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
310224,British Home Stores,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310224,British Home Stores,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
310224,British Home Stores,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
310224,British Home Stores,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
310224,British Home Stores,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
310224,British Home Stores,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
310224,British Home Stores,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
310224,British Home Stores,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,47.57
310224,British Home Stores,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,42.26
310224,British Home Stores,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,33.96
310224,British Home Stores,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
310224,British Home Stores,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
310224,British Home Stores,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
310224,British Home Stores,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
310224,British Home Stores,2024-01-16T02:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.63
310224,British Home Stores,2024-01-16T02:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-16T02:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-16T02:30:00.000+00:00,feeder,0060,L3 Active Power,kW,5.67
310224,British Home Stores,2024-01-16T02:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.38
310224,British Home Stores,2024-01-16T02:30:00.000+00:00,feeder,0060,L1 Active Power,kW,3.32
310224,British Home Stores,2024-01-16T02:30:00.000+00:00,feeder,0060,N Current (RMS),A,17.2
310224,British Home Stores,2024-01-16T02:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.0
310224,British Home Stores,2024-01-16T02:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.7
310224,British Home Stores,2024-01-16T02:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.4
310224,British Home Stores,2024-01-16T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-16T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-16T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-16T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.85
310224,British Home Stores,2024-01-16T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.5
310224,British Home Stores,2024-01-16T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.72
310224,British Home Stores,2024-01-16T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
310224,British Home Stores,2024-01-16T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.8
310224,British Home Stores,2024-01-16T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.7
310224,British Home Stores,2024-01-16T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.2
310224,British Home Stores,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
310224,British Home Stores,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-16T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
310224,British Home Stores,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
310224,British Home Stores,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
310224,British Home Stores,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
310224,British Home Stores,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
310224,British Home Stores,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
310224,British Home Stores,2024-01-16T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
310224,British Home Stores,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
310224,British Home Stores,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
310224,British Home Stores,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
310224,British Home Stores,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.7
310224,British Home Stores,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.79
310224,British Home Stores,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.76
310224,British Home Stores,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.16
310224,British Home Stores,2024-01-16T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
310224,British Home Stores,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.2
310224,British Home Stores,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.8
310224,British Home Stores,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.2
310224,British Home Stores,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
310224,British Home Stores,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.78
310224,British Home Stores,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.75
310224,British Home Stores,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.69
310224,British Home Stores,2024-01-16T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
310224,British Home Stores,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
310224,British Home Stores,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
310224,British Home Stores,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
310224,British Home Stores,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,30.6
310224,British Home Stores,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
310224,British Home Stores,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
310224,British Home Stores,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310224,British Home Stores,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
310224,British Home Stores,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
310224,British Home Stores,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
310224,British Home Stores,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
310224,British Home Stores,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
310224,British Home Stores,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
310224,British Home Stores,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,48.9
310224,British Home Stores,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,41.33
310224,British Home Stores,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.26
310224,British Home Stores,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
310224,British Home Stores,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
310224,British Home Stores,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
310224,British Home Stores,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
310224,British Home Stores,2024-01-16T02:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.55
310224,British Home Stores,2024-01-16T02:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-16T02:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-16T02:20:00.000+00:00,feeder,0060,L3 Active Power,kW,4.31
310224,British Home Stores,2024-01-16T02:20:00.000+00:00,feeder,0060,L2 Active Power,kW,4.93
310224,British Home Stores,2024-01-16T02:20:00.000+00:00,feeder,0060,L1 Active Power,kW,2.1
310224,British Home Stores,2024-01-16T02:20:00.000+00:00,feeder,0060,N Current (RMS),A,10.0
310224,British Home Stores,2024-01-16T02:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,21.0
310224,British Home Stores,2024-01-16T02:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.9
310224,British Home Stores,2024-01-16T02:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.2
310224,British Home Stores,2024-01-16T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-16T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-16T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-16T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.9
310224,British Home Stores,2024-01-16T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.11
310224,British Home Stores,2024-01-16T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.73
310224,British Home Stores,2024-01-16T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-16T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
310224,British Home Stores,2024-01-16T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.5
310224,British Home Stores,2024-01-16T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.3
310224,British Home Stores,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.27
310224,British Home Stores,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-16T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
310224,British Home Stores,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
310224,British Home Stores,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
310224,British Home Stores,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
310224,British Home Stores,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.19
310224,British Home Stores,2024-01-16T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
310224,British Home Stores,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
310224,British Home Stores,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
310224,British Home Stores,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
310224,British Home Stores,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.76
310224,British Home Stores,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.2
310224,British Home Stores,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.08
310224,British Home Stores,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.75
310224,British Home Stores,2024-01-16T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.9
310224,British Home Stores,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.3
310224,British Home Stores,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.7
310224,British Home Stores,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.6
310224,British Home Stores,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.32
310224,British Home Stores,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
310224,British Home Stores,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.08
310224,British Home Stores,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.06
310224,British Home Stores,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.93
310224,British Home Stores,2024-01-16T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
310224,British Home Stores,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
310224,British Home Stores,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
310224,British Home Stores,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
310224,British Home Stores,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,30.6
310224,British Home Stores,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310224,British Home Stores,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
310224,British Home Stores,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310224,British Home Stores,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
310224,British Home Stores,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
310224,British Home Stores,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
310224,British Home Stores,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
310224,British Home Stores,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
310224,British Home Stores,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
310224,British Home Stores,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,46.48
310224,British Home Stores,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,39.39
310224,British Home Stores,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.83
310224,British Home Stores,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
310224,British Home Stores,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
310224,British Home Stores,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
310224,British Home Stores,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
310224,British Home Stores,2024-01-16T02:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.69
310224,British Home Stores,2024-01-16T02:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-16T02:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-16T02:10:00.000+00:00,feeder,0060,L3 Active Power,kW,3.84
310224,British Home Stores,2024-01-16T02:10:00.000+00:00,feeder,0060,L2 Active Power,kW,5.08
310224,British Home Stores,2024-01-16T02:10:00.000+00:00,feeder,0060,L1 Active Power,kW,2.83
310224,British Home Stores,2024-01-16T02:10:00.000+00:00,feeder,0060,N Current (RMS),A,10.1
310224,British Home Stores,2024-01-16T02:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,18.0
310224,British Home Stores,2024-01-16T02:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.6
310224,British Home Stores,2024-01-16T02:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.1
310224,British Home Stores,2024-01-16T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-16T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-16T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-16T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.17
310224,British Home Stores,2024-01-16T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.4
310224,British Home Stores,2024-01-16T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.46
310224,British Home Stores,2024-01-16T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-16T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
310224,British Home Stores,2024-01-16T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.7
310224,British Home Stores,2024-01-16T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
310224,British Home Stores,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
310224,British Home Stores,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-16T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
310224,British Home Stores,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
310224,British Home Stores,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.99
310224,British Home Stores,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.58
310224,British Home Stores,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.7
310224,British Home Stores,2024-01-16T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
310224,British Home Stores,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
310224,British Home Stores,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
310224,British Home Stores,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
310224,British Home Stores,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
310224,British Home Stores,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.45
310224,British Home Stores,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.35
310224,British Home Stores,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.4
310224,British Home Stores,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.04
310224,British Home Stores,2024-01-16T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
310224,British Home Stores,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.7
310224,British Home Stores,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.8
310224,British Home Stores,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.9
310224,British Home Stores,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
310224,British Home Stores,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
310224,British Home Stores,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.53
310224,British Home Stores,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.21
310224,British Home Stores,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.29
310224,British Home Stores,2024-01-16T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
310224,British Home Stores,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
310224,British Home Stores,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
310224,British Home Stores,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
310224,British Home Stores,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,30.7
310224,British Home Stores,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
310224,British Home Stores,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
310224,British Home Stores,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310224,British Home Stores,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
310224,British Home Stores,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
310224,British Home Stores,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
310224,British Home Stores,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
310224,British Home Stores,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
310224,British Home Stores,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,44.06
310224,British Home Stores,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,41.84
310224,British Home Stores,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,38.43
310224,British Home Stores,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
310224,British Home Stores,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
310224,British Home Stores,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
310224,British Home Stores,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
310224,British Home Stores,2024-01-16T02:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.57
310224,British Home Stores,2024-01-16T02:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-16T02:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-16T02:00:00.000+00:00,feeder,0060,L3 Active Power,kW,4.8
310224,British Home Stores,2024-01-16T02:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.49
310224,British Home Stores,2024-01-16T02:00:00.000+00:00,feeder,0060,L1 Active Power,kW,2.16
310224,British Home Stores,2024-01-16T02:00:00.000+00:00,feeder,0060,N Current (RMS),A,12.3
310224,British Home Stores,2024-01-16T02:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,23.5
310224,British Home Stores,2024-01-16T02:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.0
310224,British Home Stores,2024-01-16T02:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.5
310224,British Home Stores,2024-01-16T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-16T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-16T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-16T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.13
310224,British Home Stores,2024-01-16T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.53
310224,British Home Stores,2024-01-16T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.21
310224,British Home Stores,2024-01-16T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-16T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
310224,British Home Stores,2024-01-16T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.8
310224,British Home Stores,2024-01-16T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.8
310224,British Home Stores,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.11
310224,British Home Stores,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-16T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
310224,British Home Stores,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
310224,British Home Stores,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
