Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
310224,British Home Stores,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.95
310224,British Home Stores,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
310224,British Home Stores,2024-01-16T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
310224,British Home Stores,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
310224,British Home Stores,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
310224,British Home Stores,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
310224,British Home Stores,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.62
310224,British Home Stores,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.48
310224,British Home Stores,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.76
310224,British Home Stores,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.99
310224,British Home Stores,2024-01-16T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
310224,British Home Stores,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.2
310224,British Home Stores,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.3
310224,British Home Stores,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.4
310224,British Home Stores,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
310224,British Home Stores,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
310224,British Home Stores,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.09
310224,British Home Stores,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.74
310224,British Home Stores,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.45
310224,British Home Stores,2024-01-16T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
310224,British Home Stores,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
310224,British Home Stores,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
310224,British Home Stores,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
310224,British Home Stores,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,30.7
310224,British Home Stores,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
310224,British Home Stores,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
310224,British Home Stores,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310224,British Home Stores,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
310224,British Home Stores,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
310224,British Home Stores,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
310224,British Home Stores,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
310224,British Home Stores,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
310224,British Home Stores,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
310224,British Home Stores,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,43.99
310224,British Home Stores,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,40.65
310224,British Home Stores,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,35.97
310224,British Home Stores,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
310224,British Home Stores,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
310224,British Home Stores,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
310224,British Home Stores,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
310224,British Home Stores,2024-01-16T01:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.15
310224,British Home Stores,2024-01-16T01:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-16T01:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-16T01:50:00.000+00:00,feeder,0060,L3 Active Power,kW,5.33
310224,British Home Stores,2024-01-16T01:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.43
310224,British Home Stores,2024-01-16T01:50:00.000+00:00,feeder,0060,L1 Active Power,kW,2.13
310224,British Home Stores,2024-01-16T01:50:00.000+00:00,feeder,0060,N Current (RMS),A,13.8
310224,British Home Stores,2024-01-16T01:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.9
310224,British Home Stores,2024-01-16T01:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.8
310224,British Home Stores,2024-01-16T01:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.3
310224,British Home Stores,2024-01-16T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-16T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-16T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-16T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.09
310224,British Home Stores,2024-01-16T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.09
310224,British Home Stores,2024-01-16T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.02
310224,British Home Stores,2024-01-16T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-16T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
310224,British Home Stores,2024-01-16T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.4
310224,British Home Stores,2024-01-16T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.7
310224,British Home Stores,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.68
310224,British Home Stores,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-16T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
310224,British Home Stores,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
310224,British Home Stores,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.32
310224,British Home Stores,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
310224,British Home Stores,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
310224,British Home Stores,2024-01-16T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
310224,British Home Stores,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
310224,British Home Stores,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
310224,British Home Stores,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
310224,British Home Stores,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
310224,British Home Stores,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.13
310224,British Home Stores,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.88
310224,British Home Stores,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.95
310224,British Home Stores,2024-01-16T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
310224,British Home Stores,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.6
310224,British Home Stores,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.0
310224,British Home Stores,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.4
310224,British Home Stores,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
310224,British Home Stores,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
310224,British Home Stores,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.28
310224,British Home Stores,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.71
310224,British Home Stores,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.31
310224,British Home Stores,2024-01-16T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
310224,British Home Stores,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
310224,British Home Stores,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
310224,British Home Stores,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
310224,British Home Stores,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,30.8
310224,British Home Stores,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310224,British Home Stores,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
310224,British Home Stores,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310224,British Home Stores,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
310224,British Home Stores,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
310224,British Home Stores,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
310224,British Home Stores,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
310224,British Home Stores,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
310224,British Home Stores,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
310224,British Home Stores,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,46.83
310224,British Home Stores,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,39.84
310224,British Home Stores,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,35.79
310224,British Home Stores,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
310224,British Home Stores,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
310224,British Home Stores,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
310224,British Home Stores,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
310224,British Home Stores,2024-01-16T01:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.58
310224,British Home Stores,2024-01-16T01:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-16T01:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-16T01:40:00.000+00:00,feeder,0060,L3 Active Power,kW,4.78
310224,British Home Stores,2024-01-16T01:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.57
310224,British Home Stores,2024-01-16T01:40:00.000+00:00,feeder,0060,L1 Active Power,kW,2.1
310224,British Home Stores,2024-01-16T01:40:00.000+00:00,feeder,0060,N Current (RMS),A,11.4
310224,British Home Stores,2024-01-16T01:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,23.0
310224,British Home Stores,2024-01-16T01:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.4
310224,British Home Stores,2024-01-16T01:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.3
310224,British Home Stores,2024-01-16T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-16T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-16T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-16T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.15
310224,British Home Stores,2024-01-16T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.2
310224,British Home Stores,2024-01-16T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.74
310224,British Home Stores,2024-01-16T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-16T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
310224,British Home Stores,2024-01-16T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.0
310224,British Home Stores,2024-01-16T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.2
310224,British Home Stores,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
310224,British Home Stores,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-16T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
310224,British Home Stores,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
310224,British Home Stores,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
310224,British Home Stores,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
310224,British Home Stores,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.45
310224,British Home Stores,2024-01-16T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
310224,British Home Stores,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
310224,British Home Stores,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
310224,British Home Stores,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
310224,British Home Stores,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
310224,British Home Stores,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.55
310224,British Home Stores,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.62
310224,British Home Stores,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.32
310224,British Home Stores,2024-01-16T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
310224,British Home Stores,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.7
310224,British Home Stores,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.4
310224,British Home Stores,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.0
310224,British Home Stores,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
310224,British Home Stores,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.04
310224,British Home Stores,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.31
310224,British Home Stores,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.92
310224,British Home Stores,2024-01-16T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
310224,British Home Stores,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
310224,British Home Stores,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.9
310224,British Home Stores,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
310224,British Home Stores,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,30.8
310224,British Home Stores,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
310224,British Home Stores,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
310224,British Home Stores,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310224,British Home Stores,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
310224,British Home Stores,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
310224,British Home Stores,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
310224,British Home Stores,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
310224,British Home Stores,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
310224,British Home Stores,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
310224,British Home Stores,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,43.9
310224,British Home Stores,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,41.52
310224,British Home Stores,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,35.66
310224,British Home Stores,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
310224,British Home Stores,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
310224,British Home Stores,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
310224,British Home Stores,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
310224,British Home Stores,2024-01-16T01:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.3
310224,British Home Stores,2024-01-16T01:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-16T01:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-16T01:30:00.000+00:00,feeder,0060,L3 Active Power,kW,4.4
310224,British Home Stores,2024-01-16T01:30:00.000+00:00,feeder,0060,L2 Active Power,kW,5.26
310224,British Home Stores,2024-01-16T01:30:00.000+00:00,feeder,0060,L1 Active Power,kW,3.14
310224,British Home Stores,2024-01-16T01:30:00.000+00:00,feeder,0060,N Current (RMS),A,11.9
310224,British Home Stores,2024-01-16T01:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,21.0
310224,British Home Stores,2024-01-16T01:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,22.4
310224,British Home Stores,2024-01-16T01:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.6
310224,British Home Stores,2024-01-16T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-16T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.86
310224,British Home Stores,2024-01-16T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-16T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.16
310224,British Home Stores,2024-01-16T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.86
310224,British Home Stores,2024-01-16T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.99
310224,British Home Stores,2024-01-16T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
310224,British Home Stores,2024-01-16T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
310224,British Home Stores,2024-01-16T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.2
310224,British Home Stores,2024-01-16T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.6
310224,British Home Stores,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
310224,British Home Stores,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-16T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
310224,British Home Stores,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
310224,British Home Stores,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
310224,British Home Stores,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
310224,British Home Stores,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
310224,British Home Stores,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.35
310224,British Home Stores,2024-01-16T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
310224,British Home Stores,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
310224,British Home Stores,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
310224,British Home Stores,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
310224,British Home Stores,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
310224,British Home Stores,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.79
310224,British Home Stores,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.47
310224,British Home Stores,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.78
310224,British Home Stores,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.56
310224,British Home Stores,2024-01-16T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
310224,British Home Stores,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.3
310224,British Home Stores,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.7
310224,British Home Stores,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.3
310224,British Home Stores,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.12
310224,British Home Stores,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
310224,British Home Stores,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.34
310224,British Home Stores,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.97
310224,British Home Stores,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.04
310224,British Home Stores,2024-01-16T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
310224,British Home Stores,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
310224,British Home Stores,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.1
310224,British Home Stores,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
310224,British Home Stores,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,30.9
310224,British Home Stores,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310224,British Home Stores,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
310224,British Home Stores,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310224,British Home Stores,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
310224,British Home Stores,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
310224,British Home Stores,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
310224,British Home Stores,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
310224,British Home Stores,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
310224,British Home Stores,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
310224,British Home Stores,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,45.89
310224,British Home Stores,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,45.77
310224,British Home Stores,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,38.18
310224,British Home Stores,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
310224,British Home Stores,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
310224,British Home Stores,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
310224,British Home Stores,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
310224,British Home Stores,2024-01-16T01:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.68
310224,British Home Stores,2024-01-16T01:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-16T01:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-16T01:20:00.000+00:00,feeder,0060,L3 Active Power,kW,5.0
310224,British Home Stores,2024-01-16T01:20:00.000+00:00,feeder,0060,L2 Active Power,kW,4.27
310224,British Home Stores,2024-01-16T01:20:00.000+00:00,feeder,0060,L1 Active Power,kW,2.73
310224,British Home Stores,2024-01-16T01:20:00.000+00:00,feeder,0060,N Current (RMS),A,14.0
310224,British Home Stores,2024-01-16T01:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.2
310224,British Home Stores,2024-01-16T01:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.2
310224,British Home Stores,2024-01-16T01:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.7
310224,British Home Stores,2024-01-16T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-16T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-16T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-16T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.13
310224,British Home Stores,2024-01-16T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.21
310224,British Home Stores,2024-01-16T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.73
310224,British Home Stores,2024-01-16T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-16T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
310224,British Home Stores,2024-01-16T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.9
310224,British Home Stores,2024-01-16T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.1
310224,British Home Stores,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.3
310224,British Home Stores,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-16T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
310224,British Home Stores,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
310224,British Home Stores,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
310224,British Home Stores,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
310224,British Home Stores,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.05
310224,British Home Stores,2024-01-16T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
310224,British Home Stores,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
310224,British Home Stores,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
310224,British Home Stores,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
310224,British Home Stores,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,27.12
310224,British Home Stores,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.43
310224,British Home Stores,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.53
310224,British Home Stores,2024-01-16T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.9
310224,British Home Stores,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.2
310224,British Home Stores,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.4
310224,British Home Stores,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.1
310224,British Home Stores,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
310224,British Home Stores,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
310224,British Home Stores,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.27
310224,British Home Stores,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.05
310224,British Home Stores,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.79
310224,British Home Stores,2024-01-16T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
310224,British Home Stores,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
310224,British Home Stores,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
310224,British Home Stores,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
310224,British Home Stores,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,30.9
310224,British Home Stores,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
310224,British Home Stores,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
310224,British Home Stores,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310224,British Home Stores,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
310224,British Home Stores,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
310224,British Home Stores,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
310224,British Home Stores,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
310224,British Home Stores,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
310224,British Home Stores,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
310224,British Home Stores,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,48.48
310224,British Home Stores,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,42.76
310224,British Home Stores,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,36.96
310224,British Home Stores,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
310224,British Home Stores,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
310224,British Home Stores,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
310224,British Home Stores,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
310224,British Home Stores,2024-01-16T01:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.1
310224,British Home Stores,2024-01-16T01:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-16T01:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-16T01:10:00.000+00:00,feeder,0060,L3 Active Power,kW,6.28
310224,British Home Stores,2024-01-16T01:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.39
310224,British Home Stores,2024-01-16T01:10:00.000+00:00,feeder,0060,L1 Active Power,kW,2.53
310224,British Home Stores,2024-01-16T01:10:00.000+00:00,feeder,0060,N Current (RMS),A,16.2
310224,British Home Stores,2024-01-16T01:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.0
310224,British Home Stores,2024-01-16T01:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.7
310224,British Home Stores,2024-01-16T01:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.7
310224,British Home Stores,2024-01-16T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-16T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-16T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-16T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.24
310224,British Home Stores,2024-01-16T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.24
310224,British Home Stores,2024-01-16T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.95
310224,British Home Stores,2024-01-16T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-16T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
310224,British Home Stores,2024-01-16T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.2
310224,British Home Stores,2024-01-16T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.6
310224,British Home Stores,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.11
310224,British Home Stores,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-16T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
310224,British Home Stores,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
310224,British Home Stores,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.55
310224,British Home Stores,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.54
310224,British Home Stores,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.89
310224,British Home Stores,2024-01-16T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
310224,British Home Stores,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
310224,British Home Stores,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
310224,British Home Stores,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
310224,British Home Stores,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
310224,British Home Stores,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.19
310224,British Home Stores,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,26.97
310224,British Home Stores,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.66
310224,British Home Stores,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.86
310224,British Home Stores,2024-01-16T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
310224,British Home Stores,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.4
310224,British Home Stores,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.3
310224,British Home Stores,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.4
310224,British Home Stores,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
310224,British Home Stores,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
310224,British Home Stores,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.56
310224,British Home Stores,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.3
310224,British Home Stores,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.97
310224,British Home Stores,2024-01-16T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
310224,British Home Stores,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
310224,British Home Stores,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
310224,British Home Stores,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
310224,British Home Stores,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,31.0
310224,British Home Stores,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310224,British Home Stores,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
310224,British Home Stores,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310224,British Home Stores,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
310224,British Home Stores,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
310224,British Home Stores,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
310224,British Home Stores,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
310224,British Home Stores,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
310224,British Home Stores,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
310224,British Home Stores,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,50.71
310224,British Home Stores,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,45.32
310224,British Home Stores,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,40.32
310224,British Home Stores,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
310224,British Home Stores,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
310224,British Home Stores,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
310224,British Home Stores,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
310224,British Home Stores,2024-01-16T01:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.97
310224,British Home Stores,2024-01-16T01:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-16T01:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-16T01:00:00.000+00:00,feeder,0060,L3 Active Power,kW,5.35
310224,British Home Stores,2024-01-16T01:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.19
310224,British Home Stores,2024-01-16T01:00:00.000+00:00,feeder,0060,L1 Active Power,kW,2.15
310224,British Home Stores,2024-01-16T01:00:00.000+00:00,feeder,0060,N Current (RMS),A,13.8
310224,British Home Stores,2024-01-16T01:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.7
310224,British Home Stores,2024-01-16T01:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.9
310224,British Home Stores,2024-01-16T01:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.5
310224,British Home Stores,2024-01-16T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-16T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.62
310224,British Home Stores,2024-01-16T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-16T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.46
310224,British Home Stores,2024-01-16T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.7
310224,British Home Stores,2024-01-16T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.82
310224,British Home Stores,2024-01-16T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-16T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
310224,British Home Stores,2024-01-16T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.2
310224,British Home Stores,2024-01-16T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.6
310224,British Home Stores,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.78
310224,British Home Stores,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-16T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
310224,British Home Stores,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
310224,British Home Stores,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
310224,British Home Stores,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
310224,British Home Stores,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
310224,British Home Stores,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
310224,British Home Stores,2024-01-16T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
310224,British Home Stores,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
310224,British Home Stores,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
310224,British Home Stores,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
310224,British Home Stores,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.67
310224,British Home Stores,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.98
310224,British Home Stores,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.8
310224,British Home Stores,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.96
310224,British Home Stores,2024-01-16T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
310224,British Home Stores,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.0
310224,British Home Stores,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.0
310224,British Home Stores,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.9
310224,British Home Stores,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
310224,British Home Stores,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
310224,British Home Stores,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.89
310224,British Home Stores,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.41
310224,British Home Stores,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.08
310224,British Home Stores,2024-01-16T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
310224,British Home Stores,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
310224,British Home Stores,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.2
310224,British Home Stores,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
310224,British Home Stores,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,31.0
310224,British Home Stores,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
310224,British Home Stores,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
310224,British Home Stores,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310224,British Home Stores,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
310224,British Home Stores,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
310224,British Home Stores,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
310224,British Home Stores,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
310224,British Home Stores,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
310224,British Home Stores,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
310224,British Home Stores,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,47.4
310224,British Home Stores,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,47.34
310224,British Home Stores,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,37.44
310224,British Home Stores,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
310224,British Home Stores,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
310224,British Home Stores,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
310224,British Home Stores,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
310224,British Home Stores,2024-01-16T00:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.67
310224,British Home Stores,2024-01-16T00:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-16T00:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-16T00:50:00.000+00:00,feeder,0060,L3 Active Power,kW,5.31
310224,British Home Stores,2024-01-16T00:50:00.000+00:00,feeder,0060,L2 Active Power,kW,5.34
310224,British Home Stores,2024-01-16T00:50:00.000+00:00,feeder,0060,L1 Active Power,kW,2.16
310224,British Home Stores,2024-01-16T00:50:00.000+00:00,feeder,0060,N Current (RMS),A,11.6
310224,British Home Stores,2024-01-16T00:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.9
