Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-16T00:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,22.8
310224,British Home Stores,2024-01-16T00:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.6
310224,British Home Stores,2024-01-16T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-16T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-16T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-16T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.66
310224,British Home Stores,2024-01-16T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.1
310224,British Home Stores,2024-01-16T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.73
310224,British Home Stores,2024-01-16T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-16T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.9
310224,British Home Stores,2024-01-16T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.5
310224,British Home Stores,2024-01-16T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.7
310224,British Home Stores,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.77
310224,British Home Stores,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
310224,British Home Stores,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-16T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
310224,British Home Stores,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
310224,British Home Stores,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
310224,British Home Stores,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.73
310224,British Home Stores,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
310224,British Home Stores,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.23
310224,British Home Stores,2024-01-16T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
310224,British Home Stores,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
310224,British Home Stores,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
310224,British Home Stores,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
310224,British Home Stores,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.83
310224,British Home Stores,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.08
310224,British Home Stores,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.56
310224,British Home Stores,2024-01-16T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
310224,British Home Stores,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.4
310224,British Home Stores,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.2
310224,British Home Stores,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.4
310224,British Home Stores,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
310224,British Home Stores,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.98
310224,British Home Stores,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.55
310224,British Home Stores,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
310224,British Home Stores,2024-01-16T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
310224,British Home Stores,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
310224,British Home Stores,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
310224,British Home Stores,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
310224,British Home Stores,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,31.0
310224,British Home Stores,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
310224,British Home Stores,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
310224,British Home Stores,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310224,British Home Stores,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
310224,British Home Stores,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
310224,British Home Stores,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
310224,British Home Stores,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
310224,British Home Stores,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
310224,British Home Stores,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,47.29
310224,British Home Stores,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,46.24
310224,British Home Stores,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,39.35
310224,British Home Stores,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
310224,British Home Stores,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
310224,British Home Stores,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
310224,British Home Stores,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
310224,British Home Stores,2024-01-16T00:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.64
310224,British Home Stores,2024-01-16T00:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-16T00:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-16T00:40:00.000+00:00,feeder,0060,L3 Active Power,kW,6.53
310224,British Home Stores,2024-01-16T00:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.22
310224,British Home Stores,2024-01-16T00:40:00.000+00:00,feeder,0060,L1 Active Power,kW,2.67
310224,British Home Stores,2024-01-16T00:40:00.000+00:00,feeder,0060,N Current (RMS),A,19.2
310224,British Home Stores,2024-01-16T00:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,31.4
310224,British Home Stores,2024-01-16T00:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.0
310224,British Home Stores,2024-01-16T00:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.4
310224,British Home Stores,2024-01-16T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-16T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-16T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-16T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.54
310224,British Home Stores,2024-01-16T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.53
310224,British Home Stores,2024-01-16T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.17
310224,British Home Stores,2024-01-16T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
310224,British Home Stores,2024-01-16T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.7
310224,British Home Stores,2024-01-16T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.9
310224,British Home Stores,2024-01-16T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.9
310224,British Home Stores,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
310224,British Home Stores,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
310224,British Home Stores,2024-01-16T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
310224,British Home Stores,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
310224,British Home Stores,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
310224,British Home Stores,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
310224,British Home Stores,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.71
310224,British Home Stores,2024-01-16T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
310224,British Home Stores,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
310224,British Home Stores,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
310224,British Home Stores,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
310224,British Home Stores,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
310224,British Home Stores,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.31
310224,British Home Stores,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.1
310224,British Home Stores,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.4
310224,British Home Stores,2024-01-16T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
310224,British Home Stores,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.8
310224,British Home Stores,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.0
310224,British Home Stores,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.8
310224,British Home Stores,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.22
310224,British Home Stores,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
310224,British Home Stores,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.47
310224,British Home Stores,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.8
310224,British Home Stores,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
310224,British Home Stores,2024-01-16T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
310224,British Home Stores,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
310224,British Home Stores,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.1
310224,British Home Stores,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
310224,British Home Stores,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,31.1
310224,British Home Stores,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
310224,British Home Stores,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
310224,British Home Stores,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310224,British Home Stores,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
310224,British Home Stores,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
310224,British Home Stores,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
310224,British Home Stores,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
310224,British Home Stores,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
310224,British Home Stores,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
310224,British Home Stores,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,51.75
310224,British Home Stores,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,49.42
310224,British Home Stores,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,45.03
310224,British Home Stores,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
310224,British Home Stores,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
310224,British Home Stores,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
310224,British Home Stores,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
310224,British Home Stores,2024-01-16T00:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.75
310224,British Home Stores,2024-01-16T00:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-16T00:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-16T00:30:00.000+00:00,feeder,0060,L3 Active Power,kW,6.85
310224,British Home Stores,2024-01-16T00:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.21
310224,British Home Stores,2024-01-16T00:30:00.000+00:00,feeder,0060,L1 Active Power,kW,2.86
310224,British Home Stores,2024-01-16T00:30:00.000+00:00,feeder,0060,N Current (RMS),A,19.7
310224,British Home Stores,2024-01-16T00:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,32.4
310224,British Home Stores,2024-01-16T00:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.0
310224,British Home Stores,2024-01-16T00:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.4
310224,British Home Stores,2024-01-16T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-16T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.74
310224,British Home Stores,2024-01-16T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-16T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.33
310224,British Home Stores,2024-01-16T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.91
310224,British Home Stores,2024-01-16T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.77
310224,British Home Stores,2024-01-16T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
310224,British Home Stores,2024-01-16T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.9
310224,British Home Stores,2024-01-16T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.6
310224,British Home Stores,2024-01-16T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.2
310224,British Home Stores,2024-01-16T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-16T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-16T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-16T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
310224,British Home Stores,2024-01-16T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-16T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-16T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
310224,British Home Stores,2024-01-16T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
310224,British Home Stores,2024-01-16T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-16T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.8
310224,British Home Stores,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.26
310224,British Home Stores,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.63
310224,British Home Stores,2024-01-16T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
310224,British Home Stores,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
310224,British Home Stores,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
310224,British Home Stores,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
310224,British Home Stores,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
310224,British Home Stores,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.9
310224,British Home Stores,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,28.7
310224,British Home Stores,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.11
310224,British Home Stores,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.28
310224,British Home Stores,2024-01-16T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.7
310224,British Home Stores,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.7
310224,British Home Stores,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.4
310224,British Home Stores,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.4
310224,British Home Stores,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
310224,British Home Stores,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
310224,British Home Stores,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.38
310224,British Home Stores,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.68
310224,British Home Stores,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.83
310224,British Home Stores,2024-01-16T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
310224,British Home Stores,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
310224,British Home Stores,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.3
310224,British Home Stores,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
310224,British Home Stores,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,31.1
310224,British Home Stores,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
310224,British Home Stores,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
310224,British Home Stores,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310224,British Home Stores,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
310224,British Home Stores,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
310224,British Home Stores,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
310224,British Home Stores,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
310224,British Home Stores,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
310224,British Home Stores,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,55.01
310224,British Home Stores,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,49.35
310224,British Home Stores,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,46.5
310224,British Home Stores,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
310224,British Home Stores,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
310224,British Home Stores,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
310224,British Home Stores,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
310224,British Home Stores,2024-01-16T00:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.86
310224,British Home Stores,2024-01-16T00:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-16T00:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-16T00:20:00.000+00:00,feeder,0060,L3 Active Power,kW,5.4
310224,British Home Stores,2024-01-16T00:20:00.000+00:00,feeder,0060,L2 Active Power,kW,4.37
310224,British Home Stores,2024-01-16T00:20:00.000+00:00,feeder,0060,L1 Active Power,kW,2.3
310224,British Home Stores,2024-01-16T00:20:00.000+00:00,feeder,0060,N Current (RMS),A,14.5
310224,British Home Stores,2024-01-16T00:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.8
310224,British Home Stores,2024-01-16T00:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.5
310224,British Home Stores,2024-01-16T00:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.5
310224,British Home Stores,2024-01-16T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-16T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-16T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-16T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.2
310224,British Home Stores,2024-01-16T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.12
310224,British Home Stores,2024-01-16T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.7
310224,British Home Stores,2024-01-16T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
310224,British Home Stores,2024-01-16T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.2
310224,British Home Stores,2024-01-16T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.9
310224,British Home Stores,2024-01-16T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.6
310224,British Home Stores,2024-01-16T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-16T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-16T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-16T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
310224,British Home Stores,2024-01-16T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.29
310224,British Home Stores,2024-01-16T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
310224,British Home Stores,2024-01-16T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
310224,British Home Stores,2024-01-16T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
310224,British Home Stores,2024-01-16T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
310224,British Home Stores,2024-01-16T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
310224,British Home Stores,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
310224,British Home Stores,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
310224,British Home Stores,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
310224,British Home Stores,2024-01-16T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
310224,British Home Stores,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
310224,British Home Stores,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
310224,British Home Stores,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
310224,British Home Stores,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.66
310224,British Home Stores,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,27.14
310224,British Home Stores,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.41
310224,British Home Stores,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.35
310224,British Home Stores,2024-01-16T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
310224,British Home Stores,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.9
310224,British Home Stores,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.1
310224,British Home Stores,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.4
310224,British Home Stores,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
310224,British Home Stores,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.07
310224,British Home Stores,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.08
310224,British Home Stores,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.82
310224,British Home Stores,2024-01-16T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
310224,British Home Stores,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
310224,British Home Stores,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
310224,British Home Stores,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
310224,British Home Stores,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,31.2
310224,British Home Stores,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
310224,British Home Stores,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
310224,British Home Stores,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310224,British Home Stores,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
310224,British Home Stores,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
310224,British Home Stores,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
310224,British Home Stores,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
310224,British Home Stores,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
310224,British Home Stores,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
310224,British Home Stores,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,52.68
310224,British Home Stores,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,45.11
310224,British Home Stores,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,45.61
310224,British Home Stores,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
310224,British Home Stores,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
310224,British Home Stores,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
310224,British Home Stores,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
310224,British Home Stores,2024-01-16T00:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.59
310224,British Home Stores,2024-01-16T00:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-16T00:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-16T00:10:00.000+00:00,feeder,0060,L3 Active Power,kW,5.03
310224,British Home Stores,2024-01-16T00:10:00.000+00:00,feeder,0060,L2 Active Power,kW,5.06
310224,British Home Stores,2024-01-16T00:10:00.000+00:00,feeder,0060,L1 Active Power,kW,2.67
310224,British Home Stores,2024-01-16T00:10:00.000+00:00,feeder,0060,N Current (RMS),A,11.7
310224,British Home Stores,2024-01-16T00:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,23.8
310224,British Home Stores,2024-01-16T00:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.6
310224,British Home Stores,2024-01-16T00:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.4
310224,British Home Stores,2024-01-16T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-16T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-16T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-16T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.35
310224,British Home Stores,2024-01-16T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.01
310224,British Home Stores,2024-01-16T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.74
310224,British Home Stores,2024-01-16T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
310224,British Home Stores,2024-01-16T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.9
310224,British Home Stores,2024-01-16T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.6
310224,British Home Stores,2024-01-16T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.6
310224,British Home Stores,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.99
310224,British Home Stores,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.25
310224,British Home Stores,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
310224,British Home Stores,2024-01-16T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
310224,British Home Stores,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
310224,British Home Stores,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
310224,British Home Stores,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
310224,British Home Stores,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.39
310224,British Home Stores,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
310224,British Home Stores,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.27
310224,British Home Stores,2024-01-16T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
310224,British Home Stores,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
310224,British Home Stores,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
310224,British Home Stores,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
310224,British Home Stores,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
310224,British Home Stores,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,26.78
310224,British Home Stores,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.21
310224,British Home Stores,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.92
310224,British Home Stores,2024-01-16T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
310224,British Home Stores,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.2
310224,British Home Stores,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.5
310224,British Home Stores,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.8
310224,British Home Stores,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
310224,British Home Stores,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
310224,British Home Stores,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.61
310224,British Home Stores,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.42
310224,British Home Stores,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
310224,British Home Stores,2024-01-16T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.8
310224,British Home Stores,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
310224,British Home Stores,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.0
310224,British Home Stores,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
310224,British Home Stores,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,31.3
310224,British Home Stores,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
310224,British Home Stores,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
310224,British Home Stores,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310224,British Home Stores,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
310224,British Home Stores,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
310224,British Home Stores,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
310224,British Home Stores,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
310224,British Home Stores,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
310224,British Home Stores,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
310224,British Home Stores,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,53.16
310224,British Home Stores,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,56.88
310224,British Home Stores,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,44.57
310224,British Home Stores,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
310224,British Home Stores,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
310224,British Home Stores,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
310224,British Home Stores,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
310224,British Home Stores,2024-01-16T00:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.06
310224,British Home Stores,2024-01-16T00:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-16T00:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-16T00:00:00.000+00:00,feeder,0060,L3 Active Power,kW,6.29
310224,British Home Stores,2024-01-16T00:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.51
310224,British Home Stores,2024-01-16T00:00:00.000+00:00,feeder,0060,L1 Active Power,kW,2.14
310224,British Home Stores,2024-01-16T00:00:00.000+00:00,feeder,0060,N Current (RMS),A,17.2
310224,British Home Stores,2024-01-16T00:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.8
310224,British Home Stores,2024-01-16T00:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.3
310224,British Home Stores,2024-01-16T00:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.4
310224,British Home Stores,2024-01-16T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-16T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-16T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-16T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.21
310224,British Home Stores,2024-01-16T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.65
310224,British Home Stores,2024-01-16T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.23
310224,British Home Stores,2024-01-16T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.7
310224,British Home Stores,2024-01-16T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.2
310224,British Home Stores,2024-01-16T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.2
310224,British Home Stores,2024-01-16T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.8
310224,British Home Stores,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
310224,British Home Stores,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-16T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
310224,British Home Stores,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
310224,British Home Stores,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.3
310224,British Home Stores,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
310224,British Home Stores,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
310224,British Home Stores,2024-01-16T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
310224,British Home Stores,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
310224,British Home Stores,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
310224,British Home Stores,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
310224,British Home Stores,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.97
310224,British Home Stores,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.82
310224,British Home Stores,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.91
310224,British Home Stores,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.79
310224,British Home Stores,2024-01-16T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
310224,British Home Stores,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.8
310224,British Home Stores,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.2
310224,British Home Stores,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.8
310224,British Home Stores,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
310224,British Home Stores,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
310224,British Home Stores,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.93
310224,British Home Stores,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
310224,British Home Stores,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.12
310224,British Home Stores,2024-01-16T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
310224,British Home Stores,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
310224,British Home Stores,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
310224,British Home Stores,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
310224,British Home Stores,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,31.3
310224,British Home Stores,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
310224,British Home Stores,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
310224,British Home Stores,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310224,British Home Stores,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
310224,British Home Stores,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
310224,British Home Stores,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
310224,British Home Stores,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
310224,British Home Stores,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
310224,British Home Stores,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
310224,British Home Stores,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,54.14
310224,British Home Stores,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,43.22
310224,British Home Stores,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,42.29
310224,British Home Stores,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
310224,British Home Stores,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
310224,British Home Stores,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
310224,British Home Stores,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
310224,British Home Stores,2024-01-17T23:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.31
310224,British Home Stores,2024-01-17T23:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-17T23:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-17T23:50:00.000+00:00,feeder,0060,L3 Active Power,kW,6.0
310224,British Home Stores,2024-01-17T23:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.11
310224,British Home Stores,2024-01-17T23:50:00.000+00:00,feeder,0060,L1 Active Power,kW,3.09
310224,British Home Stores,2024-01-17T23:50:00.000+00:00,feeder,0060,N Current (RMS),A,18.2
310224,British Home Stores,2024-01-17T23:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.6
310224,British Home Stores,2024-01-17T23:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.5
310224,British Home Stores,2024-01-17T23:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.5
310224,British Home Stores,2024-01-17T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-17T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.61
310224,British Home Stores,2024-01-17T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-17T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.32
310224,British Home Stores,2024-01-17T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.96
310224,British Home Stores,2024-01-17T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.55
310224,British Home Stores,2024-01-17T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.8
310224,British Home Stores,2024-01-17T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.2
310224,British Home Stores,2024-01-17T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.0
310224,British Home Stores,2024-01-17T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.3
310224,British Home Stores,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.9
310224,British Home Stores,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
310224,British Home Stores,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-17T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
310224,British Home Stores,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
310224,British Home Stores,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
310224,British Home Stores,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
310224,British Home Stores,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
310224,British Home Stores,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.23
310224,British Home Stores,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.87
310224,British Home Stores,2024-01-17T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
310224,British Home Stores,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
310224,British Home Stores,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
310224,British Home Stores,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.61
310224,British Home Stores,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.43
310224,British Home Stores,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.58
310224,British Home Stores,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.13
310224,British Home Stores,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.06
310224,British Home Stores,2024-01-17T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
310224,British Home Stores,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.9
310224,British Home Stores,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
310224,British Home Stores,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.2
310224,British Home Stores,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
310224,British Home Stores,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
310224,British Home Stores,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
310224,British Home Stores,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.55
310224,British Home Stores,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
310224,British Home Stores,2024-01-17T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
310224,British Home Stores,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
310224,British Home Stores,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
