Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
310224,British Home Stores,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,31.2
310224,British Home Stores,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
310224,British Home Stores,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
310224,British Home Stores,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310224,British Home Stores,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
310224,British Home Stores,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310224,British Home Stores,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
310224,British Home Stores,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
310224,British Home Stores,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
310224,British Home Stores,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,46.42
310224,British Home Stores,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,37.02
310224,British Home Stores,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,43.99
310224,British Home Stores,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
310224,British Home Stores,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
310224,British Home Stores,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
310224,British Home Stores,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
310224,British Home Stores,2024-01-17T23:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.45
310224,British Home Stores,2024-01-17T23:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-17T23:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-17T23:40:00.000+00:00,feeder,0060,L3 Active Power,kW,5.08
310224,British Home Stores,2024-01-17T23:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.17
310224,British Home Stores,2024-01-17T23:40:00.000+00:00,feeder,0060,L1 Active Power,kW,2.1
310224,British Home Stores,2024-01-17T23:40:00.000+00:00,feeder,0060,N Current (RMS),A,12.0
310224,British Home Stores,2024-01-17T23:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.1
310224,British Home Stores,2024-01-17T23:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.8
310224,British Home Stores,2024-01-17T23:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.4
310224,British Home Stores,2024-01-17T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-17T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.96
310224,British Home Stores,2024-01-17T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-17T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.19
310224,British Home Stores,2024-01-17T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.02
310224,British Home Stores,2024-01-17T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.87
310224,British Home Stores,2024-01-17T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
310224,British Home Stores,2024-01-17T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.7
310224,British Home Stores,2024-01-17T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.6
310224,British Home Stores,2024-01-17T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.8
310224,British Home Stores,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.35
310224,British Home Stores,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
310224,British Home Stores,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-17T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
310224,British Home Stores,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
310224,British Home Stores,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
310224,British Home Stores,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
310224,British Home Stores,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.58
310224,British Home Stores,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.49
310224,British Home Stores,2024-01-17T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
310224,British Home Stores,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
310224,British Home Stores,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
310224,British Home Stores,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.54
310224,British Home Stores,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.22
310224,British Home Stores,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.81
310224,British Home Stores,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.5
310224,British Home Stores,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.75
310224,British Home Stores,2024-01-17T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
310224,British Home Stores,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.0
310224,British Home Stores,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
310224,British Home Stores,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.9
310224,British Home Stores,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.18
310224,British Home Stores,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
310224,British Home Stores,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
310224,British Home Stores,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.96
310224,British Home Stores,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
310224,British Home Stores,2024-01-17T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
310224,British Home Stores,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
310224,British Home Stores,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
310224,British Home Stores,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
310224,British Home Stores,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,31.3
310224,British Home Stores,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
310224,British Home Stores,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
310224,British Home Stores,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310224,British Home Stores,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
310224,British Home Stores,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
310224,British Home Stores,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
310224,British Home Stores,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
310224,British Home Stores,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
310224,British Home Stores,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,44.42
310224,British Home Stores,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,35.28
310224,British Home Stores,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,37.05
310224,British Home Stores,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
310224,British Home Stores,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
310224,British Home Stores,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
310224,British Home Stores,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
310224,British Home Stores,2024-01-17T23:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.93
310224,British Home Stores,2024-01-17T23:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-17T23:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-17T23:30:00.000+00:00,feeder,0060,L3 Active Power,kW,4.1
310224,British Home Stores,2024-01-17T23:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.1
310224,British Home Stores,2024-01-17T23:30:00.000+00:00,feeder,0060,L1 Active Power,kW,2.76
310224,British Home Stores,2024-01-17T23:30:00.000+00:00,feeder,0060,N Current (RMS),A,9.6
310224,British Home Stores,2024-01-17T23:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,18.2
310224,British Home Stores,2024-01-17T23:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.6
310224,British Home Stores,2024-01-17T23:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.0
310224,British Home Stores,2024-01-17T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-17T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-17T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-17T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.28
310224,British Home Stores,2024-01-17T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.39
310224,British Home Stores,2024-01-17T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.31
310224,British Home Stores,2024-01-17T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
310224,British Home Stores,2024-01-17T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.0
310224,British Home Stores,2024-01-17T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.9
310224,British Home Stores,2024-01-17T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.3
310224,British Home Stores,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.58
310224,British Home Stores,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
310224,British Home Stores,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-17T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
310224,British Home Stores,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
310224,British Home Stores,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
310224,British Home Stores,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
310224,British Home Stores,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
310224,British Home Stores,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
310224,British Home Stores,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.79
310224,British Home Stores,2024-01-17T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
310224,British Home Stores,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
310224,British Home Stores,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
310224,British Home Stores,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.51
310224,British Home Stores,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
310224,British Home Stores,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.03
310224,British Home Stores,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.9
310224,British Home Stores,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.72
310224,British Home Stores,2024-01-17T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
310224,British Home Stores,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.8
310224,British Home Stores,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
310224,British Home Stores,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.8
310224,British Home Stores,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.43
310224,British Home Stores,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
310224,British Home Stores,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.17
310224,British Home Stores,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.75
310224,British Home Stores,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
310224,British Home Stores,2024-01-17T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
310224,British Home Stores,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
310224,British Home Stores,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
310224,British Home Stores,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
310224,British Home Stores,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,31.4
310224,British Home Stores,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
310224,British Home Stores,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
310224,British Home Stores,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310224,British Home Stores,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
310224,British Home Stores,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
310224,British Home Stores,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
310224,British Home Stores,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
310224,British Home Stores,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
310224,British Home Stores,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
310224,British Home Stores,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,42.54
310224,British Home Stores,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,37.39
310224,British Home Stores,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,39.61
310224,British Home Stores,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
310224,British Home Stores,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
310224,British Home Stores,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
310224,British Home Stores,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
310224,British Home Stores,2024-01-17T23:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.56
310224,British Home Stores,2024-01-17T23:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-17T23:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-17T23:20:00.000+00:00,feeder,0060,L3 Active Power,kW,4.7
310224,British Home Stores,2024-01-17T23:20:00.000+00:00,feeder,0060,L2 Active Power,kW,4.22
310224,British Home Stores,2024-01-17T23:20:00.000+00:00,feeder,0060,L1 Active Power,kW,2.06
310224,British Home Stores,2024-01-17T23:20:00.000+00:00,feeder,0060,N Current (RMS),A,8.9
310224,British Home Stores,2024-01-17T23:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,21.2
310224,British Home Stores,2024-01-17T23:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.0
310224,British Home Stores,2024-01-17T23:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.3
310224,British Home Stores,2024-01-17T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-17T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-17T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-17T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.47
310224,British Home Stores,2024-01-17T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.31
310224,British Home Stores,2024-01-17T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.79
310224,British Home Stores,2024-01-17T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
310224,British Home Stores,2024-01-17T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.1
310224,British Home Stores,2024-01-17T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.8
310224,British Home Stores,2024-01-17T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.8
310224,British Home Stores,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.8
310224,British Home Stores,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
310224,British Home Stores,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-17T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
310224,British Home Stores,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
310224,British Home Stores,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
310224,British Home Stores,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
310224,British Home Stores,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
310224,British Home Stores,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
310224,British Home Stores,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.27
310224,British Home Stores,2024-01-17T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
310224,British Home Stores,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
310224,British Home Stores,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
310224,British Home Stores,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
310224,British Home Stores,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.9
310224,British Home Stores,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
310224,British Home Stores,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.28
310224,British Home Stores,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.36
310224,British Home Stores,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.15
310224,British Home Stores,2024-01-17T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
310224,British Home Stores,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.4
310224,British Home Stores,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
310224,British Home Stores,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
310224,British Home Stores,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
310224,British Home Stores,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.74
310224,British Home Stores,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.97
310224,British Home Stores,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
310224,British Home Stores,2024-01-17T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
310224,British Home Stores,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
310224,British Home Stores,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
310224,British Home Stores,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
310224,British Home Stores,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,31.4
310224,British Home Stores,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
310224,British Home Stores,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
310224,British Home Stores,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310224,British Home Stores,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
310224,British Home Stores,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310224,British Home Stores,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
310224,British Home Stores,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
310224,British Home Stores,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
310224,British Home Stores,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
310224,British Home Stores,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,42.5
310224,British Home Stores,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,39.11
310224,British Home Stores,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,39.66
310224,British Home Stores,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
310224,British Home Stores,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
310224,British Home Stores,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
310224,British Home Stores,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
310224,British Home Stores,2024-01-17T23:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.58
310224,British Home Stores,2024-01-17T23:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-17T23:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-17T23:10:00.000+00:00,feeder,0060,L3 Active Power,kW,5.38
310224,British Home Stores,2024-01-17T23:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.32
310224,British Home Stores,2024-01-17T23:10:00.000+00:00,feeder,0060,L1 Active Power,kW,2.06
310224,British Home Stores,2024-01-17T23:10:00.000+00:00,feeder,0060,N Current (RMS),A,11.2
310224,British Home Stores,2024-01-17T23:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.0
310224,British Home Stores,2024-01-17T23:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.4
310224,British Home Stores,2024-01-17T23:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,9.2
310224,British Home Stores,2024-01-17T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-17T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-17T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-17T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.29
310224,British Home Stores,2024-01-17T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.33
310224,British Home Stores,2024-01-17T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.84
310224,British Home Stores,2024-01-17T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
310224,British Home Stores,2024-01-17T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.0
310224,British Home Stores,2024-01-17T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.9
310224,British Home Stores,2024-01-17T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.0
310224,British Home Stores,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.98
310224,British Home Stores,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
310224,British Home Stores,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-17T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
310224,British Home Stores,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
310224,British Home Stores,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
310224,British Home Stores,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
310224,British Home Stores,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
310224,British Home Stores,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
310224,British Home Stores,2024-01-17T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
310224,British Home Stores,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
310224,British Home Stores,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
310224,British Home Stores,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
310224,British Home Stores,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.71
310224,British Home Stores,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
310224,British Home Stores,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.91
310224,British Home Stores,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.93
310224,British Home Stores,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.94
310224,British Home Stores,2024-01-17T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
310224,British Home Stores,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.7
310224,British Home Stores,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
310224,British Home Stores,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.4
310224,British Home Stores,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
310224,British Home Stores,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.85
310224,British Home Stores,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.16
310224,British Home Stores,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.55
310224,British Home Stores,2024-01-17T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
310224,British Home Stores,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
310224,British Home Stores,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
310224,British Home Stores,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
310224,British Home Stores,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
310224,British Home Stores,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
310224,British Home Stores,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310224,British Home Stores,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
310224,British Home Stores,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310224,British Home Stores,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
310224,British Home Stores,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
310224,British Home Stores,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
310224,British Home Stores,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
310224,British Home Stores,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,53.23
310224,British Home Stores,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,43.39
310224,British Home Stores,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,42.09
310224,British Home Stores,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
310224,British Home Stores,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
310224,British Home Stores,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
310224,British Home Stores,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
310224,British Home Stores,2024-01-17T23:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.57
310224,British Home Stores,2024-01-17T23:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-17T23:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-17T23:00:00.000+00:00,feeder,0060,L3 Active Power,kW,5.36
310224,British Home Stores,2024-01-17T23:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.44
310224,British Home Stores,2024-01-17T23:00:00.000+00:00,feeder,0060,L1 Active Power,kW,2.86
310224,British Home Stores,2024-01-17T23:00:00.000+00:00,feeder,0060,N Current (RMS),A,13.4
310224,British Home Stores,2024-01-17T23:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.2
310224,British Home Stores,2024-01-17T23:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.0
310224,British Home Stores,2024-01-17T23:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.4
310224,British Home Stores,2024-01-17T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-17T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-17T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-17T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.3
310224,British Home Stores,2024-01-17T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.7
310224,British Home Stores,2024-01-17T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.6
310224,British Home Stores,2024-01-17T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.3
310224,British Home Stores,2024-01-17T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.4
310224,British Home Stores,2024-01-17T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.5
310224,British Home Stores,2024-01-17T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.6
310224,British Home Stores,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
310224,British Home Stores,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.99
310224,British Home Stores,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-17T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
310224,British Home Stores,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
310224,British Home Stores,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
310224,British Home Stores,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.55
310224,British Home Stores,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.38
310224,British Home Stores,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.47
310224,British Home Stores,2024-01-17T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
310224,British Home Stores,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
310224,British Home Stores,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
310224,British Home Stores,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
310224,British Home Stores,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
310224,British Home Stores,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
310224,British Home Stores,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.52
310224,British Home Stores,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,29.18
310224,British Home Stores,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.2
310224,British Home Stores,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.4
310224,British Home Stores,2024-01-17T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.4
310224,British Home Stores,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.4
310224,British Home Stores,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.1
310224,British Home Stores,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.6
310224,British Home Stores,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
310224,British Home Stores,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.63
310224,British Home Stores,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
310224,British Home Stores,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
310224,British Home Stores,2024-01-17T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
310224,British Home Stores,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
310224,British Home Stores,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
310224,British Home Stores,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
310224,British Home Stores,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
310224,British Home Stores,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
310224,British Home Stores,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310224,British Home Stores,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
310224,British Home Stores,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
310224,British Home Stores,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
310224,British Home Stores,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
310224,British Home Stores,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
310224,British Home Stores,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,59.49
310224,British Home Stores,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,47.5
310224,British Home Stores,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,43.75
310224,British Home Stores,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
310224,British Home Stores,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
310224,British Home Stores,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
310224,British Home Stores,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
310224,British Home Stores,2024-01-17T22:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.56
310224,British Home Stores,2024-01-17T22:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-17T22:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-17T22:50:00.000+00:00,feeder,0060,L3 Active Power,kW,5.16
310224,British Home Stores,2024-01-17T22:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.52
310224,British Home Stores,2024-01-17T22:50:00.000+00:00,feeder,0060,L1 Active Power,kW,3.93
310224,British Home Stores,2024-01-17T22:50:00.000+00:00,feeder,0060,N Current (RMS),A,12.7
310224,British Home Stores,2024-01-17T22:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,23.6
310224,British Home Stores,2024-01-17T22:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.3
310224,British Home Stores,2024-01-17T22:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,17.5
310224,British Home Stores,2024-01-17T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-17T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.63
310224,British Home Stores,2024-01-17T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-17T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.73
310224,British Home Stores,2024-01-17T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.31
310224,British Home Stores,2024-01-17T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.44
310224,British Home Stores,2024-01-17T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
310224,British Home Stores,2024-01-17T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.4
310224,British Home Stores,2024-01-17T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.0
310224,British Home Stores,2024-01-17T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.9
310224,British Home Stores,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
310224,British Home Stores,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.99
310224,British Home Stores,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-17T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
310224,British Home Stores,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
310224,British Home Stores,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.86
310224,British Home Stores,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.03
310224,British Home Stores,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.58
310224,British Home Stores,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.64
310224,British Home Stores,2024-01-17T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
310224,British Home Stores,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
310224,British Home Stores,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.1
310224,British Home Stores,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.0
310224,British Home Stores,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.2
310224,British Home Stores,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.8
310224,British Home Stores,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.33
310224,British Home Stores,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.39
310224,British Home Stores,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.36
310224,British Home Stores,2024-01-17T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
310224,British Home Stores,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.4
310224,British Home Stores,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.2
310224,British Home Stores,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.8
310224,British Home Stores,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.77
310224,British Home Stores,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
310224,British Home Stores,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.9
310224,British Home Stores,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.37
310224,British Home Stores,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
310224,British Home Stores,2024-01-17T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
310224,British Home Stores,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
310224,British Home Stores,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
310224,British Home Stores,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
310224,British Home Stores,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310224,British Home Stores,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
310224,British Home Stores,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310224,British Home Stores,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
310224,British Home Stores,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
310224,British Home Stores,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
310224,British Home Stores,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
310224,British Home Stores,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
310224,British Home Stores,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,59.65
310224,British Home Stores,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,53.16
310224,British Home Stores,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,52.2
310224,British Home Stores,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
310224,British Home Stores,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.8
310224,British Home Stores,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
310224,British Home Stores,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
310224,British Home Stores,2024-01-17T22:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.06
310224,British Home Stores,2024-01-17T22:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-17T22:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-17T22:40:00.000+00:00,feeder,0060,L3 Active Power,kW,5.22
310224,British Home Stores,2024-01-17T22:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.4
310224,British Home Stores,2024-01-17T22:40:00.000+00:00,feeder,0060,L1 Active Power,kW,3.31
310224,British Home Stores,2024-01-17T22:40:00.000+00:00,feeder,0060,N Current (RMS),A,13.6
310224,British Home Stores,2024-01-17T22:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.5
310224,British Home Stores,2024-01-17T22:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.7
310224,British Home Stores,2024-01-17T22:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.4
310224,British Home Stores,2024-01-17T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-17T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-17T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-17T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.39
310224,British Home Stores,2024-01-17T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.06
310224,British Home Stores,2024-01-17T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.79
310224,British Home Stores,2024-01-17T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
310224,British Home Stores,2024-01-17T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.9
310224,British Home Stores,2024-01-17T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.7
310224,British Home Stores,2024-01-17T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.9
310224,British Home Stores,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
310224,British Home Stores,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
310224,British Home Stores,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-17T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
310224,British Home Stores,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
310224,British Home Stores,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
310224,British Home Stores,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.63
310224,British Home Stores,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.73
