Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.64
310224,British Home Stores,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.71
310224,British Home Stores,2024-01-17T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
310224,British Home Stores,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
310224,British Home Stores,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
310224,British Home Stores,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.2
310224,British Home Stores,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.48
310224,British Home Stores,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
310224,British Home Stores,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.99
310224,British Home Stores,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.64
310224,British Home Stores,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.16
310224,British Home Stores,2024-01-17T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
310224,British Home Stores,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.7
310224,British Home Stores,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.0
310224,British Home Stores,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.9
310224,British Home Stores,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
310224,British Home Stores,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
310224,British Home Stores,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.4
310224,British Home Stores,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.34
310224,British Home Stores,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
310224,British Home Stores,2024-01-17T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
310224,British Home Stores,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
310224,British Home Stores,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
310224,British Home Stores,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
310224,British Home Stores,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,31.6
310224,British Home Stores,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310224,British Home Stores,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
310224,British Home Stores,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310224,British Home Stores,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
310224,British Home Stores,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
310224,British Home Stores,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
310224,British Home Stores,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
310224,British Home Stores,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
310224,British Home Stores,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,56.78
310224,British Home Stores,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,56.06
310224,British Home Stores,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,50.78
310224,British Home Stores,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
310224,British Home Stores,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
310224,British Home Stores,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
310224,British Home Stores,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
310224,British Home Stores,2024-01-17T22:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.59
310224,British Home Stores,2024-01-17T22:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-17T22:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-17T22:30:00.000+00:00,feeder,0060,L3 Active Power,kW,5.5
310224,British Home Stores,2024-01-17T22:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.71
310224,British Home Stores,2024-01-17T22:30:00.000+00:00,feeder,0060,L1 Active Power,kW,3.55
310224,British Home Stores,2024-01-17T22:30:00.000+00:00,feeder,0060,N Current (RMS),A,14.4
310224,British Home Stores,2024-01-17T22:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.3
310224,British Home Stores,2024-01-17T22:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.0
310224,British Home Stores,2024-01-17T22:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.6
310224,British Home Stores,2024-01-17T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-17T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-17T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-17T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.82
310224,British Home Stores,2024-01-17T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.43
310224,British Home Stores,2024-01-17T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.6
310224,British Home Stores,2024-01-17T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
310224,British Home Stores,2024-01-17T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.6
310224,British Home Stores,2024-01-17T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.1
310224,British Home Stores,2024-01-17T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.9
310224,British Home Stores,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.12
310224,British Home Stores,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
310224,British Home Stores,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
310224,British Home Stores,2024-01-17T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
310224,British Home Stores,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
310224,British Home Stores,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
310224,British Home Stores,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.84
310224,British Home Stores,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.57
310224,British Home Stores,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.65
310224,British Home Stores,2024-01-17T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
310224,British Home Stores,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
310224,British Home Stores,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
310224,British Home Stores,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.8
310224,British Home Stores,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.44
310224,British Home Stores,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
310224,British Home Stores,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,28.6
310224,British Home Stores,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.32
310224,British Home Stores,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.69
310224,British Home Stores,2024-01-17T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.7
310224,British Home Stores,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.1
310224,British Home Stores,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
310224,British Home Stores,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.0
310224,British Home Stores,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
310224,British Home Stores,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.61
310224,British Home Stores,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.12
310224,British Home Stores,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.58
310224,British Home Stores,2024-01-17T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
310224,British Home Stores,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
310224,British Home Stores,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
310224,British Home Stores,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
310224,British Home Stores,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,31.6
310224,British Home Stores,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310224,British Home Stores,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
310224,British Home Stores,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310224,British Home Stores,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
310224,British Home Stores,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
310224,British Home Stores,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
310224,British Home Stores,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
310224,British Home Stores,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
310224,British Home Stores,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,63.5
310224,British Home Stores,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,56.17
310224,British Home Stores,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,53.14
310224,British Home Stores,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
310224,British Home Stores,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.7
310224,British Home Stores,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
310224,British Home Stores,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
310224,British Home Stores,2024-01-17T22:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.3
310224,British Home Stores,2024-01-17T22:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-17T22:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-17T22:20:00.000+00:00,feeder,0060,L3 Active Power,kW,5.25
310224,British Home Stores,2024-01-17T22:20:00.000+00:00,feeder,0060,L2 Active Power,kW,5.79
310224,British Home Stores,2024-01-17T22:20:00.000+00:00,feeder,0060,L1 Active Power,kW,3.05
310224,British Home Stores,2024-01-17T22:20:00.000+00:00,feeder,0060,N Current (RMS),A,9.9
310224,British Home Stores,2024-01-17T22:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.0
310224,British Home Stores,2024-01-17T22:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,24.3
310224,British Home Stores,2024-01-17T22:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.9
310224,British Home Stores,2024-01-17T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-17T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-17T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-17T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,9.97
310224,British Home Stores,2024-01-17T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.29
310224,British Home Stores,2024-01-17T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.28
310224,British Home Stores,2024-01-17T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
310224,British Home Stores,2024-01-17T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.3
310224,British Home Stores,2024-01-17T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.3
310224,British Home Stores,2024-01-17T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.9
310224,British Home Stores,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
310224,British Home Stores,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
310224,British Home Stores,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-17T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
310224,British Home Stores,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
310224,British Home Stores,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.37
310224,British Home Stores,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.07
310224,British Home Stores,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.94
310224,British Home Stores,2024-01-17T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
310224,British Home Stores,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
310224,British Home Stores,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
310224,British Home Stores,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.1
310224,British Home Stores,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
310224,British Home Stores,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
310224,British Home Stores,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,30.6
310224,British Home Stores,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.25
310224,British Home Stores,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.04
310224,British Home Stores,2024-01-17T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,66.4
310224,British Home Stores,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,127.8
310224,British Home Stores,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
310224,British Home Stores,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.4
310224,British Home Stores,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
310224,British Home Stores,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.17
310224,British Home Stores,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.78
310224,British Home Stores,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.64
310224,British Home Stores,2024-01-17T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
310224,British Home Stores,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
310224,British Home Stores,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.4
310224,British Home Stores,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
310224,British Home Stores,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,31.6
310224,British Home Stores,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310224,British Home Stores,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
310224,British Home Stores,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310224,British Home Stores,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
310224,British Home Stores,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310224,British Home Stores,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
310224,British Home Stores,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
310224,British Home Stores,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
310224,British Home Stores,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,60.26
310224,British Home Stores,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,59.2
310224,British Home Stores,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,51.02
310224,British Home Stores,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
310224,British Home Stores,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
310224,British Home Stores,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
310224,British Home Stores,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
310224,British Home Stores,2024-01-17T22:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.45
310224,British Home Stores,2024-01-17T22:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.51
310224,British Home Stores,2024-01-17T22:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-17T22:10:00.000+00:00,feeder,0060,L3 Active Power,kW,4.5
310224,British Home Stores,2024-01-17T22:10:00.000+00:00,feeder,0060,L2 Active Power,kW,5.82
310224,British Home Stores,2024-01-17T22:10:00.000+00:00,feeder,0060,L1 Active Power,kW,3.62
310224,British Home Stores,2024-01-17T22:10:00.000+00:00,feeder,0060,N Current (RMS),A,11.0
310224,British Home Stores,2024-01-17T22:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,20.0
310224,British Home Stores,2024-01-17T22:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,24.4
310224,British Home Stores,2024-01-17T22:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.8
310224,British Home Stores,2024-01-17T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-17T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-17T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-17T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.34
310224,British Home Stores,2024-01-17T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.65
310224,British Home Stores,2024-01-17T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.14
310224,British Home Stores,2024-01-17T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
310224,British Home Stores,2024-01-17T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.3
310224,British Home Stores,2024-01-17T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.1
310224,British Home Stores,2024-01-17T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.6
310224,British Home Stores,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.83
310224,British Home Stores,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
310224,British Home Stores,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
310224,British Home Stores,2024-01-17T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
310224,British Home Stores,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.8
310224,British Home Stores,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
310224,British Home Stores,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
310224,British Home Stores,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.13
310224,British Home Stores,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.93
310224,British Home Stores,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.51
310224,British Home Stores,2024-01-17T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
310224,British Home Stores,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
310224,British Home Stores,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
310224,British Home Stores,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.0
310224,British Home Stores,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
310224,British Home Stores,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
310224,British Home Stores,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,27.23
310224,British Home Stores,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.06
310224,British Home Stores,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.89
310224,British Home Stores,2024-01-17T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.5
310224,British Home Stores,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.7
310224,British Home Stores,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
310224,British Home Stores,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.9
310224,British Home Stores,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
310224,British Home Stores,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
310224,British Home Stores,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.65
310224,British Home Stores,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
310224,British Home Stores,2024-01-17T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
310224,British Home Stores,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
310224,British Home Stores,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
310224,British Home Stores,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
310224,British Home Stores,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,31.6
310224,British Home Stores,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310224,British Home Stores,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
310224,British Home Stores,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310224,British Home Stores,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
310224,British Home Stores,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
310224,British Home Stores,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
310224,British Home Stores,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
310224,British Home Stores,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
310224,British Home Stores,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
310224,British Home Stores,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,53.45
310224,British Home Stores,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,59.15
310224,British Home Stores,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,53.82
310224,British Home Stores,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
310224,British Home Stores,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
310224,British Home Stores,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
310224,British Home Stores,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
310224,British Home Stores,2024-01-17T22:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-17T22:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-17T22:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.93
310224,British Home Stores,2024-01-17T22:00:00.000+00:00,feeder,0060,L3 Active Power,kW,9.52
310224,British Home Stores,2024-01-17T22:00:00.000+00:00,feeder,0060,L2 Active Power,kW,6.57
310224,British Home Stores,2024-01-17T22:00:00.000+00:00,feeder,0060,L1 Active Power,kW,7.59
310224,British Home Stores,2024-01-17T22:00:00.000+00:00,feeder,0060,N Current (RMS),A,22.7
310224,British Home Stores,2024-01-17T22:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,40.7
310224,British Home Stores,2024-01-17T22:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,27.6
310224,British Home Stores,2024-01-17T22:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,35.8
310224,British Home Stores,2024-01-17T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-17T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-17T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-17T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.55
310224,British Home Stores,2024-01-17T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.28
310224,British Home Stores,2024-01-17T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.97
310224,British Home Stores,2024-01-17T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.3
310224,British Home Stores,2024-01-17T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.1
310224,British Home Stores,2024-01-17T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.9
310224,British Home Stores,2024-01-17T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.7
310224,British Home Stores,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
310224,British Home Stores,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
310224,British Home Stores,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
310224,British Home Stores,2024-01-17T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
310224,British Home Stores,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
310224,British Home Stores,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
310224,British Home Stores,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.28
310224,British Home Stores,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.74
310224,British Home Stores,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.62
310224,British Home Stores,2024-01-17T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
310224,British Home Stores,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
310224,British Home Stores,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
310224,British Home Stores,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.3
310224,British Home Stores,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
310224,British Home Stores,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.9
310224,British Home Stores,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,30.2
310224,British Home Stores,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.18
310224,British Home Stores,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.51
310224,British Home Stores,2024-01-17T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,65.2
310224,British Home Stores,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,127.1
310224,British Home Stores,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.5
310224,British Home Stores,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.0
310224,British Home Stores,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
310224,British Home Stores,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
310224,British Home Stores,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.44
310224,British Home Stores,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.8
310224,British Home Stores,2024-01-17T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.7
310224,British Home Stores,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
310224,British Home Stores,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.0
310224,British Home Stores,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
310224,British Home Stores,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,31.7
310224,British Home Stores,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310224,British Home Stores,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
310224,British Home Stores,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310224,British Home Stores,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
310224,British Home Stores,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
310224,British Home Stores,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
310224,British Home Stores,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
310224,British Home Stores,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
310224,British Home Stores,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
310224,British Home Stores,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,65.86
310224,British Home Stores,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,63.2
310224,British Home Stores,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,57.54
310224,British Home Stores,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
310224,British Home Stores,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.3
310224,British Home Stores,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.9
310224,British Home Stores,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
310224,British Home Stores,2024-01-17T21:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.47
310224,British Home Stores,2024-01-17T21:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.87
310224,British Home Stores,2024-01-17T21:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.89
310224,British Home Stores,2024-01-17T21:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.46
310224,British Home Stores,2024-01-17T21:50:00.000+00:00,feeder,0060,L2 Active Power,kW,9.19
310224,British Home Stores,2024-01-17T21:50:00.000+00:00,feeder,0060,L1 Active Power,kW,11.66
310224,British Home Stores,2024-01-17T21:50:00.000+00:00,feeder,0060,N Current (RMS),A,26.1
310224,British Home Stores,2024-01-17T21:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.7
310224,British Home Stores,2024-01-17T21:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,38.9
310224,British Home Stores,2024-01-17T21:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,49.5
310224,British Home Stores,2024-01-17T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-17T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.72
310224,British Home Stores,2024-01-17T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-17T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.7
310224,British Home Stores,2024-01-17T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.2
310224,British Home Stores,2024-01-17T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.24
310224,British Home Stores,2024-01-17T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
310224,British Home Stores,2024-01-17T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.9
310224,British Home Stores,2024-01-17T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.8
310224,British Home Stores,2024-01-17T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.0
310224,British Home Stores,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.39
310224,British Home Stores,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
310224,British Home Stores,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.17
310224,British Home Stores,2024-01-17T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
310224,British Home Stores,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
310224,British Home Stores,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
310224,British Home Stores,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
310224,British Home Stores,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.63
310224,British Home Stores,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.26
310224,British Home Stores,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.88
310224,British Home Stores,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.98
310224,British Home Stores,2024-01-17T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
310224,British Home Stores,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
310224,British Home Stores,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
310224,British Home Stores,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.9
310224,British Home Stores,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
310224,British Home Stores,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.84
310224,British Home Stores,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,27.56
310224,British Home Stores,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.26
310224,British Home Stores,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.39
310224,British Home Stores,2024-01-17T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.2
310224,British Home Stores,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.2
310224,British Home Stores,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
310224,British Home Stores,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.4
310224,British Home Stores,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
310224,British Home Stores,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
310224,British Home Stores,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.16
310224,British Home Stores,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
310224,British Home Stores,2024-01-17T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.5
310224,British Home Stores,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
310224,British Home Stores,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.4
310224,British Home Stores,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
310224,British Home Stores,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,31.7
310224,British Home Stores,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310224,British Home Stores,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
310224,British Home Stores,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310224,British Home Stores,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
310224,British Home Stores,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310224,British Home Stores,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
310224,British Home Stores,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
310224,British Home Stores,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
310224,British Home Stores,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,65.69
310224,British Home Stores,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,63.66
310224,British Home Stores,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,63.98
310224,British Home Stores,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
310224,British Home Stores,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.2
310224,British Home Stores,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.6
310224,British Home Stores,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.1
310224,British Home Stores,2024-01-17T21:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.21
310224,British Home Stores,2024-01-17T21:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.09
310224,British Home Stores,2024-01-17T21:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.81
310224,British Home Stores,2024-01-17T21:40:00.000+00:00,feeder,0060,L3 Active Power,kW,12.18
310224,British Home Stores,2024-01-17T21:40:00.000+00:00,feeder,0060,L2 Active Power,kW,11.24
310224,British Home Stores,2024-01-17T21:40:00.000+00:00,feeder,0060,L1 Active Power,kW,12.98
310224,British Home Stores,2024-01-17T21:40:00.000+00:00,feeder,0060,N Current (RMS),A,22.6
310224,British Home Stores,2024-01-17T21:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.3
310224,British Home Stores,2024-01-17T21:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,46.5
310224,British Home Stores,2024-01-17T21:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,54.4
310224,British Home Stores,2024-01-17T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-17T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-17T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-17T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.14
310224,British Home Stores,2024-01-17T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.45
310224,British Home Stores,2024-01-17T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.9
310224,British Home Stores,2024-01-17T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
310224,British Home Stores,2024-01-17T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.1
310224,British Home Stores,2024-01-17T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.6
310224,British Home Stores,2024-01-17T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.4
310224,British Home Stores,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
310224,British Home Stores,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
310224,British Home Stores,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-17T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
310224,British Home Stores,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
310224,British Home Stores,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.22
310224,British Home Stores,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.29
310224,British Home Stores,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.83
310224,British Home Stores,2024-01-17T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
310224,British Home Stores,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
310224,British Home Stores,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
310224,British Home Stores,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.5
310224,British Home Stores,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
310224,British Home Stores,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
310224,British Home Stores,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,27.49
310224,British Home Stores,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.2
310224,British Home Stores,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.45
310224,British Home Stores,2024-01-17T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
310224,British Home Stores,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.5
310224,British Home Stores,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
310224,British Home Stores,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.8
310224,British Home Stores,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
310224,British Home Stores,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.4
310224,British Home Stores,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.04
310224,British Home Stores,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.99
310224,British Home Stores,2024-01-17T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
310224,British Home Stores,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
310224,British Home Stores,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.2
310224,British Home Stores,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
310224,British Home Stores,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,31.7
310224,British Home Stores,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310224,British Home Stores,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
310224,British Home Stores,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310224,British Home Stores,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
310224,British Home Stores,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310224,British Home Stores,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
310224,British Home Stores,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
310224,British Home Stores,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
310224,British Home Stores,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,68.15
310224,British Home Stores,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,66.2
310224,British Home Stores,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,63.27
310224,British Home Stores,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
310224,British Home Stores,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.8
310224,British Home Stores,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.8
310224,British Home Stores,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
310224,British Home Stores,2024-01-17T21:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-17T21:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.31
310224,British Home Stores,2024-01-17T21:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-1.0
310224,British Home Stores,2024-01-17T21:30:00.000+00:00,feeder,0060,L3 Active Power,kW,11.14
310224,British Home Stores,2024-01-17T21:30:00.000+00:00,feeder,0060,L2 Active Power,kW,15.03
310224,British Home Stores,2024-01-17T21:30:00.000+00:00,feeder,0060,L1 Active Power,kW,12.15
310224,British Home Stores,2024-01-17T21:30:00.000+00:00,feeder,0060,N Current (RMS),A,20.8
310224,British Home Stores,2024-01-17T21:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,45.8
310224,British Home Stores,2024-01-17T21:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,61.7
