Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-17T21:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,51.1
310224,British Home Stores,2024-01-17T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-17T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.6
310224,British Home Stores,2024-01-17T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-17T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.47
310224,British Home Stores,2024-01-17T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.45
310224,British Home Stores,2024-01-17T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.75
310224,British Home Stores,2024-01-17T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
310224,British Home Stores,2024-01-17T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.2
310224,British Home Stores,2024-01-17T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.6
310224,British Home Stores,2024-01-17T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.6
310224,British Home Stores,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.11
310224,British Home Stores,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
310224,British Home Stores,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
310224,British Home Stores,2024-01-17T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
310224,British Home Stores,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
310224,British Home Stores,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
310224,British Home Stores,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.51
310224,British Home Stores,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.21
310224,British Home Stores,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.25
310224,British Home Stores,2024-01-17T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
310224,British Home Stores,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
310224,British Home Stores,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
310224,British Home Stores,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.0
310224,British Home Stores,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
310224,British Home Stores,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
310224,British Home Stores,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,30.25
310224,British Home Stores,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.19
310224,British Home Stores,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.74
310224,British Home Stores,2024-01-17T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.2
310224,British Home Stores,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.9
310224,British Home Stores,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.1
310224,British Home Stores,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.4
310224,British Home Stores,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
310224,British Home Stores,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
310224,British Home Stores,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.4
310224,British Home Stores,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.06
310224,British Home Stores,2024-01-17T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
310224,British Home Stores,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
310224,British Home Stores,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.9
310224,British Home Stores,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
310224,British Home Stores,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,31.7
310224,British Home Stores,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310224,British Home Stores,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
310224,British Home Stores,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310224,British Home Stores,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
310224,British Home Stores,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
310224,British Home Stores,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
310224,British Home Stores,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
310224,British Home Stores,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
310224,British Home Stores,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
310224,British Home Stores,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,68.55
310224,British Home Stores,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,74.31
310224,British Home Stores,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,61.01
310224,British Home Stores,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
310224,British Home Stores,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.5
310224,British Home Stores,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.4
310224,British Home Stores,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
310224,British Home Stores,2024-01-17T21:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.66
310224,British Home Stores,2024-01-17T21:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.22
310224,British Home Stores,2024-01-17T21:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-17T21:20:00.000+00:00,feeder,0060,L3 Active Power,kW,11.74
310224,British Home Stores,2024-01-17T21:20:00.000+00:00,feeder,0060,L2 Active Power,kW,12.37
310224,British Home Stores,2024-01-17T21:20:00.000+00:00,feeder,0060,L1 Active Power,kW,14.93
310224,British Home Stores,2024-01-17T21:20:00.000+00:00,feeder,0060,N Current (RMS),A,25.6
310224,British Home Stores,2024-01-17T21:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,48.3
310224,British Home Stores,2024-01-17T21:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,51.1
310224,British Home Stores,2024-01-17T21:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,62.4
310224,British Home Stores,2024-01-17T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-17T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-17T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-17T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.22
310224,British Home Stores,2024-01-17T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.69
310224,British Home Stores,2024-01-17T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.06
310224,British Home Stores,2024-01-17T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
310224,British Home Stores,2024-01-17T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.2
310224,British Home Stores,2024-01-17T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.1
310224,British Home Stores,2024-01-17T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.0
310224,British Home Stores,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.96
310224,British Home Stores,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
310224,British Home Stores,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-17T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
310224,British Home Stores,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
310224,British Home Stores,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
310224,British Home Stores,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.63
310224,British Home Stores,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.06
310224,British Home Stores,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.88
310224,British Home Stores,2024-01-17T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
310224,British Home Stores,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
310224,British Home Stores,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.7
310224,British Home Stores,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.7
310224,British Home Stores,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
310224,British Home Stores,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
310224,British Home Stores,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
310224,British Home Stores,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,34.28
310224,British Home Stores,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.76
310224,British Home Stores,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.11
310224,British Home Stores,2024-01-17T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,71.6
310224,British Home Stores,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,141.7
310224,British Home Stores,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.4
310224,British Home Stores,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.0
310224,British Home Stores,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
310224,British Home Stores,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.13
310224,British Home Stores,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.73
310224,British Home Stores,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.64
310224,British Home Stores,2024-01-17T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
310224,British Home Stores,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
310224,British Home Stores,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.0
310224,British Home Stores,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
310224,British Home Stores,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,31.7
310224,British Home Stores,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310224,British Home Stores,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
310224,British Home Stores,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310224,British Home Stores,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
310224,British Home Stores,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
310224,British Home Stores,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
310224,British Home Stores,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
310224,British Home Stores,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
310224,British Home Stores,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
310224,British Home Stores,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,74.97
310224,British Home Stores,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,73.65
310224,British Home Stores,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,62.71
310224,British Home Stores,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
310224,British Home Stores,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,307.1
310224,British Home Stores,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.1
310224,British Home Stores,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
310224,British Home Stores,2024-01-17T21:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.66
310224,British Home Stores,2024-01-17T21:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.23
310224,British Home Stores,2024-01-17T21:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-17T21:10:00.000+00:00,feeder,0060,L3 Active Power,kW,12.01
310224,British Home Stores,2024-01-17T21:10:00.000+00:00,feeder,0060,L2 Active Power,kW,11.67
310224,British Home Stores,2024-01-17T21:10:00.000+00:00,feeder,0060,L1 Active Power,kW,13.8
310224,British Home Stores,2024-01-17T21:10:00.000+00:00,feeder,0060,N Current (RMS),A,26.0
310224,British Home Stores,2024-01-17T21:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.7
310224,British Home Stores,2024-01-17T21:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,48.0
310224,British Home Stores,2024-01-17T21:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,58.0
310224,British Home Stores,2024-01-17T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-17T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-17T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-17T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,8.25
310224,British Home Stores,2024-01-17T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.24
310224,British Home Stores,2024-01-17T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.09
310224,British Home Stores,2024-01-17T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
310224,British Home Stores,2024-01-17T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.6
310224,British Home Stores,2024-01-17T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.4
310224,British Home Stores,2024-01-17T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.0
310224,British Home Stores,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
310224,British Home Stores,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
310224,British Home Stores,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.19
310224,British Home Stores,2024-01-17T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
310224,British Home Stores,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
310224,British Home Stores,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.8
310224,British Home Stores,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.85
310224,British Home Stores,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.41
310224,British Home Stores,2024-01-17T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
310224,British Home Stores,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
310224,British Home Stores,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
310224,British Home Stores,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
310224,British Home Stores,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
310224,British Home Stores,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
310224,British Home Stores,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
310224,British Home Stores,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.92
310224,British Home Stores,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.73
310224,British Home Stores,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.78
310224,British Home Stores,2024-01-17T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
310224,British Home Stores,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.6
310224,British Home Stores,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.8
310224,British Home Stores,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.8
310224,British Home Stores,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
310224,British Home Stores,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.18
310224,British Home Stores,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.47
310224,British Home Stores,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
310224,British Home Stores,2024-01-17T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
310224,British Home Stores,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
310224,British Home Stores,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.6
310224,British Home Stores,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
310224,British Home Stores,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,31.8
310224,British Home Stores,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310224,British Home Stores,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
310224,British Home Stores,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310224,British Home Stores,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
310224,British Home Stores,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
310224,British Home Stores,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
310224,British Home Stores,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
310224,British Home Stores,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
310224,British Home Stores,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
310224,British Home Stores,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,64.88
310224,British Home Stores,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,68.97
310224,British Home Stores,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,61.97
310224,British Home Stores,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
310224,British Home Stores,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.6
310224,British Home Stores,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.1
310224,British Home Stores,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
310224,British Home Stores,2024-01-17T21:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.46
310224,British Home Stores,2024-01-17T21:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.95
310224,British Home Stores,2024-01-17T21:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-17T21:00:00.000+00:00,feeder,0060,L3 Active Power,kW,11.85
310224,British Home Stores,2024-01-17T21:00:00.000+00:00,feeder,0060,L2 Active Power,kW,11.71
310224,British Home Stores,2024-01-17T21:00:00.000+00:00,feeder,0060,L1 Active Power,kW,13.25
310224,British Home Stores,2024-01-17T21:00:00.000+00:00,feeder,0060,N Current (RMS),A,21.8
310224,British Home Stores,2024-01-17T21:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.3
310224,British Home Stores,2024-01-17T21:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,49.0
310224,British Home Stores,2024-01-17T21:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,56.2
310224,British Home Stores,2024-01-17T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-17T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-17T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-17T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.62
310224,British Home Stores,2024-01-17T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.82
310224,British Home Stores,2024-01-17T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.61
310224,British Home Stores,2024-01-17T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
310224,British Home Stores,2024-01-17T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.6
310224,British Home Stores,2024-01-17T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.1
310224,British Home Stores,2024-01-17T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.6
310224,British Home Stores,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.67
310224,British Home Stores,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
310224,British Home Stores,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-17T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
310224,British Home Stores,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
310224,British Home Stores,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.33
310224,British Home Stores,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.44
310224,British Home Stores,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.41
310224,British Home Stores,2024-01-17T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
310224,British Home Stores,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
310224,British Home Stores,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
310224,British Home Stores,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.8
310224,British Home Stores,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
310224,British Home Stores,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
310224,British Home Stores,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.93
310224,British Home Stores,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.86
310224,British Home Stores,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.56
310224,British Home Stores,2024-01-17T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
310224,British Home Stores,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.2
310224,British Home Stores,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
310224,British Home Stores,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.2
310224,British Home Stores,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
310224,British Home Stores,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
310224,British Home Stores,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.14
310224,British Home Stores,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.9
310224,British Home Stores,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.21
310224,British Home Stores,2024-01-17T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
310224,British Home Stores,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
310224,British Home Stores,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.8
310224,British Home Stores,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
310224,British Home Stores,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,31.8
310224,British Home Stores,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310224,British Home Stores,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
310224,British Home Stores,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310224,British Home Stores,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
310224,British Home Stores,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
310224,British Home Stores,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
310224,British Home Stores,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
310224,British Home Stores,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
310224,British Home Stores,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,60.54
310224,British Home Stores,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,63.74
310224,British Home Stores,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,63.14
310224,British Home Stores,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
310224,British Home Stores,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
310224,British Home Stores,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
310224,British Home Stores,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
310224,British Home Stores,2024-01-17T20:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.52
310224,British Home Stores,2024-01-17T20:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.28
310224,British Home Stores,2024-01-17T20:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-17T20:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.12
310224,British Home Stores,2024-01-17T20:50:00.000+00:00,feeder,0060,L2 Active Power,kW,11.71
310224,British Home Stores,2024-01-17T20:50:00.000+00:00,feeder,0060,L1 Active Power,kW,12.35
310224,British Home Stores,2024-01-17T20:50:00.000+00:00,feeder,0060,N Current (RMS),A,20.7
310224,British Home Stores,2024-01-17T20:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.2
310224,British Home Stores,2024-01-17T20:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,49.0
310224,British Home Stores,2024-01-17T20:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,51.9
310224,British Home Stores,2024-01-17T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-17T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-17T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-17T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.06
310224,British Home Stores,2024-01-17T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.5
310224,British Home Stores,2024-01-17T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.98
310224,British Home Stores,2024-01-17T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
310224,British Home Stores,2024-01-17T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.8
310224,British Home Stores,2024-01-17T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.6
310224,British Home Stores,2024-01-17T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.3
310224,British Home Stores,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
310224,British Home Stores,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
310224,British Home Stores,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
310224,British Home Stores,2024-01-17T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
310224,British Home Stores,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
310224,British Home Stores,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
310224,British Home Stores,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.81
310224,British Home Stores,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
310224,British Home Stores,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.84
310224,British Home Stores,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.03
310224,British Home Stores,2024-01-17T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
310224,British Home Stores,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
310224,British Home Stores,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
310224,British Home Stores,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.5
310224,British Home Stores,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
310224,British Home Stores,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
310224,British Home Stores,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.58
310224,British Home Stores,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.91
310224,British Home Stores,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.07
310224,British Home Stores,2024-01-17T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.4
310224,British Home Stores,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.4
310224,British Home Stores,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.1
310224,British Home Stores,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.8
310224,British Home Stores,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
310224,British Home Stores,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.47
310224,British Home Stores,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.33
310224,British Home Stores,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
310224,British Home Stores,2024-01-17T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
310224,British Home Stores,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
310224,British Home Stores,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.4
310224,British Home Stores,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
310224,British Home Stores,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,31.8
310224,British Home Stores,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310224,British Home Stores,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
310224,British Home Stores,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310224,British Home Stores,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
310224,British Home Stores,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310224,British Home Stores,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
310224,British Home Stores,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
310224,British Home Stores,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
310224,British Home Stores,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,66.44
310224,British Home Stores,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,69.29
310224,British Home Stores,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,60.38
310224,British Home Stores,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
310224,British Home Stores,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.2
310224,British Home Stores,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.8
310224,British Home Stores,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
310224,British Home Stores,2024-01-17T20:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.06
310224,British Home Stores,2024-01-17T20:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.22
310224,British Home Stores,2024-01-17T20:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.87
310224,British Home Stores,2024-01-17T20:40:00.000+00:00,feeder,0060,L3 Active Power,kW,11.71
310224,British Home Stores,2024-01-17T20:40:00.000+00:00,feeder,0060,L2 Active Power,kW,11.64
310224,British Home Stores,2024-01-17T20:40:00.000+00:00,feeder,0060,L1 Active Power,kW,14.94
310224,British Home Stores,2024-01-17T20:40:00.000+00:00,feeder,0060,N Current (RMS),A,27.3
310224,British Home Stores,2024-01-17T20:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,48.5
310224,British Home Stores,2024-01-17T20:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,48.8
310224,British Home Stores,2024-01-17T20:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,63.6
310224,British Home Stores,2024-01-17T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-17T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.73
310224,British Home Stores,2024-01-17T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-17T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.15
310224,British Home Stores,2024-01-17T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.76
310224,British Home Stores,2024-01-17T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.26
310224,British Home Stores,2024-01-17T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
310224,British Home Stores,2024-01-17T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.2
310224,British Home Stores,2024-01-17T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.4
310224,British Home Stores,2024-01-17T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.0
310224,British Home Stores,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.7
310224,British Home Stores,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
310224,British Home Stores,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-17T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
310224,British Home Stores,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
310224,British Home Stores,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
310224,British Home Stores,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.76
310224,British Home Stores,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.08
310224,British Home Stores,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.01
310224,British Home Stores,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.17
310224,British Home Stores,2024-01-17T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
310224,British Home Stores,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
310224,British Home Stores,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
310224,British Home Stores,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
310224,British Home Stores,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
310224,British Home Stores,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
310224,British Home Stores,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,30.79
310224,British Home Stores,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.44
310224,British Home Stores,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.09
310224,British Home Stores,2024-01-17T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,73.1
310224,British Home Stores,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,127.6
310224,British Home Stores,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.9
310224,British Home Stores,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.2
310224,British Home Stores,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
310224,British Home Stores,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.07
310224,British Home Stores,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.37
310224,British Home Stores,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.65
310224,British Home Stores,2024-01-17T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
310224,British Home Stores,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
310224,British Home Stores,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.7
310224,British Home Stores,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
310224,British Home Stores,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,31.8
310224,British Home Stores,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310224,British Home Stores,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
310224,British Home Stores,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310224,British Home Stores,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
310224,British Home Stores,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310224,British Home Stores,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
310224,British Home Stores,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
310224,British Home Stores,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
310224,British Home Stores,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
310224,British Home Stores,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,73.51
310224,British Home Stores,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,65.23
310224,British Home Stores,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,63.21
310224,British Home Stores,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
310224,British Home Stores,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,302.7
310224,British Home Stores,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
310224,British Home Stores,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
310224,British Home Stores,2024-01-17T20:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.29
310224,British Home Stores,2024-01-17T20:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.15
310224,British Home Stores,2024-01-17T20:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-17T20:30:00.000+00:00,feeder,0060,L3 Active Power,kW,13.68
310224,British Home Stores,2024-01-17T20:30:00.000+00:00,feeder,0060,L2 Active Power,kW,13.11
310224,British Home Stores,2024-01-17T20:30:00.000+00:00,feeder,0060,L1 Active Power,kW,17.16
310224,British Home Stores,2024-01-17T20:30:00.000+00:00,feeder,0060,N Current (RMS),A,29.8
310224,British Home Stores,2024-01-17T20:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.4
310224,British Home Stores,2024-01-17T20:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,54.8
310224,British Home Stores,2024-01-17T20:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,72.9
310224,British Home Stores,2024-01-17T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-17T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-17T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-17T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.42
310224,British Home Stores,2024-01-17T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.04
310224,British Home Stores,2024-01-17T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.71
310224,British Home Stores,2024-01-17T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
310224,British Home Stores,2024-01-17T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.3
310224,British Home Stores,2024-01-17T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.1
310224,British Home Stores,2024-01-17T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.6
310224,British Home Stores,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
310224,British Home Stores,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
310224,British Home Stores,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-17T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
310224,British Home Stores,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
310224,British Home Stores,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.92
310224,British Home Stores,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.83
310224,British Home Stores,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.67
310224,British Home Stores,2024-01-17T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
310224,British Home Stores,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
310224,British Home Stores,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
310224,British Home Stores,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.1
310224,British Home Stores,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
310224,British Home Stores,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
310224,British Home Stores,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
310224,British Home Stores,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.75
310224,British Home Stores,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.04
310224,British Home Stores,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.17
310224,British Home Stores,2024-01-17T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.7
310224,British Home Stores,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.7
310224,British Home Stores,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
310224,British Home Stores,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.7
310224,British Home Stores,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
310224,British Home Stores,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
310224,British Home Stores,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.39
310224,British Home Stores,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.8
310224,British Home Stores,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
310224,British Home Stores,2024-01-17T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
310224,British Home Stores,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
310224,British Home Stores,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
310224,British Home Stores,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
