Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,31.8
310224,British Home Stores,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310224,British Home Stores,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
310224,British Home Stores,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310224,British Home Stores,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
310224,British Home Stores,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310224,British Home Stores,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
310224,British Home Stores,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
310224,British Home Stores,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,69.49
310224,British Home Stores,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,58.84
310224,British Home Stores,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,60.52
310224,British Home Stores,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
310224,British Home Stores,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.3
310224,British Home Stores,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
310224,British Home Stores,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
310224,British Home Stores,2024-01-17T20:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.76
310224,British Home Stores,2024-01-17T20:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.15
310224,British Home Stores,2024-01-17T20:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-17T20:20:00.000+00:00,feeder,0060,L3 Active Power,kW,13.26
310224,British Home Stores,2024-01-17T20:20:00.000+00:00,feeder,0060,L2 Active Power,kW,12.2
310224,British Home Stores,2024-01-17T20:20:00.000+00:00,feeder,0060,L1 Active Power,kW,15.56
310224,British Home Stores,2024-01-17T20:20:00.000+00:00,feeder,0060,N Current (RMS),A,26.8
310224,British Home Stores,2024-01-17T20:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.3
310224,British Home Stores,2024-01-17T20:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,51.0
310224,British Home Stores,2024-01-17T20:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,65.0
310224,British Home Stores,2024-01-17T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-17T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-17T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-17T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.08
310224,British Home Stores,2024-01-17T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.29
310224,British Home Stores,2024-01-17T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.17
310224,British Home Stores,2024-01-17T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
310224,British Home Stores,2024-01-17T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.0
310224,British Home Stores,2024-01-17T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.9
310224,British Home Stores,2024-01-17T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.2
310224,British Home Stores,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.68
310224,British Home Stores,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
310224,British Home Stores,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
310224,British Home Stores,2024-01-17T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
310224,British Home Stores,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
310224,British Home Stores,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
310224,British Home Stores,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.66
310224,British Home Stores,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.21
310224,British Home Stores,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.71
310224,British Home Stores,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.11
310224,British Home Stores,2024-01-17T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
310224,British Home Stores,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
310224,British Home Stores,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
310224,British Home Stores,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.4
310224,British Home Stores,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
310224,British Home Stores,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
310224,British Home Stores,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
310224,British Home Stores,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.29
310224,British Home Stores,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.02
310224,British Home Stores,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.08
310224,British Home Stores,2024-01-17T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
310224,British Home Stores,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.0
310224,British Home Stores,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
310224,British Home Stores,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.4
310224,British Home Stores,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
310224,British Home Stores,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.91
310224,British Home Stores,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.12
310224,British Home Stores,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.82
310224,British Home Stores,2024-01-17T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
310224,British Home Stores,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.3
310224,British Home Stores,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.7
310224,British Home Stores,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
310224,British Home Stores,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310224,British Home Stores,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
310224,British Home Stores,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310224,British Home Stores,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
310224,British Home Stores,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
310224,British Home Stores,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
310224,British Home Stores,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
310224,British Home Stores,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,64.43
310224,British Home Stores,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,62.38
310224,British Home Stores,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,61.81
310224,British Home Stores,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
310224,British Home Stores,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.8
310224,British Home Stores,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.1
310224,British Home Stores,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
310224,British Home Stores,2024-01-17T20:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.39
310224,British Home Stores,2024-01-17T20:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.12
310224,British Home Stores,2024-01-17T20:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-17T20:10:00.000+00:00,feeder,0060,L3 Active Power,kW,14.91
310224,British Home Stores,2024-01-17T20:10:00.000+00:00,feeder,0060,L2 Active Power,kW,14.16
310224,British Home Stores,2024-01-17T20:10:00.000+00:00,feeder,0060,L1 Active Power,kW,16.33
310224,British Home Stores,2024-01-17T20:10:00.000+00:00,feeder,0060,N Current (RMS),A,26.8
310224,British Home Stores,2024-01-17T20:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,62.6
310224,British Home Stores,2024-01-17T20:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,59.5
310224,British Home Stores,2024-01-17T20:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,68.7
310224,British Home Stores,2024-01-17T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-17T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-17T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-17T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.86
310224,British Home Stores,2024-01-17T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.73
310224,British Home Stores,2024-01-17T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.26
310224,British Home Stores,2024-01-17T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
310224,British Home Stores,2024-01-17T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.4
310224,British Home Stores,2024-01-17T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.8
310224,British Home Stores,2024-01-17T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.7
310224,British Home Stores,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
310224,British Home Stores,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
310224,British Home Stores,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
310224,British Home Stores,2024-01-17T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
310224,British Home Stores,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
310224,British Home Stores,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
310224,British Home Stores,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.62
310224,British Home Stores,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.15
310224,British Home Stores,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.11
310224,British Home Stores,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.53
310224,British Home Stores,2024-01-17T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
310224,British Home Stores,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
310224,British Home Stores,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
310224,British Home Stores,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.6
310224,British Home Stores,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
310224,British Home Stores,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
310224,British Home Stores,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
310224,British Home Stores,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.76
310224,British Home Stores,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.85
310224,British Home Stores,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.05
310224,British Home Stores,2024-01-17T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
310224,British Home Stores,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.1
310224,British Home Stores,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
310224,British Home Stores,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.2
310224,British Home Stores,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
310224,British Home Stores,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
310224,British Home Stores,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.7
310224,British Home Stores,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.34
310224,British Home Stores,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.75
310224,British Home Stores,2024-01-17T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.9
310224,British Home Stores,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.6
310224,British Home Stores,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
310224,British Home Stores,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
310224,British Home Stores,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310224,British Home Stores,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
310224,British Home Stores,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310224,British Home Stores,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
310224,British Home Stores,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
310224,British Home Stores,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
310224,British Home Stores,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
310224,British Home Stores,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,77.89
310224,British Home Stores,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,63.31
310224,British Home Stores,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,63.07
310224,British Home Stores,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,99.3
310224,British Home Stores,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,321.8
310224,British Home Stores,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
310224,British Home Stores,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
310224,British Home Stores,2024-01-17T20:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-17T20:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.25
310224,British Home Stores,2024-01-17T20:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-17T20:00:00.000+00:00,feeder,0060,L3 Active Power,kW,13.35
310224,British Home Stores,2024-01-17T20:00:00.000+00:00,feeder,0060,L2 Active Power,kW,14.62
310224,British Home Stores,2024-01-17T20:00:00.000+00:00,feeder,0060,L1 Active Power,kW,17.9
310224,British Home Stores,2024-01-17T20:00:00.000+00:00,feeder,0060,N Current (RMS),A,28.1
310224,British Home Stores,2024-01-17T20:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.3
310224,British Home Stores,2024-01-17T20:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,61.1
310224,British Home Stores,2024-01-17T20:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,75.6
310224,British Home Stores,2024-01-17T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-17T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-17T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-17T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,9.3
310224,British Home Stores,2024-01-17T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.96
310224,British Home Stores,2024-01-17T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.61
310224,British Home Stores,2024-01-17T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
310224,British Home Stores,2024-01-17T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.4
310224,British Home Stores,2024-01-17T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.4
310224,British Home Stores,2024-01-17T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.9
310224,British Home Stores,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.02
310224,British Home Stores,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
310224,British Home Stores,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.35
310224,British Home Stores,2024-01-17T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
310224,British Home Stores,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
310224,British Home Stores,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
310224,British Home Stores,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
310224,British Home Stores,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.31
310224,British Home Stores,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.1
310224,British Home Stores,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.88
310224,British Home Stores,2024-01-17T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
310224,British Home Stores,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
310224,British Home Stores,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
310224,British Home Stores,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.4
310224,British Home Stores,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
310224,British Home Stores,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
310224,British Home Stores,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
310224,British Home Stores,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.62
310224,British Home Stores,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.54
310224,British Home Stores,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.57
310224,British Home Stores,2024-01-17T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
310224,British Home Stores,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.0
310224,British Home Stores,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
310224,British Home Stores,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.2
310224,British Home Stores,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.34
310224,British Home Stores,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
310224,British Home Stores,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.66
310224,British Home Stores,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.12
310224,British Home Stores,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.12
310224,British Home Stores,2024-01-17T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
310224,British Home Stores,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
310224,British Home Stores,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
310224,British Home Stores,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
310224,British Home Stores,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310224,British Home Stores,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
310224,British Home Stores,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310224,British Home Stores,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
310224,British Home Stores,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
310224,British Home Stores,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
310224,British Home Stores,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
310224,British Home Stores,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,66.25
310224,British Home Stores,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,59.48
310224,British Home Stores,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,63.44
310224,British Home Stores,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
310224,British Home Stores,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.1
310224,British Home Stores,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
310224,British Home Stores,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
310224,British Home Stores,2024-01-17T19:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-17T19:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.18
310224,British Home Stores,2024-01-17T19:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-17T19:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.61
310224,British Home Stores,2024-01-17T19:50:00.000+00:00,feeder,0060,L2 Active Power,kW,12.98
310224,British Home Stores,2024-01-17T19:50:00.000+00:00,feeder,0060,L1 Active Power,kW,15.48
310224,British Home Stores,2024-01-17T19:50:00.000+00:00,feeder,0060,N Current (RMS),A,22.3
310224,British Home Stores,2024-01-17T19:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.1
310224,British Home Stores,2024-01-17T19:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,53.8
310224,British Home Stores,2024-01-17T19:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,64.8
310224,British Home Stores,2024-01-17T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-17T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-17T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-17T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,9.81
310224,British Home Stores,2024-01-17T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.27
310224,British Home Stores,2024-01-17T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.72
310224,British Home Stores,2024-01-17T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
310224,British Home Stores,2024-01-17T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.7
310224,British Home Stores,2024-01-17T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.4
310224,British Home Stores,2024-01-17T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.5
310224,British Home Stores,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.36
310224,British Home Stores,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
310224,British Home Stores,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.68
310224,British Home Stores,2024-01-17T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
310224,British Home Stores,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
310224,British Home Stores,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
310224,British Home Stores,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.5
310224,British Home Stores,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.57
310224,British Home Stores,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.54
310224,British Home Stores,2024-01-17T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
310224,British Home Stores,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
310224,British Home Stores,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
310224,British Home Stores,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.3
310224,British Home Stores,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
310224,British Home Stores,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
310224,British Home Stores,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
310224,British Home Stores,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.24
310224,British Home Stores,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.91
310224,British Home Stores,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.86
310224,British Home Stores,2024-01-17T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.2
310224,British Home Stores,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.7
310224,British Home Stores,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
310224,British Home Stores,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.0
310224,British Home Stores,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
310224,British Home Stores,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.73
310224,British Home Stores,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.45
310224,British Home Stores,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.21
310224,British Home Stores,2024-01-17T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
310224,British Home Stores,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
310224,British Home Stores,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
310224,British Home Stores,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
310224,British Home Stores,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310224,British Home Stores,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
310224,British Home Stores,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310224,British Home Stores,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
310224,British Home Stores,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310224,British Home Stores,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
310224,British Home Stores,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
310224,British Home Stores,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
310224,British Home Stores,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
310224,British Home Stores,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,65.25
310224,British Home Stores,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,58.81
310224,British Home Stores,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,61.49
310224,British Home Stores,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
310224,British Home Stores,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.3
310224,British Home Stores,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
310224,British Home Stores,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
310224,British Home Stores,2024-01-17T19:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.23
310224,British Home Stores,2024-01-17T19:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.08
310224,British Home Stores,2024-01-17T19:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-17T19:40:00.000+00:00,feeder,0060,L3 Active Power,kW,12.84
310224,British Home Stores,2024-01-17T19:40:00.000+00:00,feeder,0060,L2 Active Power,kW,13.52
310224,British Home Stores,2024-01-17T19:40:00.000+00:00,feeder,0060,L1 Active Power,kW,16.48
310224,British Home Stores,2024-01-17T19:40:00.000+00:00,feeder,0060,N Current (RMS),A,27.7
310224,British Home Stores,2024-01-17T19:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.3
310224,British Home Stores,2024-01-17T19:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,56.2
310224,British Home Stores,2024-01-17T19:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,69.6
310224,British Home Stores,2024-01-17T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-17T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-17T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-17T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.22
310224,British Home Stores,2024-01-17T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.47
310224,British Home Stores,2024-01-17T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.33
310224,British Home Stores,2024-01-17T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
310224,British Home Stores,2024-01-17T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.3
310224,British Home Stores,2024-01-17T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.4
310224,British Home Stores,2024-01-17T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.2
310224,British Home Stores,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.69
310224,British Home Stores,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.41
310224,British Home Stores,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
310224,British Home Stores,2024-01-17T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
310224,British Home Stores,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
310224,British Home Stores,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
310224,British Home Stores,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.68
310224,British Home Stores,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.69
310224,British Home Stores,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.66
310224,British Home Stores,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.34
310224,British Home Stores,2024-01-17T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
310224,British Home Stores,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
310224,British Home Stores,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.5
310224,British Home Stores,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.9
310224,British Home Stores,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
310224,British Home Stores,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
310224,British Home Stores,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
310224,British Home Stores,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.32
310224,British Home Stores,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.64
310224,British Home Stores,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.65
310224,British Home Stores,2024-01-17T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
310224,British Home Stores,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.4
310224,British Home Stores,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
310224,British Home Stores,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.6
310224,British Home Stores,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
310224,British Home Stores,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.47
310224,British Home Stores,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.82
310224,British Home Stores,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
310224,British Home Stores,2024-01-17T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
310224,British Home Stores,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
310224,British Home Stores,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.9
310224,British Home Stores,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
310224,British Home Stores,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
310224,British Home Stores,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
310224,British Home Stores,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310224,British Home Stores,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
310224,British Home Stores,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
310224,British Home Stores,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
310224,British Home Stores,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
310224,British Home Stores,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,65.23
310224,British Home Stores,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,66.52
310224,British Home Stores,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,62.42
310224,British Home Stores,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
310224,British Home Stores,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.4
310224,British Home Stores,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.8
310224,British Home Stores,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
310224,British Home Stores,2024-01-17T19:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.33
310224,British Home Stores,2024-01-17T19:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.03
310224,British Home Stores,2024-01-17T19:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-17T19:30:00.000+00:00,feeder,0060,L3 Active Power,kW,13.11
310224,British Home Stores,2024-01-17T19:30:00.000+00:00,feeder,0060,L2 Active Power,kW,13.2
310224,British Home Stores,2024-01-17T19:30:00.000+00:00,feeder,0060,L1 Active Power,kW,14.9
310224,British Home Stores,2024-01-17T19:30:00.000+00:00,feeder,0060,N Current (RMS),A,24.1
310224,British Home Stores,2024-01-17T19:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.0
310224,British Home Stores,2024-01-17T19:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,54.6
310224,British Home Stores,2024-01-17T19:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,62.7
310224,British Home Stores,2024-01-17T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-17T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-17T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-17T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,12.03
310224,British Home Stores,2024-01-17T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.05
310224,British Home Stores,2024-01-17T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.91
310224,British Home Stores,2024-01-17T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
310224,British Home Stores,2024-01-17T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.5
310224,British Home Stores,2024-01-17T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.8
310224,British Home Stores,2024-01-17T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.8
310224,British Home Stores,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.89
310224,British Home Stores,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.3
310224,British Home Stores,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.7
310224,British Home Stores,2024-01-17T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
310224,British Home Stores,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
310224,British Home Stores,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
310224,British Home Stores,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.82
310224,British Home Stores,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.45
310224,British Home Stores,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.25
310224,British Home Stores,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.62
310224,British Home Stores,2024-01-17T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
310224,British Home Stores,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
310224,British Home Stores,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.9
310224,British Home Stores,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.7
310224,British Home Stores,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
310224,British Home Stores,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
310224,British Home Stores,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.79
310224,British Home Stores,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.9
310224,British Home Stores,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.67
310224,British Home Stores,2024-01-17T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
310224,British Home Stores,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.8
310224,British Home Stores,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
310224,British Home Stores,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.7
310224,British Home Stores,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
310224,British Home Stores,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.25
310224,British Home Stores,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.32
310224,British Home Stores,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.19
310224,British Home Stores,2024-01-17T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
310224,British Home Stores,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
310224,British Home Stores,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
310224,British Home Stores,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
310224,British Home Stores,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310224,British Home Stores,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
310224,British Home Stores,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310224,British Home Stores,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
310224,British Home Stores,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
310224,British Home Stores,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
310224,British Home Stores,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
310224,British Home Stores,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
310224,British Home Stores,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,68.52
310224,British Home Stores,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,64.02
310224,British Home Stores,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
310224,British Home Stores,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
310224,British Home Stores,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.2
310224,British Home Stores,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.7
310224,British Home Stores,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
310224,British Home Stores,2024-01-17T19:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.9
310224,British Home Stores,2024-01-17T19:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.08
310224,British Home Stores,2024-01-17T19:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-17T19:20:00.000+00:00,feeder,0060,L3 Active Power,kW,14.63
310224,British Home Stores,2024-01-17T19:20:00.000+00:00,feeder,0060,L2 Active Power,kW,14.47
310224,British Home Stores,2024-01-17T19:20:00.000+00:00,feeder,0060,L1 Active Power,kW,17.62
310224,British Home Stores,2024-01-17T19:20:00.000+00:00,feeder,0060,N Current (RMS),A,25.1
310224,British Home Stores,2024-01-17T19:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.9
310224,British Home Stores,2024-01-17T19:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,60.0
310224,British Home Stores,2024-01-17T19:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,73.7
310224,British Home Stores,2024-01-17T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-17T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-17T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-17T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.82
310224,British Home Stores,2024-01-17T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.94
310224,British Home Stores,2024-01-17T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.7
310224,British Home Stores,2024-01-17T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
310224,British Home Stores,2024-01-17T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.7
310224,British Home Stores,2024-01-17T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.4
310224,British Home Stores,2024-01-17T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.2
310224,British Home Stores,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.27
310224,British Home Stores,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.29
310224,British Home Stores,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.7
310224,British Home Stores,2024-01-17T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
310224,British Home Stores,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
310224,British Home Stores,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
310224,British Home Stores,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.91
310224,British Home Stores,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.02
310224,British Home Stores,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.57
