Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.7
310224,British Home Stores,2024-01-17T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
310224,British Home Stores,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
310224,British Home Stores,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.5
310224,British Home Stores,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.8
310224,British Home Stores,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
310224,British Home Stores,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
310224,British Home Stores,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
310224,British Home Stores,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.51
310224,British Home Stores,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.46
310224,British Home Stores,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.51
310224,British Home Stores,2024-01-17T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
310224,British Home Stores,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.6
310224,British Home Stores,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
310224,British Home Stores,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
310224,British Home Stores,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
310224,British Home Stores,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.33
310224,British Home Stores,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.42
310224,British Home Stores,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.27
310224,British Home Stores,2024-01-17T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
310224,British Home Stores,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
310224,British Home Stores,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
310224,British Home Stores,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
310224,British Home Stores,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310224,British Home Stores,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
310224,British Home Stores,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310224,British Home Stores,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
310224,British Home Stores,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
310224,British Home Stores,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
310224,British Home Stores,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
310224,British Home Stores,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
310224,British Home Stores,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,68.58
310224,British Home Stores,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,66.14
310224,British Home Stores,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,67.51
310224,British Home Stores,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
310224,British Home Stores,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.2
310224,British Home Stores,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.9
310224,British Home Stores,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.2
310224,British Home Stores,2024-01-17T19:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-17T19:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.31
310224,British Home Stores,2024-01-17T19:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-17T19:10:00.000+00:00,feeder,0060,L3 Active Power,kW,12.01
310224,British Home Stores,2024-01-17T19:10:00.000+00:00,feeder,0060,L2 Active Power,kW,14.09
310224,British Home Stores,2024-01-17T19:10:00.000+00:00,feeder,0060,L1 Active Power,kW,13.79
310224,British Home Stores,2024-01-17T19:10:00.000+00:00,feeder,0060,N Current (RMS),A,20.1
310224,British Home Stores,2024-01-17T19:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.6
310224,British Home Stores,2024-01-17T19:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,58.7
310224,British Home Stores,2024-01-17T19:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,57.7
310224,British Home Stores,2024-01-17T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-17T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.83
310224,British Home Stores,2024-01-17T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-17T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.25
310224,British Home Stores,2024-01-17T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.34
310224,British Home Stores,2024-01-17T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.77
310224,British Home Stores,2024-01-17T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
310224,British Home Stores,2024-01-17T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.5
310224,British Home Stores,2024-01-17T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.9
310224,British Home Stores,2024-01-17T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.0
310224,British Home Stores,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
310224,British Home Stores,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.33
310224,British Home Stores,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
310224,British Home Stores,2024-01-17T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
310224,British Home Stores,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
310224,British Home Stores,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
310224,British Home Stores,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
310224,British Home Stores,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.57
310224,British Home Stores,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.24
310224,British Home Stores,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.83
310224,British Home Stores,2024-01-17T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
310224,British Home Stores,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
310224,British Home Stores,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
310224,British Home Stores,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.1
310224,British Home Stores,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
310224,British Home Stores,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
310224,British Home Stores,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
310224,British Home Stores,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.66
310224,British Home Stores,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.68
310224,British Home Stores,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.2
310224,British Home Stores,2024-01-17T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
310224,British Home Stores,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.6
310224,British Home Stores,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
310224,British Home Stores,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.1
310224,British Home Stores,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
310224,British Home Stores,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
310224,British Home Stores,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.42
310224,British Home Stores,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.29
310224,British Home Stores,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.38
310224,British Home Stores,2024-01-17T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
310224,British Home Stores,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.0
310224,British Home Stores,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.1
310224,British Home Stores,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
310224,British Home Stores,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310224,British Home Stores,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
310224,British Home Stores,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310224,British Home Stores,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
310224,British Home Stores,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
310224,British Home Stores,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
310224,British Home Stores,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
310224,British Home Stores,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
310224,British Home Stores,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
310224,British Home Stores,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,70.51
310224,British Home Stores,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,66.96
310224,British Home Stores,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,64.64
310224,British Home Stores,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
310224,British Home Stores,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.1
310224,British Home Stores,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.7
310224,British Home Stores,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
310224,British Home Stores,2024-01-17T19:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.38
310224,British Home Stores,2024-01-17T19:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.16
310224,British Home Stores,2024-01-17T19:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-17T19:00:00.000+00:00,feeder,0060,L3 Active Power,kW,12.68
310224,British Home Stores,2024-01-17T19:00:00.000+00:00,feeder,0060,L2 Active Power,kW,13.54
310224,British Home Stores,2024-01-17T19:00:00.000+00:00,feeder,0060,L1 Active Power,kW,14.86
310224,British Home Stores,2024-01-17T19:00:00.000+00:00,feeder,0060,N Current (RMS),A,20.1
310224,British Home Stores,2024-01-17T19:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.1
310224,British Home Stores,2024-01-17T19:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,56.9
310224,British Home Stores,2024-01-17T19:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,62.2
310224,British Home Stores,2024-01-17T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-17T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-17T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-17T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,10.71
310224,British Home Stores,2024-01-17T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.49
310224,British Home Stores,2024-01-17T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.67
310224,British Home Stores,2024-01-17T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
310224,British Home Stores,2024-01-17T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.4
310224,British Home Stores,2024-01-17T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.4
310224,British Home Stores,2024-01-17T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.3
310224,British Home Stores,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.9
310224,British Home Stores,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.28
310224,British Home Stores,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
310224,British Home Stores,2024-01-17T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
310224,British Home Stores,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
310224,British Home Stores,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
310224,British Home Stores,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.82
310224,British Home Stores,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.82
310224,British Home Stores,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.29
310224,British Home Stores,2024-01-17T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
310224,British Home Stores,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
310224,British Home Stores,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
310224,British Home Stores,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
310224,British Home Stores,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
310224,British Home Stores,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
310224,British Home Stores,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
310224,British Home Stores,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.24
310224,British Home Stores,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.45
310224,British Home Stores,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.28
310224,British Home Stores,2024-01-17T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
310224,British Home Stores,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.2
310224,British Home Stores,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
310224,British Home Stores,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.5
310224,British Home Stores,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
310224,British Home Stores,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
310224,British Home Stores,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.26
310224,British Home Stores,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.95
310224,British Home Stores,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.73
310224,British Home Stores,2024-01-17T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
310224,British Home Stores,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
310224,British Home Stores,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
310224,British Home Stores,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
310224,British Home Stores,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310224,British Home Stores,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
310224,British Home Stores,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310224,British Home Stores,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
310224,British Home Stores,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
310224,British Home Stores,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
310224,British Home Stores,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
310224,British Home Stores,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
310224,British Home Stores,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,73.62
310224,British Home Stores,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,62.53
310224,British Home Stores,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,66.51
310224,British Home Stores,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
310224,British Home Stores,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,303.1
310224,British Home Stores,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.8
310224,British Home Stores,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
310224,British Home Stores,2024-01-17T18:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.75
310224,British Home Stores,2024-01-17T18:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.06
310224,British Home Stores,2024-01-17T18:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-17T18:50:00.000+00:00,feeder,0060,L3 Active Power,kW,14.51
310224,British Home Stores,2024-01-17T18:50:00.000+00:00,feeder,0060,L2 Active Power,kW,13.8
310224,British Home Stores,2024-01-17T18:50:00.000+00:00,feeder,0060,L1 Active Power,kW,15.65
310224,British Home Stores,2024-01-17T18:50:00.000+00:00,feeder,0060,N Current (RMS),A,23.3
310224,British Home Stores,2024-01-17T18:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.8
310224,British Home Stores,2024-01-17T18:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,57.7
310224,British Home Stores,2024-01-17T18:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,66.7
310224,British Home Stores,2024-01-17T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-17T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-17T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-17T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.04
310224,British Home Stores,2024-01-17T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.67
310224,British Home Stores,2024-01-17T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.74
310224,British Home Stores,2024-01-17T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
310224,British Home Stores,2024-01-17T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.9
310224,British Home Stores,2024-01-17T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.4
310224,British Home Stores,2024-01-17T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.8
310224,British Home Stores,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.6
310224,British Home Stores,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.32
310224,British Home Stores,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
310224,British Home Stores,2024-01-17T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
310224,British Home Stores,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
310224,British Home Stores,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
310224,British Home Stores,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.09
310224,British Home Stores,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.59
310224,British Home Stores,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.43
310224,British Home Stores,2024-01-17T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
310224,British Home Stores,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
310224,British Home Stores,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
310224,British Home Stores,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.3
310224,British Home Stores,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
310224,British Home Stores,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
310224,British Home Stores,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.32
310224,British Home Stores,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.3
310224,British Home Stores,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.81
310224,British Home Stores,2024-01-17T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
310224,British Home Stores,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.5
310224,British Home Stores,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.0
310224,British Home Stores,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.8
310224,British Home Stores,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
310224,British Home Stores,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.12
310224,British Home Stores,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.76
310224,British Home Stores,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.44
310224,British Home Stores,2024-01-17T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
310224,British Home Stores,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.9
310224,British Home Stores,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
310224,British Home Stores,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.3
310224,British Home Stores,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310224,British Home Stores,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
310224,British Home Stores,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310224,British Home Stores,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
310224,British Home Stores,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
310224,British Home Stores,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
310224,British Home Stores,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
310224,British Home Stores,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
310224,British Home Stores,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,70.69
310224,British Home Stores,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,63.43
310224,British Home Stores,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,66.76
310224,British Home Stores,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
310224,British Home Stores,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.2
310224,British Home Stores,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
310224,British Home Stores,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
310224,British Home Stores,2024-01-17T18:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.08
310224,British Home Stores,2024-01-17T18:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.07
310224,British Home Stores,2024-01-17T18:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-17T18:40:00.000+00:00,feeder,0060,L3 Active Power,kW,15.33
310224,British Home Stores,2024-01-17T18:40:00.000+00:00,feeder,0060,L2 Active Power,kW,14.09
310224,British Home Stores,2024-01-17T18:40:00.000+00:00,feeder,0060,L1 Active Power,kW,15.8
310224,British Home Stores,2024-01-17T18:40:00.000+00:00,feeder,0060,N Current (RMS),A,22.1
310224,British Home Stores,2024-01-17T18:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,64.0
310224,British Home Stores,2024-01-17T18:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,58.9
310224,British Home Stores,2024-01-17T18:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,66.6
310224,British Home Stores,2024-01-17T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-17T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-17T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-17T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.46
310224,British Home Stores,2024-01-17T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.23
310224,British Home Stores,2024-01-17T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.64
310224,British Home Stores,2024-01-17T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
310224,British Home Stores,2024-01-17T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.4
310224,British Home Stores,2024-01-17T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.7
310224,British Home Stores,2024-01-17T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.5
310224,British Home Stores,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.84
310224,British Home Stores,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.41
310224,British Home Stores,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
310224,British Home Stores,2024-01-17T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
310224,British Home Stores,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
310224,British Home Stores,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
310224,British Home Stores,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.28
310224,British Home Stores,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.91
310224,British Home Stores,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.09
310224,British Home Stores,2024-01-17T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
310224,British Home Stores,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
310224,British Home Stores,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
310224,British Home Stores,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
310224,British Home Stores,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
310224,British Home Stores,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
310224,British Home Stores,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.9
310224,British Home Stores,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.11
310224,British Home Stores,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.85
310224,British Home Stores,2024-01-17T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
310224,British Home Stores,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.1
310224,British Home Stores,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
310224,British Home Stores,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.2
310224,British Home Stores,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
310224,British Home Stores,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
310224,British Home Stores,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.78
310224,British Home Stores,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.72
310224,British Home Stores,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.97
310224,British Home Stores,2024-01-17T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
310224,British Home Stores,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.7
310224,British Home Stores,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
310224,British Home Stores,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
310224,British Home Stores,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310224,British Home Stores,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
310224,British Home Stores,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310224,British Home Stores,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
310224,British Home Stores,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
310224,British Home Stores,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
310224,British Home Stores,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
310224,British Home Stores,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
310224,British Home Stores,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,67.59
310224,British Home Stores,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,65.46
310224,British Home Stores,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,73.03
310224,British Home Stores,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
310224,British Home Stores,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.4
310224,British Home Stores,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.7
310224,British Home Stores,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.0
310224,British Home Stores,2024-01-17T18:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.25
310224,British Home Stores,2024-01-17T18:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.9
310224,British Home Stores,2024-01-17T18:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-17T18:30:00.000+00:00,feeder,0060,L3 Active Power,kW,13.13
310224,British Home Stores,2024-01-17T18:30:00.000+00:00,feeder,0060,L2 Active Power,kW,12.59
310224,British Home Stores,2024-01-17T18:30:00.000+00:00,feeder,0060,L1 Active Power,kW,14.87
310224,British Home Stores,2024-01-17T18:30:00.000+00:00,feeder,0060,N Current (RMS),A,23.9
310224,British Home Stores,2024-01-17T18:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.4
310224,British Home Stores,2024-01-17T18:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,52.4
310224,British Home Stores,2024-01-17T18:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,62.3
310224,British Home Stores,2024-01-17T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-17T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-17T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-17T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.34
310224,British Home Stores,2024-01-17T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.22
310224,British Home Stores,2024-01-17T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.65
310224,British Home Stores,2024-01-17T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
310224,British Home Stores,2024-01-17T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.9
310224,British Home Stores,2024-01-17T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.4
310224,British Home Stores,2024-01-17T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.2
310224,British Home Stores,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.58
310224,British Home Stores,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
310224,British Home Stores,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
310224,British Home Stores,2024-01-17T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
310224,British Home Stores,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
310224,British Home Stores,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
310224,British Home Stores,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.69
310224,British Home Stores,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.15
310224,British Home Stores,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.77
310224,British Home Stores,2024-01-17T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
310224,British Home Stores,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
310224,British Home Stores,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
310224,British Home Stores,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.3
310224,British Home Stores,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
310224,British Home Stores,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
310224,British Home Stores,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
310224,British Home Stores,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.16
310224,British Home Stores,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.17
310224,British Home Stores,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.21
310224,British Home Stores,2024-01-17T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
310224,British Home Stores,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.2
310224,British Home Stores,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
310224,British Home Stores,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.4
310224,British Home Stores,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
310224,British Home Stores,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.33
310224,British Home Stores,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.25
310224,British Home Stores,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
310224,British Home Stores,2024-01-17T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
310224,British Home Stores,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
310224,British Home Stores,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
310224,British Home Stores,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
310224,British Home Stores,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,32.2
310224,British Home Stores,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310224,British Home Stores,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
310224,British Home Stores,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310224,British Home Stores,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
310224,British Home Stores,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
310224,British Home Stores,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
310224,British Home Stores,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
310224,British Home Stores,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
310224,British Home Stores,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
310224,British Home Stores,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,65.23
310224,British Home Stores,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,58.76
310224,British Home Stores,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,64.21
310224,British Home Stores,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
310224,British Home Stores,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.6
310224,British Home Stores,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
310224,British Home Stores,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
310224,British Home Stores,2024-01-17T18:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-17T18:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.2
310224,British Home Stores,2024-01-17T18:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-17T18:20:00.000+00:00,feeder,0060,L3 Active Power,kW,14.02
310224,British Home Stores,2024-01-17T18:20:00.000+00:00,feeder,0060,L2 Active Power,kW,14.11
310224,British Home Stores,2024-01-17T18:20:00.000+00:00,feeder,0060,L1 Active Power,kW,16.35
310224,British Home Stores,2024-01-17T18:20:00.000+00:00,feeder,0060,N Current (RMS),A,21.8
310224,British Home Stores,2024-01-17T18:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.1
310224,British Home Stores,2024-01-17T18:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,58.8
310224,British Home Stores,2024-01-17T18:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,68.2
310224,British Home Stores,2024-01-17T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-17T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-17T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-17T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.79
310224,British Home Stores,2024-01-17T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.26
310224,British Home Stores,2024-01-17T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.09
310224,British Home Stores,2024-01-17T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
310224,British Home Stores,2024-01-17T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.7
310224,British Home Stores,2024-01-17T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.6
310224,British Home Stores,2024-01-17T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.2
310224,British Home Stores,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.07
310224,British Home Stores,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.31
310224,British Home Stores,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
310224,British Home Stores,2024-01-17T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
310224,British Home Stores,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
310224,British Home Stores,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
310224,British Home Stores,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
310224,British Home Stores,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.03
310224,British Home Stores,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.91
310224,British Home Stores,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
310224,British Home Stores,2024-01-17T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
310224,British Home Stores,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
310224,British Home Stores,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
310224,British Home Stores,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.9
310224,British Home Stores,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
310224,British Home Stores,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
310224,British Home Stores,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
310224,British Home Stores,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.9
310224,British Home Stores,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.2
310224,British Home Stores,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.76
310224,British Home Stores,2024-01-17T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
310224,British Home Stores,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.3
310224,British Home Stores,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
310224,British Home Stores,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.7
310224,British Home Stores,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.09
310224,British Home Stores,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
310224,British Home Stores,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.88
310224,British Home Stores,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.52
310224,British Home Stores,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
310224,British Home Stores,2024-01-17T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
310224,British Home Stores,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
310224,British Home Stores,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
310224,British Home Stores,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
310224,British Home Stores,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310224,British Home Stores,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
310224,British Home Stores,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310224,British Home Stores,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
310224,British Home Stores,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
310224,British Home Stores,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
310224,British Home Stores,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
310224,British Home Stores,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
310224,British Home Stores,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,65.7
310224,British Home Stores,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,59.31
310224,British Home Stores,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.58
310224,British Home Stores,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
310224,British Home Stores,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.1
310224,British Home Stores,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
310224,British Home Stores,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
310224,British Home Stores,2024-01-17T18:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.06
310224,British Home Stores,2024-01-17T18:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.16
310224,British Home Stores,2024-01-17T18:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.75
310224,British Home Stores,2024-01-17T18:10:00.000+00:00,feeder,0060,L3 Active Power,kW,14.04
310224,British Home Stores,2024-01-17T18:10:00.000+00:00,feeder,0060,L2 Active Power,kW,13.71
310224,British Home Stores,2024-01-17T18:10:00.000+00:00,feeder,0060,L1 Active Power,kW,17.28
310224,British Home Stores,2024-01-17T18:10:00.000+00:00,feeder,0060,N Current (RMS),A,25.5
310224,British Home Stores,2024-01-17T18:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.2
310224,British Home Stores,2024-01-17T18:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,57.3
310224,British Home Stores,2024-01-17T18:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,72.6
