Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-17T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-17T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-17T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-17T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.46
310224,British Home Stores,2024-01-17T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.17
310224,British Home Stores,2024-01-17T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.57
310224,British Home Stores,2024-01-17T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.0
310224,British Home Stores,2024-01-17T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.6
310224,British Home Stores,2024-01-17T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.4
310224,British Home Stores,2024-01-17T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.4
310224,British Home Stores,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.85
310224,British Home Stores,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.81
310224,British Home Stores,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
310224,British Home Stores,2024-01-17T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
310224,British Home Stores,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
310224,British Home Stores,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
310224,British Home Stores,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.9
310224,British Home Stores,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.18
310224,British Home Stores,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.47
310224,British Home Stores,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.61
310224,British Home Stores,2024-01-17T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
310224,British Home Stores,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
310224,British Home Stores,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
310224,British Home Stores,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.1
310224,British Home Stores,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
310224,British Home Stores,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
310224,British Home Stores,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
310224,British Home Stores,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.62
310224,British Home Stores,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.96
310224,British Home Stores,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.3
310224,British Home Stores,2024-01-17T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
310224,British Home Stores,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.2
310224,British Home Stores,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
310224,British Home Stores,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.2
310224,British Home Stores,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
310224,British Home Stores,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.94
310224,British Home Stores,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.38
310224,British Home Stores,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.74
310224,British Home Stores,2024-01-17T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
310224,British Home Stores,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
310224,British Home Stores,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.8
310224,British Home Stores,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
310224,British Home Stores,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310224,British Home Stores,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
310224,British Home Stores,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310224,British Home Stores,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
310224,British Home Stores,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
310224,British Home Stores,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
310224,British Home Stores,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
310224,British Home Stores,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,66.09
310224,British Home Stores,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,67.5
310224,British Home Stores,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,68.57
310224,British Home Stores,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
310224,British Home Stores,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.0
310224,British Home Stores,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.4
310224,British Home Stores,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
310224,British Home Stores,2024-01-17T18:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.34
310224,British Home Stores,2024-01-17T18:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.96
310224,British Home Stores,2024-01-17T18:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-17T18:00:00.000+00:00,feeder,0060,L3 Active Power,kW,14.92
310224,British Home Stores,2024-01-17T18:00:00.000+00:00,feeder,0060,L2 Active Power,kW,13.28
310224,British Home Stores,2024-01-17T18:00:00.000+00:00,feeder,0060,L1 Active Power,kW,15.81
310224,British Home Stores,2024-01-17T18:00:00.000+00:00,feeder,0060,N Current (RMS),A,23.6
310224,British Home Stores,2024-01-17T18:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,62.3
310224,British Home Stores,2024-01-17T18:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,55.4
310224,British Home Stores,2024-01-17T18:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,66.4
310224,British Home Stores,2024-01-17T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-17T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-17T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-17T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.28
310224,British Home Stores,2024-01-17T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.83
310224,British Home Stores,2024-01-17T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.16
310224,British Home Stores,2024-01-17T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
310224,British Home Stores,2024-01-17T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.6
310224,British Home Stores,2024-01-17T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.0
310224,British Home Stores,2024-01-17T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.7
310224,British Home Stores,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
310224,British Home Stores,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.1
310224,British Home Stores,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
310224,British Home Stores,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.32
310224,British Home Stores,2024-01-17T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
310224,British Home Stores,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
310224,British Home Stores,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
310224,British Home Stores,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
310224,British Home Stores,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.01
310224,British Home Stores,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.1
310224,British Home Stores,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.14
310224,British Home Stores,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.41
310224,British Home Stores,2024-01-17T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
310224,British Home Stores,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
310224,British Home Stores,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.3
310224,British Home Stores,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.2
310224,British Home Stores,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
310224,British Home Stores,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
310224,British Home Stores,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
310224,British Home Stores,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.33
310224,British Home Stores,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.85
310224,British Home Stores,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.46
310224,British Home Stores,2024-01-17T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
310224,British Home Stores,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.3
310224,British Home Stores,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
310224,British Home Stores,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.2
310224,British Home Stores,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
310224,British Home Stores,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
310224,British Home Stores,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.93
310224,British Home Stores,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.01
310224,British Home Stores,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.96
310224,British Home Stores,2024-01-17T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
310224,British Home Stores,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
310224,British Home Stores,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.6
310224,British Home Stores,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
310224,British Home Stores,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310224,British Home Stores,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
310224,British Home Stores,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310224,British Home Stores,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
310224,British Home Stores,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
310224,British Home Stores,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
310224,British Home Stores,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
310224,British Home Stores,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
310224,British Home Stores,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,66.67
310224,British Home Stores,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,70.04
310224,British Home Stores,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,72.12
310224,British Home Stores,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
310224,British Home Stores,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.8
310224,British Home Stores,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.8
310224,British Home Stores,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.8
310224,British Home Stores,2024-01-17T17:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.06
310224,British Home Stores,2024-01-17T17:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.05
310224,British Home Stores,2024-01-17T17:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.73
310224,British Home Stores,2024-01-17T17:50:00.000+00:00,feeder,0060,L3 Active Power,kW,14.95
310224,British Home Stores,2024-01-17T17:50:00.000+00:00,feeder,0060,L2 Active Power,kW,13.6
310224,British Home Stores,2024-01-17T17:50:00.000+00:00,feeder,0060,L1 Active Power,kW,16.39
310224,British Home Stores,2024-01-17T17:50:00.000+00:00,feeder,0060,N Current (RMS),A,24.6
310224,British Home Stores,2024-01-17T17:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,62.5
310224,British Home Stores,2024-01-17T17:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,56.5
310224,British Home Stores,2024-01-17T17:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,68.8
310224,British Home Stores,2024-01-17T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-17T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-17T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.52
310224,British Home Stores,2024-01-17T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.69
310224,British Home Stores,2024-01-17T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.72
310224,British Home Stores,2024-01-17T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.52
310224,British Home Stores,2024-01-17T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
310224,British Home Stores,2024-01-17T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.1
310224,British Home Stores,2024-01-17T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.5
310224,British Home Stores,2024-01-17T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.1
310224,British Home Stores,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.63
310224,British Home Stores,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.93
310224,British Home Stores,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.29
310224,British Home Stores,2024-01-17T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
310224,British Home Stores,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
310224,British Home Stores,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
310224,British Home Stores,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
310224,British Home Stores,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.85
310224,British Home Stores,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.44
310224,British Home Stores,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.02
310224,British Home Stores,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.48
310224,British Home Stores,2024-01-17T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
310224,British Home Stores,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
310224,British Home Stores,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
310224,British Home Stores,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.8
310224,British Home Stores,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
310224,British Home Stores,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
310224,British Home Stores,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.06
310224,British Home Stores,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.66
310224,British Home Stores,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.31
310224,British Home Stores,2024-01-17T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
310224,British Home Stores,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.4
310224,British Home Stores,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.6
310224,British Home Stores,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.1
310224,British Home Stores,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
310224,British Home Stores,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
310224,British Home Stores,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.86
310224,British Home Stores,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.1
310224,British Home Stores,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.52
310224,British Home Stores,2024-01-17T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
310224,British Home Stores,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
310224,British Home Stores,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.3
310224,British Home Stores,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
310224,British Home Stores,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310224,British Home Stores,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
310224,British Home Stores,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310224,British Home Stores,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
310224,British Home Stores,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
310224,British Home Stores,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
310224,British Home Stores,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
310224,British Home Stores,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,69.64
310224,British Home Stores,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,77.03
310224,British Home Stores,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,73.52
310224,British Home Stores,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
310224,British Home Stores,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.1
310224,British Home Stores,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,315.6
310224,British Home Stores,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.5
310224,British Home Stores,2024-01-17T17:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-17T17:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.93
310224,British Home Stores,2024-01-17T17:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-17T17:40:00.000+00:00,feeder,0060,L3 Active Power,kW,14.68
310224,British Home Stores,2024-01-17T17:40:00.000+00:00,feeder,0060,L2 Active Power,kW,13.12
310224,British Home Stores,2024-01-17T17:40:00.000+00:00,feeder,0060,L1 Active Power,kW,16.71
310224,British Home Stores,2024-01-17T17:40:00.000+00:00,feeder,0060,N Current (RMS),A,24.8
310224,British Home Stores,2024-01-17T17:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,60.7
310224,British Home Stores,2024-01-17T17:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,54.4
310224,British Home Stores,2024-01-17T17:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,70.0
310224,British Home Stores,2024-01-17T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-17T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-17T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-17T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.77
310224,British Home Stores,2024-01-17T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.58
310224,British Home Stores,2024-01-17T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.36
310224,British Home Stores,2024-01-17T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
310224,British Home Stores,2024-01-17T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.0
310224,British Home Stores,2024-01-17T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.8
310224,British Home Stores,2024-01-17T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.9
310224,British Home Stores,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
310224,British Home Stores,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.14
310224,British Home Stores,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
310224,British Home Stores,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.49
310224,British Home Stores,2024-01-17T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
310224,British Home Stores,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
310224,British Home Stores,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
310224,British Home Stores,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
310224,British Home Stores,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.76
310224,British Home Stores,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.49
310224,British Home Stores,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.6
310224,British Home Stores,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.65
310224,British Home Stores,2024-01-17T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
310224,British Home Stores,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
310224,British Home Stores,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.1
310224,British Home Stores,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
310224,British Home Stores,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
310224,British Home Stores,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
310224,British Home Stores,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.68
310224,British Home Stores,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.38
310224,British Home Stores,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.52
310224,British Home Stores,2024-01-17T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
310224,British Home Stores,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.1
310224,British Home Stores,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.8
310224,British Home Stores,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.0
310224,British Home Stores,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
310224,British Home Stores,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
310224,British Home Stores,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.44
310224,British Home Stores,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.24
310224,British Home Stores,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.87
310224,British Home Stores,2024-01-17T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
310224,British Home Stores,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
310224,British Home Stores,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
310224,British Home Stores,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
310224,British Home Stores,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310224,British Home Stores,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
310224,British Home Stores,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310224,British Home Stores,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
310224,British Home Stores,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310224,British Home Stores,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
310224,British Home Stores,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
310224,British Home Stores,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
310224,British Home Stores,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,72.22
310224,British Home Stores,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,76.94
310224,British Home Stores,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,73.61
310224,British Home Stores,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
310224,British Home Stores,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.4
310224,British Home Stores,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.2
310224,British Home Stores,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.0
310224,British Home Stores,2024-01-17T17:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-17T17:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.86
310224,British Home Stores,2024-01-17T17:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-17T17:30:00.000+00:00,feeder,0060,L3 Active Power,kW,13.01
310224,British Home Stores,2024-01-17T17:30:00.000+00:00,feeder,0060,L2 Active Power,kW,12.85
310224,British Home Stores,2024-01-17T17:30:00.000+00:00,feeder,0060,L1 Active Power,kW,15.23
310224,British Home Stores,2024-01-17T17:30:00.000+00:00,feeder,0060,N Current (RMS),A,21.6
310224,British Home Stores,2024-01-17T17:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.9
310224,British Home Stores,2024-01-17T17:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,53.1
310224,British Home Stores,2024-01-17T17:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,63.8
310224,British Home Stores,2024-01-17T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-17T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-17T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-17T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,9.07
310224,British Home Stores,2024-01-17T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.83
310224,British Home Stores,2024-01-17T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.78
310224,British Home Stores,2024-01-17T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
310224,British Home Stores,2024-01-17T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.9
310224,British Home Stores,2024-01-17T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.8
310224,British Home Stores,2024-01-17T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.0
310224,British Home Stores,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
310224,British Home Stores,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.46
310224,British Home Stores,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.09
310224,British Home Stores,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.64
310224,British Home Stores,2024-01-17T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
310224,British Home Stores,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
310224,British Home Stores,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
310224,British Home Stores,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
310224,British Home Stores,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.03
310224,British Home Stores,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.62
310224,British Home Stores,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.19
310224,British Home Stores,2024-01-17T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
310224,British Home Stores,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
310224,British Home Stores,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
310224,British Home Stores,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.5
310224,British Home Stores,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
310224,British Home Stores,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.99
310224,British Home Stores,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
310224,British Home Stores,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.06
310224,British Home Stores,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.8
310224,British Home Stores,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.36
310224,British Home Stores,2024-01-17T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
310224,British Home Stores,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,100.5
310224,British Home Stores,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.3
310224,British Home Stores,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.9
310224,British Home Stores,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
310224,British Home Stores,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
310224,British Home Stores,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.35
310224,British Home Stores,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.07
310224,British Home Stores,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.84
310224,British Home Stores,2024-01-17T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
310224,British Home Stores,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
310224,British Home Stores,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.5
310224,British Home Stores,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
310224,British Home Stores,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310224,British Home Stores,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
310224,British Home Stores,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310224,British Home Stores,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
310224,British Home Stores,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
310224,British Home Stores,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
310224,British Home Stores,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
310224,British Home Stores,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
310224,British Home Stores,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
310224,British Home Stores,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,68.98
310224,British Home Stores,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,83.27
310224,British Home Stores,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,74.03
310224,British Home Stores,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
310224,British Home Stores,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.5
310224,British Home Stores,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,341.4
310224,British Home Stores,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.1
310224,British Home Stores,2024-01-17T17:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.88
310224,British Home Stores,2024-01-17T17:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.87
310224,British Home Stores,2024-01-17T17:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-17T17:20:00.000+00:00,feeder,0060,L3 Active Power,kW,12.84
310224,British Home Stores,2024-01-17T17:20:00.000+00:00,feeder,0060,L2 Active Power,kW,11.9
310224,British Home Stores,2024-01-17T17:20:00.000+00:00,feeder,0060,L1 Active Power,kW,15.47
310224,British Home Stores,2024-01-17T17:20:00.000+00:00,feeder,0060,N Current (RMS),A,22.6
310224,British Home Stores,2024-01-17T17:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.7
310224,British Home Stores,2024-01-17T17:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,49.6
310224,British Home Stores,2024-01-17T17:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,65.1
310224,British Home Stores,2024-01-17T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-17T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-17T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-17T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.77
310224,British Home Stores,2024-01-17T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.17
310224,British Home Stores,2024-01-17T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.57
310224,British Home Stores,2024-01-17T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
310224,British Home Stores,2024-01-17T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.7
310224,British Home Stores,2024-01-17T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.4
310224,British Home Stores,2024-01-17T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.0
310224,British Home Stores,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
310224,British Home Stores,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.4
310224,British Home Stores,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.06
310224,British Home Stores,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.63
310224,British Home Stores,2024-01-17T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
310224,British Home Stores,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
310224,British Home Stores,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
310224,British Home Stores,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
310224,British Home Stores,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.74
310224,British Home Stores,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.85
310224,British Home Stores,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.14
310224,British Home Stores,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.4
310224,British Home Stores,2024-01-17T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
310224,British Home Stores,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
310224,British Home Stores,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.4
310224,British Home Stores,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.1
310224,British Home Stores,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.73
310224,British Home Stores,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.3
310224,British Home Stores,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.62
310224,British Home Stores,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,26.43
310224,British Home Stores,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.12
310224,British Home Stores,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,32.58
310224,British Home Stores,2024-01-17T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
310224,British Home Stores,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.7
310224,British Home Stores,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.9
310224,British Home Stores,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,134.3
310224,British Home Stores,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
310224,British Home Stores,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.18
310224,British Home Stores,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.04
310224,British Home Stores,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.13
310224,British Home Stores,2024-01-17T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
310224,British Home Stores,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
310224,British Home Stores,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.1
310224,British Home Stores,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
310224,British Home Stores,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310224,British Home Stores,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
310224,British Home Stores,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310224,British Home Stores,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
310224,British Home Stores,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
310224,British Home Stores,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
310224,British Home Stores,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
310224,British Home Stores,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,73.47
310224,British Home Stores,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,81.43
310224,British Home Stores,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,83.79
310224,British Home Stores,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
310224,British Home Stores,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,302.4
310224,British Home Stores,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,336.2
310224,British Home Stores,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,344.7
310224,British Home Stores,2024-01-17T17:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.84
310224,British Home Stores,2024-01-17T17:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.9
310224,British Home Stores,2024-01-17T17:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-17T17:10:00.000+00:00,feeder,0060,L3 Active Power,kW,13.64
310224,British Home Stores,2024-01-17T17:10:00.000+00:00,feeder,0060,L2 Active Power,kW,13.79
310224,British Home Stores,2024-01-17T17:10:00.000+00:00,feeder,0060,L1 Active Power,kW,15.69
310224,British Home Stores,2024-01-17T17:10:00.000+00:00,feeder,0060,N Current (RMS),A,24.2
310224,British Home Stores,2024-01-17T17:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,56.6
310224,British Home Stores,2024-01-17T17:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,57.0
310224,British Home Stores,2024-01-17T17:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,65.7
310224,British Home Stores,2024-01-17T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-17T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-17T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-17T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.38
310224,British Home Stores,2024-01-17T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.25
310224,British Home Stores,2024-01-17T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.12
310224,British Home Stores,2024-01-17T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
310224,British Home Stores,2024-01-17T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.0
310224,British Home Stores,2024-01-17T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.8
310224,British Home Stores,2024-01-17T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.5
310224,British Home Stores,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
310224,British Home Stores,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
310224,British Home Stores,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.1
310224,British Home Stores,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.41
310224,British Home Stores,2024-01-17T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
310224,British Home Stores,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
310224,British Home Stores,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
310224,British Home Stores,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
310224,British Home Stores,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.81
310224,British Home Stores,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.34
310224,British Home Stores,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.5
310224,British Home Stores,2024-01-17T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
310224,British Home Stores,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
310224,British Home Stores,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
310224,British Home Stores,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
310224,British Home Stores,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.77
310224,British Home Stores,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.75
310224,British Home Stores,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.91
310224,British Home Stores,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,27.43
310224,British Home Stores,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.04
310224,British Home Stores,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,33.62
310224,British Home Stores,2024-01-17T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
310224,British Home Stores,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.7
310224,British Home Stores,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.5
310224,British Home Stores,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,138.9
310224,British Home Stores,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
310224,British Home Stores,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.7
310224,British Home Stores,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.28
310224,British Home Stores,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.44
310224,British Home Stores,2024-01-17T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
310224,British Home Stores,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
310224,British Home Stores,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
310224,British Home Stores,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
310224,British Home Stores,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,32.3
