Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310224,British Home Stores,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
310224,British Home Stores,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310224,British Home Stores,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
310224,British Home Stores,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
310224,British Home Stores,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
310224,British Home Stores,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
310224,British Home Stores,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
310224,British Home Stores,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,72.96
310224,British Home Stores,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,77.8
310224,British Home Stores,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,83.78
310224,British Home Stores,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
310224,British Home Stores,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.0
310224,British Home Stores,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.2
310224,British Home Stores,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,344.1
310224,British Home Stores,2024-01-17T17:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.12
310224,British Home Stores,2024-01-17T17:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.38
310224,British Home Stores,2024-01-17T17:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-17T17:00:00.000+00:00,feeder,0060,L3 Active Power,kW,13.37
310224,British Home Stores,2024-01-17T17:00:00.000+00:00,feeder,0060,L2 Active Power,kW,12.22
310224,British Home Stores,2024-01-17T17:00:00.000+00:00,feeder,0060,L1 Active Power,kW,13.57
310224,British Home Stores,2024-01-17T17:00:00.000+00:00,feeder,0060,N Current (RMS),A,20.5
310224,British Home Stores,2024-01-17T17:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.6
310224,British Home Stores,2024-01-17T17:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,51.4
310224,British Home Stores,2024-01-17T17:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,57.2
310224,British Home Stores,2024-01-17T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-17T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-17T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-17T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,12.12
310224,British Home Stores,2024-01-17T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.28
310224,British Home Stores,2024-01-17T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.48
310224,British Home Stores,2024-01-17T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
310224,British Home Stores,2024-01-17T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.2
310224,British Home Stores,2024-01-17T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.0
310224,British Home Stores,2024-01-17T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.9
310224,British Home Stores,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
310224,British Home Stores,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.32
310224,British Home Stores,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.01
310224,British Home Stores,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.36
310224,British Home Stores,2024-01-17T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
310224,British Home Stores,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
310224,British Home Stores,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
310224,British Home Stores,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
310224,British Home Stores,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.04
310224,British Home Stores,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.66
310224,British Home Stores,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
310224,British Home Stores,2024-01-17T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
310224,British Home Stores,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
310224,British Home Stores,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
310224,British Home Stores,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.4
310224,British Home Stores,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.84
310224,British Home Stores,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.43
310224,British Home Stores,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.23
310224,British Home Stores,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,28.08
310224,British Home Stores,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.91
310224,British Home Stores,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,32.44
310224,British Home Stores,2024-01-17T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
310224,British Home Stores,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.5
310224,British Home Stores,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.9
310224,British Home Stores,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,134.3
310224,British Home Stores,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
310224,British Home Stores,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.73
310224,British Home Stores,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.97
310224,British Home Stores,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
310224,British Home Stores,2024-01-17T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.6
310224,British Home Stores,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
310224,British Home Stores,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.7
310224,British Home Stores,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
310224,British Home Stores,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310224,British Home Stores,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
310224,British Home Stores,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310224,British Home Stores,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
310224,British Home Stores,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
310224,British Home Stores,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
310224,British Home Stores,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
310224,British Home Stores,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
310224,British Home Stores,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,72.65
310224,British Home Stores,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,87.06
310224,British Home Stores,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,80.88
310224,British Home Stores,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
310224,British Home Stores,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.6
310224,British Home Stores,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,359.6
310224,British Home Stores,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.6
310224,British Home Stores,2024-01-17T16:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-1.38
310224,British Home Stores,2024-01-17T16:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.78
310224,British Home Stores,2024-01-17T16:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,1.33
310224,British Home Stores,2024-01-17T16:50:00.000+00:00,feeder,0060,L3 Active Power,kW,17.84
310224,British Home Stores,2024-01-17T16:50:00.000+00:00,feeder,0060,L2 Active Power,kW,15.87
310224,British Home Stores,2024-01-17T16:50:00.000+00:00,feeder,0060,L1 Active Power,kW,18.79
310224,British Home Stores,2024-01-17T16:50:00.000+00:00,feeder,0060,N Current (RMS),A,19.0
310224,British Home Stores,2024-01-17T16:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,76.8
310224,British Home Stores,2024-01-17T16:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,68.8
310224,British Home Stores,2024-01-17T16:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,81.8
310224,British Home Stores,2024-01-17T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-17T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-17T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-17T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.05
310224,British Home Stores,2024-01-17T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.29
310224,British Home Stores,2024-01-17T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.71
310224,British Home Stores,2024-01-17T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
310224,British Home Stores,2024-01-17T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.3
310224,British Home Stores,2024-01-17T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.6
310224,British Home Stores,2024-01-17T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.8
310224,British Home Stores,2024-01-17T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-17T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-17T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
310224,British Home Stores,2024-01-17T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.64
310224,British Home Stores,2024-01-17T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.02
310224,British Home Stores,2024-01-17T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
310224,British Home Stores,2024-01-17T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
310224,British Home Stores,2024-01-17T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
310224,British Home Stores,2024-01-17T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
310224,British Home Stores,2024-01-17T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
310224,British Home Stores,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.8
310224,British Home Stores,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.06
310224,British Home Stores,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.91
310224,British Home Stores,2024-01-17T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
310224,British Home Stores,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
310224,British Home Stores,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.3
310224,British Home Stores,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.5
310224,British Home Stores,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.16
310224,British Home Stores,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.39
310224,British Home Stores,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.02
310224,British Home Stores,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,27.56
310224,British Home Stores,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.72
310224,British Home Stores,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,29.47
310224,British Home Stores,2024-01-17T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
310224,British Home Stores,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.6
310224,British Home Stores,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.7
310224,British Home Stores,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,122.7
310224,British Home Stores,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
310224,British Home Stores,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
310224,British Home Stores,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.6
310224,British Home Stores,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.26
310224,British Home Stores,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
310224,British Home Stores,2024-01-17T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
310224,British Home Stores,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
310224,British Home Stores,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
310224,British Home Stores,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
310224,British Home Stores,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310224,British Home Stores,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
310224,British Home Stores,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310224,British Home Stores,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
310224,British Home Stores,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
310224,British Home Stores,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
310224,British Home Stores,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
310224,British Home Stores,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
310224,British Home Stores,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,78.49
310224,British Home Stores,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,83.23
310224,British Home Stores,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,79.24
310224,British Home Stores,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
310224,British Home Stores,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,326.3
310224,British Home Stores,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,345.7
310224,British Home Stores,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.0
310224,British Home Stores,2024-01-17T16:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-17T16:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-17T16:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-17T16:40:00.000+00:00,feeder,0060,L3 Active Power,kW,11.18
310224,British Home Stores,2024-01-17T16:40:00.000+00:00,feeder,0060,L2 Active Power,kW,9.08
310224,British Home Stores,2024-01-17T16:40:00.000+00:00,feeder,0060,L1 Active Power,kW,12.23
310224,British Home Stores,2024-01-17T16:40:00.000+00:00,feeder,0060,N Current (RMS),A,22.5
310224,British Home Stores,2024-01-17T16:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,46.6
310224,British Home Stores,2024-01-17T16:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,37.8
310224,British Home Stores,2024-01-17T16:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,52.1
310224,British Home Stores,2024-01-17T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-17T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-17T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-17T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,10.56
310224,British Home Stores,2024-01-17T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.71
310224,British Home Stores,2024-01-17T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.68
310224,British Home Stores,2024-01-17T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
310224,British Home Stores,2024-01-17T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.4
310224,British Home Stores,2024-01-17T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.0
310224,British Home Stores,2024-01-17T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.6
310224,British Home Stores,2024-01-17T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-17T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-17T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-17T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.93
310224,British Home Stores,2024-01-17T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.07
310224,British Home Stores,2024-01-17T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
310224,British Home Stores,2024-01-17T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
310224,British Home Stores,2024-01-17T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
310224,British Home Stores,2024-01-17T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
310224,British Home Stores,2024-01-17T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
310224,British Home Stores,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.59
310224,British Home Stores,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.54
310224,British Home Stores,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.49
310224,British Home Stores,2024-01-17T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
310224,British Home Stores,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
310224,British Home Stores,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
310224,British Home Stores,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.0
310224,British Home Stores,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.54
310224,British Home Stores,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.84
310224,British Home Stores,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.21
310224,British Home Stores,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,26.66
310224,British Home Stores,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.31
310224,British Home Stores,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,28.06
310224,British Home Stores,2024-01-17T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
310224,British Home Stores,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.6
310224,British Home Stores,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.7
310224,British Home Stores,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,116.6
310224,British Home Stores,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
310224,British Home Stores,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.39
310224,British Home Stores,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.84
310224,British Home Stores,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.04
310224,British Home Stores,2024-01-17T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
310224,British Home Stores,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
310224,British Home Stores,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.9
310224,British Home Stores,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
310224,British Home Stores,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,32.4
310224,British Home Stores,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310224,British Home Stores,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
310224,British Home Stores,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310224,British Home Stores,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
310224,British Home Stores,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
310224,British Home Stores,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
310224,British Home Stores,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
310224,British Home Stores,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
310224,British Home Stores,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,69.31
310224,British Home Stores,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,80.54
310224,British Home Stores,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,69.85
310224,British Home Stores,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
310224,British Home Stores,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.4
310224,British Home Stores,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,333.2
310224,British Home Stores,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
310224,British Home Stores,2024-01-17T16:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.71
310224,British Home Stores,2024-01-17T16:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-17T16:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-17T16:30:00.000+00:00,feeder,0060,L3 Active Power,kW,12.22
310224,British Home Stores,2024-01-17T16:30:00.000+00:00,feeder,0060,L2 Active Power,kW,9.45
310224,British Home Stores,2024-01-17T16:30:00.000+00:00,feeder,0060,L1 Active Power,kW,11.56
310224,British Home Stores,2024-01-17T16:30:00.000+00:00,feeder,0060,N Current (RMS),A,25.9
310224,British Home Stores,2024-01-17T16:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.2
310224,British Home Stores,2024-01-17T16:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,39.6
310224,British Home Stores,2024-01-17T16:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,49.4
310224,British Home Stores,2024-01-17T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-17T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-17T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-17T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.28
310224,British Home Stores,2024-01-17T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.95
310224,British Home Stores,2024-01-17T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.01
310224,British Home Stores,2024-01-17T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
310224,British Home Stores,2024-01-17T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.3
310224,British Home Stores,2024-01-17T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.0
310224,British Home Stores,2024-01-17T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.2
310224,British Home Stores,2024-01-17T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-17T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-17T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-17T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.44
310224,British Home Stores,2024-01-17T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.13
310224,British Home Stores,2024-01-17T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.36
310224,British Home Stores,2024-01-17T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
310224,British Home Stores,2024-01-17T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
310224,British Home Stores,2024-01-17T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
310224,British Home Stores,2024-01-17T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
310224,British Home Stores,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.57
310224,British Home Stores,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.04
310224,British Home Stores,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.5
310224,British Home Stores,2024-01-17T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
310224,British Home Stores,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
310224,British Home Stores,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
310224,British Home Stores,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.4
310224,British Home Stores,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.62
310224,British Home Stores,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.12
310224,British Home Stores,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,27.73
310224,British Home Stores,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.28
310224,British Home Stores,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,26.5
310224,British Home Stores,2024-01-17T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
310224,British Home Stores,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.7
310224,British Home Stores,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.7
310224,British Home Stores,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.5
310224,British Home Stores,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
310224,British Home Stores,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.23
310224,British Home Stores,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.52
310224,British Home Stores,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
310224,British Home Stores,2024-01-17T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
310224,British Home Stores,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
310224,British Home Stores,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.1
310224,British Home Stores,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
310224,British Home Stores,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,32.4
310224,British Home Stores,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310224,British Home Stores,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
310224,British Home Stores,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310224,British Home Stores,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
310224,British Home Stores,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
310224,British Home Stores,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
310224,British Home Stores,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
310224,British Home Stores,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
310224,British Home Stores,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
310224,British Home Stores,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,67.47
310224,British Home Stores,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,72.38
310224,British Home Stores,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,65.83
310224,British Home Stores,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
310224,British Home Stores,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.7
310224,British Home Stores,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.7
310224,British Home Stores,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
310224,British Home Stores,2024-01-17T16:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.03
310224,British Home Stores,2024-01-17T16:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.52
310224,British Home Stores,2024-01-17T16:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.8
310224,British Home Stores,2024-01-17T16:20:00.000+00:00,feeder,0060,L3 Active Power,kW,11.42
310224,British Home Stores,2024-01-17T16:20:00.000+00:00,feeder,0060,L2 Active Power,kW,9.28
310224,British Home Stores,2024-01-17T16:20:00.000+00:00,feeder,0060,L1 Active Power,kW,10.25
310224,British Home Stores,2024-01-17T16:20:00.000+00:00,feeder,0060,N Current (RMS),A,22.3
310224,British Home Stores,2024-01-17T16:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,47.7
310224,British Home Stores,2024-01-17T16:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,38.8
310224,British Home Stores,2024-01-17T16:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,44.3
310224,British Home Stores,2024-01-17T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.52
310224,British Home Stores,2024-01-17T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-17T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-17T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,7.08
310224,British Home Stores,2024-01-17T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.94
310224,British Home Stores,2024-01-17T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,8.82
310224,British Home Stores,2024-01-17T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
310224,British Home Stores,2024-01-17T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.4
310224,British Home Stores,2024-01-17T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.7
310224,British Home Stores,2024-01-17T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.1
310224,British Home Stores,2024-01-17T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-17T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-17T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-17T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.12
310224,British Home Stores,2024-01-17T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.19
310224,British Home Stores,2024-01-17T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.44
310224,British Home Stores,2024-01-17T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
310224,British Home Stores,2024-01-17T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
310224,British Home Stores,2024-01-17T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
310224,British Home Stores,2024-01-17T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
310224,British Home Stores,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.64
310224,British Home Stores,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.04
310224,British Home Stores,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.33
310224,British Home Stores,2024-01-17T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
310224,British Home Stores,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
310224,British Home Stores,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
310224,British Home Stores,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.2
310224,British Home Stores,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.89
310224,British Home Stores,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.31
310224,British Home Stores,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.84
310224,British Home Stores,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,28.55
310224,British Home Stores,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.83
310224,British Home Stores,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,28.82
310224,British Home Stores,2024-01-17T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
310224,British Home Stores,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.6
310224,British Home Stores,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.3
310224,British Home Stores,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.7
310224,British Home Stores,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
310224,British Home Stores,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.99
310224,British Home Stores,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.91
310224,British Home Stores,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
310224,British Home Stores,2024-01-17T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
310224,British Home Stores,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
310224,British Home Stores,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
310224,British Home Stores,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
310224,British Home Stores,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,32.4
310224,British Home Stores,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310224,British Home Stores,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
310224,British Home Stores,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310224,British Home Stores,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
310224,British Home Stores,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310224,British Home Stores,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
310224,British Home Stores,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
310224,British Home Stores,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
310224,British Home Stores,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
310224,British Home Stores,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,69.8
310224,British Home Stores,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,75.2
310224,British Home Stores,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,69.83
310224,British Home Stores,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
310224,British Home Stores,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.4
310224,British Home Stores,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.6
310224,British Home Stores,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.1
310224,British Home Stores,2024-01-17T16:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.25
310224,British Home Stores,2024-01-17T16:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.75
310224,British Home Stores,2024-01-17T16:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-17T16:10:00.000+00:00,feeder,0060,L3 Active Power,kW,11.55
310224,British Home Stores,2024-01-17T16:10:00.000+00:00,feeder,0060,L2 Active Power,kW,9.36
310224,British Home Stores,2024-01-17T16:10:00.000+00:00,feeder,0060,L1 Active Power,kW,12.28
310224,British Home Stores,2024-01-17T16:10:00.000+00:00,feeder,0060,N Current (RMS),A,26.3
310224,British Home Stores,2024-01-17T16:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,48.4
310224,British Home Stores,2024-01-17T16:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,39.1
310224,British Home Stores,2024-01-17T16:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,52.4
310224,British Home Stores,2024-01-17T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-17T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-17T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-17T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.05
310224,British Home Stores,2024-01-17T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.72
310224,British Home Stores,2024-01-17T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.69
310224,British Home Stores,2024-01-17T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
310224,British Home Stores,2024-01-17T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.2
310224,British Home Stores,2024-01-17T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.9
310224,British Home Stores,2024-01-17T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.8
310224,British Home Stores,2024-01-17T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-17T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-17T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
310224,British Home Stores,2024-01-17T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.37
310224,British Home Stores,2024-01-17T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.14
310224,British Home Stores,2024-01-17T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.52
310224,British Home Stores,2024-01-17T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
310224,British Home Stores,2024-01-17T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
310224,British Home Stores,2024-01-17T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
310224,British Home Stores,2024-01-17T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
310224,British Home Stores,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.05
310224,British Home Stores,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.66
310224,British Home Stores,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.39
310224,British Home Stores,2024-01-17T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
310224,British Home Stores,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
310224,British Home Stores,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
310224,British Home Stores,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
310224,British Home Stores,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.54
310224,British Home Stores,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.56
310224,British Home Stores,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.85
310224,British Home Stores,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,29.01
310224,British Home Stores,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.62
310224,British Home Stores,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,31.2
310224,British Home Stores,2024-01-17T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
310224,British Home Stores,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.7
310224,British Home Stores,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.9
310224,British Home Stores,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,129.6
310224,British Home Stores,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
310224,British Home Stores,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.55
310224,British Home Stores,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.29
310224,British Home Stores,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
310224,British Home Stores,2024-01-17T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,74.2
310224,British Home Stores,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
310224,British Home Stores,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.0
310224,British Home Stores,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
310224,British Home Stores,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,32.4
310224,British Home Stores,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310224,British Home Stores,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
310224,British Home Stores,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
310224,British Home Stores,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
310224,British Home Stores,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310224,British Home Stores,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
310224,British Home Stores,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
310224,British Home Stores,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
310224,British Home Stores,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,68.58
310224,British Home Stores,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,84.8
310224,British Home Stores,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,72.2
310224,British Home Stores,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
310224,British Home Stores,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.6
310224,British Home Stores,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,353.5
310224,British Home Stores,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.4
310224,British Home Stores,2024-01-17T16:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.85
310224,British Home Stores,2024-01-17T16:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.93
310224,British Home Stores,2024-01-17T16:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-17T16:00:00.000+00:00,feeder,0060,L3 Active Power,kW,11.3
310224,British Home Stores,2024-01-17T16:00:00.000+00:00,feeder,0060,L2 Active Power,kW,9.92
310224,British Home Stores,2024-01-17T16:00:00.000+00:00,feeder,0060,L1 Active Power,kW,11.98
310224,British Home Stores,2024-01-17T16:00:00.000+00:00,feeder,0060,N Current (RMS),A,23.2
310224,British Home Stores,2024-01-17T16:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,47.1
310224,British Home Stores,2024-01-17T16:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,41.6
310224,British Home Stores,2024-01-17T16:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,51.6
310224,British Home Stores,2024-01-17T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.67
310224,British Home Stores,2024-01-17T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-17T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-17T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.15
310224,British Home Stores,2024-01-17T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.56
310224,British Home Stores,2024-01-17T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.73
310224,British Home Stores,2024-01-17T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
310224,British Home Stores,2024-01-17T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.7
310224,British Home Stores,2024-01-17T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.1
310224,British Home Stores,2024-01-17T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.9
310224,British Home Stores,2024-01-17T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-17T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-17T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-17T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.37
310224,British Home Stores,2024-01-17T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.13
310224,British Home Stores,2024-01-17T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.41
310224,British Home Stores,2024-01-17T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
310224,British Home Stores,2024-01-17T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
310224,British Home Stores,2024-01-17T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
310224,British Home Stores,2024-01-17T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
310224,British Home Stores,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.32
310224,British Home Stores,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.66
310224,British Home Stores,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.13
