Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-17T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
310224,British Home Stores,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
310224,British Home Stores,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
310224,British Home Stores,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
310224,British Home Stores,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.53
310224,British Home Stores,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.49
310224,British Home Stores,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.71
310224,British Home Stores,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,27.91
310224,British Home Stores,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.41
310224,British Home Stores,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,36.36
310224,British Home Stores,2024-01-17T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
310224,British Home Stores,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,117.1
310224,British Home Stores,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.8
310224,British Home Stores,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,151.1
310224,British Home Stores,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.19
310224,British Home Stores,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.46
310224,British Home Stores,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
310224,British Home Stores,2024-01-17T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.0
310224,British Home Stores,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
310224,British Home Stores,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.5
310224,British Home Stores,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
310224,British Home Stores,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,32.4
310224,British Home Stores,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310224,British Home Stores,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
310224,British Home Stores,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310224,British Home Stores,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
310224,British Home Stores,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310224,British Home Stores,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
310224,British Home Stores,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
310224,British Home Stores,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
310224,British Home Stores,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,67.25
310224,British Home Stores,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,82.13
310224,British Home Stores,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,78.02
310224,British Home Stores,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
310224,British Home Stores,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.4
310224,British Home Stores,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,342.0
310224,British Home Stores,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.4
310224,British Home Stores,2024-01-17T15:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.41
310224,British Home Stores,2024-01-17T15:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.8
310224,British Home Stores,2024-01-17T15:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-17T15:50:00.000+00:00,feeder,0060,L3 Active Power,kW,11.74
310224,British Home Stores,2024-01-17T15:50:00.000+00:00,feeder,0060,L2 Active Power,kW,9.67
310224,British Home Stores,2024-01-17T15:50:00.000+00:00,feeder,0060,L1 Active Power,kW,10.51
310224,British Home Stores,2024-01-17T15:50:00.000+00:00,feeder,0060,N Current (RMS),A,22.0
310224,British Home Stores,2024-01-17T15:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.2
310224,British Home Stores,2024-01-17T15:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,40.9
310224,British Home Stores,2024-01-17T15:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,45.3
310224,British Home Stores,2024-01-17T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-17T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-17T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-17T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.12
310224,British Home Stores,2024-01-17T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.45
310224,British Home Stores,2024-01-17T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.82
310224,British Home Stores,2024-01-17T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.5
310224,British Home Stores,2024-01-17T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.6
310224,British Home Stores,2024-01-17T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.8
310224,British Home Stores,2024-01-17T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.4
310224,British Home Stores,2024-01-17T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-17T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-17T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-17T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.08
310224,British Home Stores,2024-01-17T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.18
310224,British Home Stores,2024-01-17T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.39
310224,British Home Stores,2024-01-17T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
310224,British Home Stores,2024-01-17T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
310224,British Home Stores,2024-01-17T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
310224,British Home Stores,2024-01-17T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
310224,British Home Stores,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.36
310224,British Home Stores,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.77
310224,British Home Stores,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.43
310224,British Home Stores,2024-01-17T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
310224,British Home Stores,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
310224,British Home Stores,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
310224,British Home Stores,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.7
310224,British Home Stores,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.67
310224,British Home Stores,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.91
310224,British Home Stores,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.38
310224,British Home Stores,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,28.37
310224,British Home Stores,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,30.12
310224,British Home Stores,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,38.19
310224,British Home Stores,2024-01-17T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
310224,British Home Stores,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.2
310224,British Home Stores,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.8
310224,British Home Stores,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,158.7
310224,British Home Stores,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
310224,British Home Stores,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.07
310224,British Home Stores,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.86
310224,British Home Stores,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
310224,British Home Stores,2024-01-17T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
310224,British Home Stores,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
310224,British Home Stores,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
310224,British Home Stores,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
310224,British Home Stores,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,32.4
310224,British Home Stores,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310224,British Home Stores,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
310224,British Home Stores,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310224,British Home Stores,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
310224,British Home Stores,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310224,British Home Stores,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
310224,British Home Stores,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
310224,British Home Stores,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
310224,British Home Stores,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,66.75
310224,British Home Stores,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,75.06
310224,British Home Stores,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,78.49
310224,British Home Stores,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
310224,British Home Stores,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.6
310224,British Home Stores,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.8
310224,British Home Stores,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.3
310224,British Home Stores,2024-01-17T15:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.09
310224,British Home Stores,2024-01-17T15:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.75
310224,British Home Stores,2024-01-17T15:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-17T15:40:00.000+00:00,feeder,0060,L3 Active Power,kW,12.2
310224,British Home Stores,2024-01-17T15:40:00.000+00:00,feeder,0060,L2 Active Power,kW,9.54
310224,British Home Stores,2024-01-17T15:40:00.000+00:00,feeder,0060,L1 Active Power,kW,10.82
310224,British Home Stores,2024-01-17T15:40:00.000+00:00,feeder,0060,N Current (RMS),A,25.3
310224,British Home Stores,2024-01-17T15:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.4
310224,British Home Stores,2024-01-17T15:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,40.3
310224,British Home Stores,2024-01-17T15:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,46.7
310224,British Home Stores,2024-01-17T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-17T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.78
310224,British Home Stores,2024-01-17T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-17T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.32
310224,British Home Stores,2024-01-17T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.2
310224,British Home Stores,2024-01-17T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.03
310224,British Home Stores,2024-01-17T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
310224,British Home Stores,2024-01-17T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.2
310224,British Home Stores,2024-01-17T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.9
310224,British Home Stores,2024-01-17T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.6
310224,British Home Stores,2024-01-17T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-17T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-17T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-17T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.73
310224,British Home Stores,2024-01-17T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.17
310224,British Home Stores,2024-01-17T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.31
310224,British Home Stores,2024-01-17T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
310224,British Home Stores,2024-01-17T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
310224,British Home Stores,2024-01-17T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
310224,British Home Stores,2024-01-17T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
310224,British Home Stores,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.36
310224,British Home Stores,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.66
310224,British Home Stores,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.89
310224,British Home Stores,2024-01-17T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
310224,British Home Stores,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
310224,British Home Stores,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
310224,British Home Stores,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.2
310224,British Home Stores,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.1
310224,British Home Stores,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.31
310224,British Home Stores,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.18
310224,British Home Stores,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,29.05
310224,British Home Stores,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.3
310224,British Home Stores,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,40.3
310224,British Home Stores,2024-01-17T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
310224,British Home Stores,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.7
310224,British Home Stores,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.1
310224,British Home Stores,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,167.6
310224,British Home Stores,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
310224,British Home Stores,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.03
310224,British Home Stores,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.88
310224,British Home Stores,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.08
310224,British Home Stores,2024-01-17T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
310224,British Home Stores,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
310224,British Home Stores,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
310224,British Home Stores,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
310224,British Home Stores,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,32.4
310224,British Home Stores,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310224,British Home Stores,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
310224,British Home Stores,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310224,British Home Stores,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
310224,British Home Stores,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310224,British Home Stores,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
310224,British Home Stores,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
310224,British Home Stores,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
310224,British Home Stores,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
310224,British Home Stores,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,67.68
310224,British Home Stores,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,71.75
310224,British Home Stores,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,85.44
310224,British Home Stores,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
310224,British Home Stores,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.4
310224,British Home Stores,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.8
310224,British Home Stores,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,355.8
310224,British Home Stores,2024-01-17T15:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.67
310224,British Home Stores,2024-01-17T15:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.55
310224,British Home Stores,2024-01-17T15:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-17T15:30:00.000+00:00,feeder,0060,L3 Active Power,kW,12.72
310224,British Home Stores,2024-01-17T15:30:00.000+00:00,feeder,0060,L2 Active Power,kW,10.16
310224,British Home Stores,2024-01-17T15:30:00.000+00:00,feeder,0060,L1 Active Power,kW,10.86
310224,British Home Stores,2024-01-17T15:30:00.000+00:00,feeder,0060,N Current (RMS),A,24.3
310224,British Home Stores,2024-01-17T15:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.4
310224,British Home Stores,2024-01-17T15:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,42.9
310224,British Home Stores,2024-01-17T15:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,46.8
310224,British Home Stores,2024-01-17T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.57
310224,British Home Stores,2024-01-17T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.82
310224,British Home Stores,2024-01-17T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-17T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.66
310224,British Home Stores,2024-01-17T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.53
310224,British Home Stores,2024-01-17T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.68
310224,British Home Stores,2024-01-17T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
310224,British Home Stores,2024-01-17T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.6
310224,British Home Stores,2024-01-17T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.4
310224,British Home Stores,2024-01-17T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.7
310224,British Home Stores,2024-01-17T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-17T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-17T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
310224,British Home Stores,2024-01-17T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
310224,British Home Stores,2024-01-17T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.25
310224,British Home Stores,2024-01-17T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.32
310224,British Home Stores,2024-01-17T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
310224,British Home Stores,2024-01-17T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
310224,British Home Stores,2024-01-17T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
310224,British Home Stores,2024-01-17T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
310224,British Home Stores,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.7
310224,British Home Stores,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.5
310224,British Home Stores,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.9
310224,British Home Stores,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.03
310224,British Home Stores,2024-01-17T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
310224,British Home Stores,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
310224,British Home Stores,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
310224,British Home Stores,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.6
310224,British Home Stores,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.49
310224,British Home Stores,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.1
310224,British Home Stores,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.61
310224,British Home Stores,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,29.81
310224,British Home Stores,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,34.23
310224,British Home Stores,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,36.02
310224,British Home Stores,2024-01-17T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
310224,British Home Stores,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.7
310224,British Home Stores,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,142.9
310224,British Home Stores,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,150.2
310224,British Home Stores,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
310224,British Home Stores,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.03
310224,British Home Stores,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.14
310224,British Home Stores,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.26
310224,British Home Stores,2024-01-17T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
310224,British Home Stores,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
310224,British Home Stores,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
310224,British Home Stores,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
310224,British Home Stores,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,32.5
310224,British Home Stores,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310224,British Home Stores,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
310224,British Home Stores,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310224,British Home Stores,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
310224,British Home Stores,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310224,British Home Stores,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
310224,British Home Stores,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
310224,British Home Stores,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.06
310224,British Home Stores,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
310224,British Home Stores,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,69.74
310224,British Home Stores,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,81.22
310224,British Home Stores,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,78.17
310224,British Home Stores,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
310224,British Home Stores,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.1
310224,British Home Stores,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,337.8
310224,British Home Stores,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,326.1
310224,British Home Stores,2024-01-17T15:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.25
310224,British Home Stores,2024-01-17T15:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.19
310224,British Home Stores,2024-01-17T15:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-17T15:20:00.000+00:00,feeder,0060,L3 Active Power,kW,11.66
310224,British Home Stores,2024-01-17T15:20:00.000+00:00,feeder,0060,L2 Active Power,kW,10.69
310224,British Home Stores,2024-01-17T15:20:00.000+00:00,feeder,0060,L1 Active Power,kW,10.58
310224,British Home Stores,2024-01-17T15:20:00.000+00:00,feeder,0060,N Current (RMS),A,19.4
310224,British Home Stores,2024-01-17T15:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,48.7
310224,British Home Stores,2024-01-17T15:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,44.8
310224,British Home Stores,2024-01-17T15:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,45.6
310224,British Home Stores,2024-01-17T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-17T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-17T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-17T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,6.69
310224,British Home Stores,2024-01-17T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.49
310224,British Home Stores,2024-01-17T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.31
310224,British Home Stores,2024-01-17T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.4
310224,British Home Stores,2024-01-17T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.7
310224,British Home Stores,2024-01-17T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.8
310224,British Home Stores,2024-01-17T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.2
310224,British Home Stores,2024-01-17T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-17T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-17T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-17T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.59
310224,British Home Stores,2024-01-17T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.16
310224,British Home Stores,2024-01-17T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.37
310224,British Home Stores,2024-01-17T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
310224,British Home Stores,2024-01-17T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
310224,British Home Stores,2024-01-17T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
310224,British Home Stores,2024-01-17T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
310224,British Home Stores,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.5
310224,British Home Stores,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.9
310224,British Home Stores,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.43
310224,British Home Stores,2024-01-17T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
310224,British Home Stores,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
310224,British Home Stores,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
310224,British Home Stores,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.1
310224,British Home Stores,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.3
310224,British Home Stores,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.28
310224,British Home Stores,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.17
310224,British Home Stores,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,29.81
310224,British Home Stores,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,34.38
310224,British Home Stores,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,34.21
310224,British Home Stores,2024-01-17T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
310224,British Home Stores,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.7
310224,British Home Stores,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,142.9
310224,British Home Stores,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,142.0
310224,British Home Stores,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
310224,British Home Stores,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
310224,British Home Stores,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.86
310224,British Home Stores,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.27
310224,British Home Stores,2024-01-17T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
310224,British Home Stores,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
310224,British Home Stores,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
310224,British Home Stores,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
310224,British Home Stores,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,32.5
310224,British Home Stores,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310224,British Home Stores,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
310224,British Home Stores,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310224,British Home Stores,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
310224,British Home Stores,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310224,British Home Stores,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
310224,British Home Stores,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
310224,British Home Stores,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
310224,British Home Stores,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
310224,British Home Stores,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,68.1
310224,British Home Stores,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,79.48
310224,British Home Stores,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,74.16
310224,British Home Stores,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
310224,British Home Stores,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.6
310224,British Home Stores,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,329.7
310224,British Home Stores,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.3
310224,British Home Stores,2024-01-17T15:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.51
310224,British Home Stores,2024-01-17T15:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.75
310224,British Home Stores,2024-01-17T15:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-17T15:10:00.000+00:00,feeder,0060,L3 Active Power,kW,11.95
310224,British Home Stores,2024-01-17T15:10:00.000+00:00,feeder,0060,L2 Active Power,kW,10.85
310224,British Home Stores,2024-01-17T15:10:00.000+00:00,feeder,0060,L1 Active Power,kW,11.15
310224,British Home Stores,2024-01-17T15:10:00.000+00:00,feeder,0060,N Current (RMS),A,19.8
310224,British Home Stores,2024-01-17T15:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.7
310224,British Home Stores,2024-01-17T15:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,45.7
310224,British Home Stores,2024-01-17T15:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,48.0
310224,British Home Stores,2024-01-17T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.66
310224,British Home Stores,2024-01-17T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-17T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-17T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,7.25
310224,British Home Stores,2024-01-17T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.42
310224,British Home Stores,2024-01-17T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.84
310224,British Home Stores,2024-01-17T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
310224,British Home Stores,2024-01-17T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.0
310224,British Home Stores,2024-01-17T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.5
310224,British Home Stores,2024-01-17T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.4
310224,British Home Stores,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
310224,British Home Stores,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.74
310224,British Home Stores,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.11
310224,British Home Stores,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.37
310224,British Home Stores,2024-01-17T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
310224,British Home Stores,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
310224,British Home Stores,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
310224,British Home Stores,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.57
310224,British Home Stores,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.56
310224,British Home Stores,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.48
310224,British Home Stores,2024-01-17T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
310224,British Home Stores,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
310224,British Home Stores,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
310224,British Home Stores,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.1
310224,British Home Stores,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.9
310224,British Home Stores,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.19
310224,British Home Stores,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.96
310224,British Home Stores,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,29.72
310224,British Home Stores,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,31.57
310224,British Home Stores,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,34.66
310224,British Home Stores,2024-01-17T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
310224,British Home Stores,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.5
310224,British Home Stores,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.6
310224,British Home Stores,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.9
310224,British Home Stores,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
310224,British Home Stores,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.71
310224,British Home Stores,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.84
310224,British Home Stores,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
310224,British Home Stores,2024-01-17T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
310224,British Home Stores,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
310224,British Home Stores,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
310224,British Home Stores,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
310224,British Home Stores,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,32.5
310224,British Home Stores,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310224,British Home Stores,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
310224,British Home Stores,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310224,British Home Stores,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
310224,British Home Stores,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310224,British Home Stores,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
310224,British Home Stores,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
310224,British Home Stores,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
310224,British Home Stores,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
310224,British Home Stores,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,70.93
310224,British Home Stores,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,75.36
310224,British Home Stores,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,75.51
310224,British Home Stores,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
310224,British Home Stores,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.9
310224,British Home Stores,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.9
310224,British Home Stores,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.1
310224,British Home Stores,2024-01-17T15:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-17T15:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.22
310224,British Home Stores,2024-01-17T15:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-17T15:00:00.000+00:00,feeder,0060,L3 Active Power,kW,12.14
310224,British Home Stores,2024-01-17T15:00:00.000+00:00,feeder,0060,L2 Active Power,kW,11.26
310224,British Home Stores,2024-01-17T15:00:00.000+00:00,feeder,0060,L1 Active Power,kW,11.59
310224,British Home Stores,2024-01-17T15:00:00.000+00:00,feeder,0060,N Current (RMS),A,20.7
310224,British Home Stores,2024-01-17T15:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.5
310224,British Home Stores,2024-01-17T15:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,47.2
310224,British Home Stores,2024-01-17T15:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,49.8
310224,British Home Stores,2024-01-17T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-17T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-17T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-17T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.82
310224,British Home Stores,2024-01-17T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.02
310224,British Home Stores,2024-01-17T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.91
310224,British Home Stores,2024-01-17T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
310224,British Home Stores,2024-01-17T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.1
310224,British Home Stores,2024-01-17T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.0
310224,British Home Stores,2024-01-17T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.2
310224,British Home Stores,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.65
310224,British Home Stores,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.07
310224,British Home Stores,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.36
310224,British Home Stores,2024-01-17T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
310224,British Home Stores,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
310224,British Home Stores,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
310224,British Home Stores,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
310224,British Home Stores,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.55
310224,British Home Stores,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.39
310224,British Home Stores,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.76
310224,British Home Stores,2024-01-17T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
310224,British Home Stores,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
310224,British Home Stores,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
310224,British Home Stores,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
310224,British Home Stores,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.56
310224,British Home Stores,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.9
310224,British Home Stores,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.8
310224,British Home Stores,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,30.49
310224,British Home Stores,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,32.7
310224,British Home Stores,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,37.69
310224,British Home Stores,2024-01-17T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
310224,British Home Stores,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,127.6
310224,British Home Stores,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.4
310224,British Home Stores,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,156.8
310224,British Home Stores,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
310224,British Home Stores,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
310224,British Home Stores,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.65
310224,British Home Stores,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.99
310224,British Home Stores,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
310224,British Home Stores,2024-01-17T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
310224,British Home Stores,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
310224,British Home Stores,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
310224,British Home Stores,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
310224,British Home Stores,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,32.5
310224,British Home Stores,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310224,British Home Stores,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
310224,British Home Stores,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310224,British Home Stores,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
310224,British Home Stores,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
310224,British Home Stores,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
310224,British Home Stores,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
310224,British Home Stores,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
310224,British Home Stores,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,72.3
310224,British Home Stores,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,77.43
310224,British Home Stores,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,79.15
310224,British Home Stores,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
310224,British Home Stores,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,300.1
310224,British Home Stores,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,320.7
310224,British Home Stores,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.6
310224,British Home Stores,2024-01-17T14:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.65
310224,British Home Stores,2024-01-17T14:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.17
310224,British Home Stores,2024-01-17T14:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.86
310224,British Home Stores,2024-01-17T14:50:00.000+00:00,feeder,0060,L3 Active Power,kW,11.43
310224,British Home Stores,2024-01-17T14:50:00.000+00:00,feeder,0060,L2 Active Power,kW,12.63
310224,British Home Stores,2024-01-17T14:50:00.000+00:00,feeder,0060,L1 Active Power,kW,11.55
310224,British Home Stores,2024-01-17T14:50:00.000+00:00,feeder,0060,N Current (RMS),A,18.5
310224,British Home Stores,2024-01-17T14:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,47.6
310224,British Home Stores,2024-01-17T14:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,52.8
310224,British Home Stores,2024-01-17T14:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,49.6
310224,British Home Stores,2024-01-17T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.71
