Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-17T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-17T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-17T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,7.57
310224,British Home Stores,2024-01-17T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.25
310224,British Home Stores,2024-01-17T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.6
310224,British Home Stores,2024-01-17T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
310224,British Home Stores,2024-01-17T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.4
310224,British Home Stores,2024-01-17T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.9
310224,British Home Stores,2024-01-17T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.4
310224,British Home Stores,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.92
310224,British Home Stores,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.58
310224,British Home Stores,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.36
310224,British Home Stores,2024-01-17T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
310224,British Home Stores,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
310224,British Home Stores,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
310224,British Home Stores,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
310224,British Home Stores,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.82
310224,British Home Stores,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.02
310224,British Home Stores,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.18
310224,British Home Stores,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.39
310224,British Home Stores,2024-01-17T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
310224,British Home Stores,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.9
310224,British Home Stores,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.7
310224,British Home Stores,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.8
310224,British Home Stores,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.37
310224,British Home Stores,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.07
310224,British Home Stores,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.63
310224,British Home Stores,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,28.88
310224,British Home Stores,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,32.23
310224,British Home Stores,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,37.21
310224,British Home Stores,2024-01-17T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
310224,British Home Stores,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.1
310224,British Home Stores,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.5
310224,British Home Stores,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,154.7
310224,British Home Stores,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
310224,British Home Stores,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
310224,British Home Stores,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.83
310224,British Home Stores,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.6
310224,British Home Stores,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
310224,British Home Stores,2024-01-17T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
310224,British Home Stores,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
310224,British Home Stores,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
310224,British Home Stores,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
310224,British Home Stores,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,32.5
310224,British Home Stores,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310224,British Home Stores,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
310224,British Home Stores,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
310224,British Home Stores,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
310224,British Home Stores,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310224,British Home Stores,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
310224,British Home Stores,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
310224,British Home Stores,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.69
310224,British Home Stores,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,71.65
310224,British Home Stores,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,80.47
310224,British Home Stores,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,81.18
310224,British Home Stores,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
310224,British Home Stores,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.2
310224,British Home Stores,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,334.2
310224,British Home Stores,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,338.1
310224,British Home Stores,2024-01-17T14:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-17T14:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.78
310224,British Home Stores,2024-01-17T14:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-17T14:40:00.000+00:00,feeder,0060,L3 Active Power,kW,10.28
310224,British Home Stores,2024-01-17T14:40:00.000+00:00,feeder,0060,L2 Active Power,kW,13.62
310224,British Home Stores,2024-01-17T14:40:00.000+00:00,feeder,0060,L1 Active Power,kW,11.05
310224,British Home Stores,2024-01-17T14:40:00.000+00:00,feeder,0060,N Current (RMS),A,20.1
310224,British Home Stores,2024-01-17T14:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,42.9
310224,British Home Stores,2024-01-17T14:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,57.2
310224,British Home Stores,2024-01-17T14:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,47.4
310224,British Home Stores,2024-01-17T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-17T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-17T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-17T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.97
310224,British Home Stores,2024-01-17T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.97
310224,British Home Stores,2024-01-17T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.98
310224,British Home Stores,2024-01-17T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
310224,British Home Stores,2024-01-17T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.9
310224,British Home Stores,2024-01-17T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.9
310224,British Home Stores,2024-01-17T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.4
310224,British Home Stores,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.32
310224,British Home Stores,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.32
310224,British Home Stores,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.33
310224,British Home Stores,2024-01-17T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
310224,British Home Stores,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
310224,British Home Stores,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
310224,British Home Stores,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
310224,British Home Stores,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.7
310224,British Home Stores,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.96
310224,British Home Stores,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.22
310224,British Home Stores,2024-01-17T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
310224,British Home Stores,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
310224,British Home Stores,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
310224,British Home Stores,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.9
310224,British Home Stores,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.32
310224,British Home Stores,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.19
310224,British Home Stores,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.22
310224,British Home Stores,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,30.59
310224,British Home Stores,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,32.54
310224,British Home Stores,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,36.3
310224,British Home Stores,2024-01-17T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
310224,British Home Stores,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.0
310224,British Home Stores,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.9
310224,British Home Stores,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,150.7
310224,British Home Stores,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
310224,British Home Stores,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.34
310224,British Home Stores,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.06
310224,British Home Stores,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
310224,British Home Stores,2024-01-17T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
310224,British Home Stores,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
310224,British Home Stores,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
310224,British Home Stores,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
310224,British Home Stores,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,32.5
310224,British Home Stores,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310224,British Home Stores,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
310224,British Home Stores,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310224,British Home Stores,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
310224,British Home Stores,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310224,British Home Stores,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
310224,British Home Stores,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
310224,British Home Stores,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
310224,British Home Stores,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,69.2
310224,British Home Stores,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,78.46
310224,British Home Stores,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,78.33
310224,British Home Stores,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
310224,British Home Stores,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.9
310224,British Home Stores,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,326.1
310224,British Home Stores,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.0
310224,British Home Stores,2024-01-17T14:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.02
310224,British Home Stores,2024-01-17T14:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.29
310224,British Home Stores,2024-01-17T14:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-17T14:30:00.000+00:00,feeder,0060,L3 Active Power,kW,12.27
310224,British Home Stores,2024-01-17T14:30:00.000+00:00,feeder,0060,L2 Active Power,kW,12.15
310224,British Home Stores,2024-01-17T14:30:00.000+00:00,feeder,0060,L1 Active Power,kW,11.59
310224,British Home Stores,2024-01-17T14:30:00.000+00:00,feeder,0060,N Current (RMS),A,20.4
310224,British Home Stores,2024-01-17T14:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.7
310224,British Home Stores,2024-01-17T14:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,50.8
310224,British Home Stores,2024-01-17T14:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,49.6
310224,British Home Stores,2024-01-17T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-17T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-17T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-17T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,7.02
310224,British Home Stores,2024-01-17T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.61
310224,British Home Stores,2024-01-17T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.94
310224,British Home Stores,2024-01-17T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
310224,British Home Stores,2024-01-17T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.0
310224,British Home Stores,2024-01-17T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.4
310224,British Home Stores,2024-01-17T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.0
310224,British Home Stores,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.03
310224,British Home Stores,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.33
310224,British Home Stores,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.45
310224,British Home Stores,2024-01-17T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
310224,British Home Stores,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
310224,British Home Stores,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
310224,British Home Stores,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
310224,British Home Stores,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.67
310224,British Home Stores,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.83
310224,British Home Stores,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.99
310224,British Home Stores,2024-01-17T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
310224,British Home Stores,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
310224,British Home Stores,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
310224,British Home Stores,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.0
310224,British Home Stores,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.64
310224,British Home Stores,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.43
310224,British Home Stores,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.64
310224,British Home Stores,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,31.66
310224,British Home Stores,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,32.6
310224,British Home Stores,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,34.5
310224,British Home Stores,2024-01-17T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
310224,British Home Stores,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,132.3
310224,British Home Stores,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.8
310224,British Home Stores,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,143.2
310224,British Home Stores,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
310224,British Home Stores,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
310224,British Home Stores,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.18
310224,British Home Stores,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.89
310224,British Home Stores,2024-01-17T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
310224,British Home Stores,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
310224,British Home Stores,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
310224,British Home Stores,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
310224,British Home Stores,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,32.5
310224,British Home Stores,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310224,British Home Stores,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
310224,British Home Stores,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
310224,British Home Stores,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
310224,British Home Stores,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310224,British Home Stores,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
310224,British Home Stores,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
310224,British Home Stores,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
310224,British Home Stores,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,70.49
310224,British Home Stores,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,76.69
310224,British Home Stores,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,77.36
310224,British Home Stores,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
310224,British Home Stores,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.6
310224,British Home Stores,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,318.0
310224,British Home Stores,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,322.1
310224,British Home Stores,2024-01-17T14:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.35
310224,British Home Stores,2024-01-17T14:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.13
310224,British Home Stores,2024-01-17T14:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-17T14:20:00.000+00:00,feeder,0060,L3 Active Power,kW,12.49
310224,British Home Stores,2024-01-17T14:20:00.000+00:00,feeder,0060,L2 Active Power,kW,11.91
310224,British Home Stores,2024-01-17T14:20:00.000+00:00,feeder,0060,L1 Active Power,kW,12.69
310224,British Home Stores,2024-01-17T14:20:00.000+00:00,feeder,0060,N Current (RMS),A,20.9
310224,British Home Stores,2024-01-17T14:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,52.4
310224,British Home Stores,2024-01-17T14:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,49.8
310224,British Home Stores,2024-01-17T14:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,54.4
310224,British Home Stores,2024-01-17T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.61
310224,British Home Stores,2024-01-17T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-17T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-17T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.28
310224,British Home Stores,2024-01-17T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.72
310224,British Home Stores,2024-01-17T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,7.3
310224,British Home Stores,2024-01-17T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
310224,British Home Stores,2024-01-17T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.4
310224,British Home Stores,2024-01-17T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.0
310224,British Home Stores,2024-01-17T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.2
310224,British Home Stores,2024-01-17T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-17T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-17T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-17T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.53
310224,British Home Stores,2024-01-17T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.25
310224,British Home Stores,2024-01-17T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.4
310224,British Home Stores,2024-01-17T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
310224,British Home Stores,2024-01-17T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
310224,British Home Stores,2024-01-17T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
310224,British Home Stores,2024-01-17T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
310224,British Home Stores,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.77
310224,British Home Stores,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.01
310224,British Home Stores,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.92
310224,British Home Stores,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.04
310224,British Home Stores,2024-01-17T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
310224,British Home Stores,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
310224,British Home Stores,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
310224,British Home Stores,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.6
310224,British Home Stores,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.97
310224,British Home Stores,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.71
310224,British Home Stores,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.67
310224,British Home Stores,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,30.98
310224,British Home Stores,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,36.09
310224,British Home Stores,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,34.97
310224,British Home Stores,2024-01-17T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
310224,British Home Stores,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,129.7
310224,British Home Stores,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,150.9
310224,British Home Stores,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,145.6
310224,British Home Stores,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
310224,British Home Stores,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
310224,British Home Stores,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.07
310224,British Home Stores,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.82
310224,British Home Stores,2024-01-17T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
310224,British Home Stores,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
310224,British Home Stores,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
310224,British Home Stores,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
310224,British Home Stores,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,32.5
310224,British Home Stores,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310224,British Home Stores,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
310224,British Home Stores,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310224,British Home Stores,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
310224,British Home Stores,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310224,British Home Stores,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
310224,British Home Stores,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
310224,British Home Stores,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
310224,British Home Stores,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
310224,British Home Stores,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,73.48
310224,British Home Stores,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,82.96
310224,British Home Stores,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,80.22
310224,British Home Stores,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
310224,British Home Stores,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,305.7
310224,British Home Stores,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,345.1
310224,British Home Stores,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,334.5
310224,British Home Stores,2024-01-17T14:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.88
310224,British Home Stores,2024-01-17T14:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.73
310224,British Home Stores,2024-01-17T14:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-17T14:10:00.000+00:00,feeder,0060,L3 Active Power,kW,12.19
310224,British Home Stores,2024-01-17T14:10:00.000+00:00,feeder,0060,L2 Active Power,kW,11.9
310224,British Home Stores,2024-01-17T14:10:00.000+00:00,feeder,0060,L1 Active Power,kW,14.33
310224,British Home Stores,2024-01-17T14:10:00.000+00:00,feeder,0060,N Current (RMS),A,22.0
310224,British Home Stores,2024-01-17T14:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.1
310224,British Home Stores,2024-01-17T14:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,50.1
310224,British Home Stores,2024-01-17T14:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,60.7
310224,British Home Stores,2024-01-17T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-17T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-17T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-17T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,11.62
310224,British Home Stores,2024-01-17T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.17
310224,British Home Stores,2024-01-17T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,7.53
310224,British Home Stores,2024-01-17T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.3
310224,British Home Stores,2024-01-17T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.5
310224,British Home Stores,2024-01-17T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.2
310224,British Home Stores,2024-01-17T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.2
310224,British Home Stores,2024-01-17T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-17T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-17T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-17T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.26
310224,British Home Stores,2024-01-17T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.21
310224,British Home Stores,2024-01-17T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.41
310224,British Home Stores,2024-01-17T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
310224,British Home Stores,2024-01-17T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
310224,British Home Stores,2024-01-17T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
310224,British Home Stores,2024-01-17T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
310224,British Home Stores,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.11
310224,British Home Stores,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.81
310224,British Home Stores,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.81
310224,British Home Stores,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.45
310224,British Home Stores,2024-01-17T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
310224,British Home Stores,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
310224,British Home Stores,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
310224,British Home Stores,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.0
310224,British Home Stores,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.38
310224,British Home Stores,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.92
310224,British Home Stores,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.13
310224,British Home Stores,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,29.15
310224,British Home Stores,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,34.95
310224,British Home Stores,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,33.31
310224,British Home Stores,2024-01-17T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
310224,British Home Stores,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,122.1
310224,British Home Stores,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,146.5
310224,British Home Stores,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,138.6
310224,British Home Stores,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
310224,British Home Stores,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
310224,British Home Stores,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.16
310224,British Home Stores,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
310224,British Home Stores,2024-01-17T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
310224,British Home Stores,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
310224,British Home Stores,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
310224,British Home Stores,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
310224,British Home Stores,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,32.5
310224,British Home Stores,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310224,British Home Stores,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
310224,British Home Stores,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310224,British Home Stores,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
310224,British Home Stores,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310224,British Home Stores,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
310224,British Home Stores,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
310224,British Home Stores,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.8
310224,British Home Stores,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,73.88
310224,British Home Stores,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,85.21
310224,British Home Stores,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,75.72
310224,British Home Stores,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
310224,British Home Stores,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.1
310224,British Home Stores,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,355.1
310224,British Home Stores,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.6
310224,British Home Stores,2024-01-17T14:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-17T14:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.99
310224,British Home Stores,2024-01-17T14:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-17T14:00:00.000+00:00,feeder,0060,L3 Active Power,kW,13.19
310224,British Home Stores,2024-01-17T14:00:00.000+00:00,feeder,0060,L2 Active Power,kW,12.94
310224,British Home Stores,2024-01-17T14:00:00.000+00:00,feeder,0060,L1 Active Power,kW,18.36
310224,British Home Stores,2024-01-17T14:00:00.000+00:00,feeder,0060,N Current (RMS),A,31.1
310224,British Home Stores,2024-01-17T14:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.2
310224,British Home Stores,2024-01-17T14:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,54.5
310224,British Home Stores,2024-01-17T14:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,78.0
310224,British Home Stores,2024-01-17T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.52
310224,British Home Stores,2024-01-17T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.78
310224,British Home Stores,2024-01-17T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-17T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.07
310224,British Home Stores,2024-01-17T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.68
310224,British Home Stores,2024-01-17T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.65
310224,British Home Stores,2024-01-17T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.5
310224,British Home Stores,2024-01-17T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.4
310224,British Home Stores,2024-01-17T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.5
310224,British Home Stores,2024-01-17T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.5
310224,British Home Stores,2024-01-17T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-17T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-17T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-17T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.07
310224,British Home Stores,2024-01-17T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.21
310224,British Home Stores,2024-01-17T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.32
310224,British Home Stores,2024-01-17T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
310224,British Home Stores,2024-01-17T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
310224,British Home Stores,2024-01-17T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
310224,British Home Stores,2024-01-17T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
310224,British Home Stores,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
310224,British Home Stores,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.78
310224,British Home Stores,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.2
310224,British Home Stores,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.3
310224,British Home Stores,2024-01-17T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
310224,British Home Stores,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
310224,British Home Stores,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.0
310224,British Home Stores,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.5
310224,British Home Stores,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.21
310224,British Home Stores,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.07
310224,British Home Stores,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.72
310224,British Home Stores,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,29.78
310224,British Home Stores,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,35.49
310224,British Home Stores,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,35.34
310224,British Home Stores,2024-01-17T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
310224,British Home Stores,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.7
310224,British Home Stores,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,148.2
310224,British Home Stores,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,147.1
310224,British Home Stores,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
310224,British Home Stores,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
310224,British Home Stores,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.99
310224,British Home Stores,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.44
310224,British Home Stores,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
310224,British Home Stores,2024-01-17T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
310224,British Home Stores,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
310224,British Home Stores,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
310224,British Home Stores,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
310224,British Home Stores,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,32.5
310224,British Home Stores,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310224,British Home Stores,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
310224,British Home Stores,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310224,British Home Stores,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
310224,British Home Stores,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310224,British Home Stores,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
310224,British Home Stores,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
310224,British Home Stores,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.58
310224,British Home Stores,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
310224,British Home Stores,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,74.87
310224,British Home Stores,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,90.95
310224,British Home Stores,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,83.07
310224,British Home Stores,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
310224,British Home Stores,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,311.5
310224,British Home Stores,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,378.1
310224,British Home Stores,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,346.3
310224,British Home Stores,2024-01-17T13:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-17T13:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.81
310224,British Home Stores,2024-01-17T13:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-17T13:50:00.000+00:00,feeder,0060,L3 Active Power,kW,12.78
310224,British Home Stores,2024-01-17T13:50:00.000+00:00,feeder,0060,L2 Active Power,kW,12.2
310224,British Home Stores,2024-01-17T13:50:00.000+00:00,feeder,0060,L1 Active Power,kW,16.83
310224,British Home Stores,2024-01-17T13:50:00.000+00:00,feeder,0060,N Current (RMS),A,29.2
310224,British Home Stores,2024-01-17T13:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,53.4
310224,British Home Stores,2024-01-17T13:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,51.3
310224,British Home Stores,2024-01-17T13:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,71.6
310224,British Home Stores,2024-01-17T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.63
310224,British Home Stores,2024-01-17T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-17T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-17T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,10.82
310224,British Home Stores,2024-01-17T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.08
310224,British Home Stores,2024-01-17T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.73
310224,British Home Stores,2024-01-17T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
310224,British Home Stores,2024-01-17T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.4
310224,British Home Stores,2024-01-17T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.1
310224,British Home Stores,2024-01-17T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.1
310224,British Home Stores,2024-01-17T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-17T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-17T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
310224,British Home Stores,2024-01-17T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.42
310224,British Home Stores,2024-01-17T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.27
310224,British Home Stores,2024-01-17T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.43
310224,British Home Stores,2024-01-17T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
310224,British Home Stores,2024-01-17T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
310224,British Home Stores,2024-01-17T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
310224,British Home Stores,2024-01-17T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
310224,British Home Stores,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.58
310224,British Home Stores,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.95
310224,British Home Stores,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.65
310224,British Home Stores,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.07
310224,British Home Stores,2024-01-17T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
310224,British Home Stores,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
310224,British Home Stores,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
310224,British Home Stores,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
310224,British Home Stores,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.39
310224,British Home Stores,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.22
310224,British Home Stores,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.48
310224,British Home Stores,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,29.72
310224,British Home Stores,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,35.28
310224,British Home Stores,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,34.98
310224,British Home Stores,2024-01-17T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
310224,British Home Stores,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.5
310224,British Home Stores,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,147.2
310224,British Home Stores,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,145.6
310224,British Home Stores,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
310224,British Home Stores,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.63
310224,British Home Stores,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.13
310224,British Home Stores,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
310224,British Home Stores,2024-01-17T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
310224,British Home Stores,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
310224,British Home Stores,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
310224,British Home Stores,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
310224,British Home Stores,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,32.4
310224,British Home Stores,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
