Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
310224,British Home Stores,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310224,British Home Stores,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
310224,British Home Stores,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310224,British Home Stores,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
310224,British Home Stores,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
310224,British Home Stores,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
310224,British Home Stores,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
310224,British Home Stores,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,73.31
310224,British Home Stores,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,91.6
310224,British Home Stores,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,81.06
310224,British Home Stores,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
310224,British Home Stores,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,304.5
310224,British Home Stores,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,381.1
310224,British Home Stores,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,338.3
310224,British Home Stores,2024-01-17T13:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-17T13:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.93
310224,British Home Stores,2024-01-17T13:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-17T13:40:00.000+00:00,feeder,0060,L3 Active Power,kW,13.13
310224,British Home Stores,2024-01-17T13:40:00.000+00:00,feeder,0060,L2 Active Power,kW,12.9
310224,British Home Stores,2024-01-17T13:40:00.000+00:00,feeder,0060,L1 Active Power,kW,13.47
310224,British Home Stores,2024-01-17T13:40:00.000+00:00,feeder,0060,N Current (RMS),A,19.0
310224,British Home Stores,2024-01-17T13:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,55.1
310224,British Home Stores,2024-01-17T13:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,54.5
310224,British Home Stores,2024-01-17T13:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,57.7
310224,British Home Stores,2024-01-17T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-17T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-17T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.69
310224,British Home Stores,2024-01-17T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,9.06
310224,British Home Stores,2024-01-17T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.24
310224,British Home Stores,2024-01-17T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.36
310224,British Home Stores,2024-01-17T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
310224,British Home Stores,2024-01-17T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.6
310224,British Home Stores,2024-01-17T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.7
310224,British Home Stores,2024-01-17T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.7
310224,British Home Stores,2024-01-17T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-17T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-17T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
310224,British Home Stores,2024-01-17T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.59
310224,British Home Stores,2024-01-17T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.23
310224,British Home Stores,2024-01-17T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.37
310224,British Home Stores,2024-01-17T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
310224,British Home Stores,2024-01-17T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
310224,British Home Stores,2024-01-17T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
310224,British Home Stores,2024-01-17T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
310224,British Home Stores,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.67
310224,British Home Stores,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.22
310224,British Home Stores,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.76
310224,British Home Stores,2024-01-17T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
310224,British Home Stores,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
310224,British Home Stores,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
310224,British Home Stores,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.1
310224,British Home Stores,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.72
310224,British Home Stores,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.91
310224,British Home Stores,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.32
310224,British Home Stores,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,29.53
310224,British Home Stores,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,35.65
310224,British Home Stores,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,41.48
310224,British Home Stores,2024-01-17T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
310224,British Home Stores,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.9
310224,British Home Stores,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,148.8
310224,British Home Stores,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,172.6
310224,British Home Stores,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
310224,British Home Stores,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.2
310224,British Home Stores,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.72
310224,British Home Stores,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
310224,British Home Stores,2024-01-17T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
310224,British Home Stores,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
310224,British Home Stores,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.1
310224,British Home Stores,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
310224,British Home Stores,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,32.4
310224,British Home Stores,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310224,British Home Stores,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
310224,British Home Stores,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
310224,British Home Stores,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
310224,British Home Stores,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310224,British Home Stores,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
310224,British Home Stores,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
310224,British Home Stores,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
310224,British Home Stores,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
310224,British Home Stores,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,72.18
310224,British Home Stores,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,88.96
310224,British Home Stores,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,83.31
310224,British Home Stores,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
310224,British Home Stores,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,300.8
310224,British Home Stores,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,371.1
310224,British Home Stores,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,347.2
310224,British Home Stores,2024-01-17T13:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-17T13:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.9
310224,British Home Stores,2024-01-17T13:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-17T13:30:00.000+00:00,feeder,0060,L3 Active Power,kW,11.8
310224,British Home Stores,2024-01-17T13:30:00.000+00:00,feeder,0060,L2 Active Power,kW,13.45
310224,British Home Stores,2024-01-17T13:30:00.000+00:00,feeder,0060,L1 Active Power,kW,13.44
310224,British Home Stores,2024-01-17T13:30:00.000+00:00,feeder,0060,N Current (RMS),A,20.7
310224,British Home Stores,2024-01-17T13:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,49.6
310224,British Home Stores,2024-01-17T13:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,56.9
310224,British Home Stores,2024-01-17T13:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,57.9
310224,British Home Stores,2024-01-17T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-17T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-17T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-17T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.75
310224,British Home Stores,2024-01-17T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.99
310224,British Home Stores,2024-01-17T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.5
310224,British Home Stores,2024-01-17T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
310224,British Home Stores,2024-01-17T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.8
310224,British Home Stores,2024-01-17T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.7
310224,British Home Stores,2024-01-17T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.1
310224,British Home Stores,2024-01-17T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-17T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-17T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-17T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.77
310224,British Home Stores,2024-01-17T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.26
310224,British Home Stores,2024-01-17T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.49
310224,British Home Stores,2024-01-17T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
310224,British Home Stores,2024-01-17T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
310224,British Home Stores,2024-01-17T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
310224,British Home Stores,2024-01-17T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
310224,British Home Stores,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.78
310224,British Home Stores,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.55
310224,British Home Stores,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.59
310224,British Home Stores,2024-01-17T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
310224,British Home Stores,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
310224,British Home Stores,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
310224,British Home Stores,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.4
310224,British Home Stores,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.65
310224,British Home Stores,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.73
310224,British Home Stores,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.25
310224,British Home Stores,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,29.37
310224,British Home Stores,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,35.51
310224,British Home Stores,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,38.54
310224,British Home Stores,2024-01-17T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
310224,British Home Stores,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.5
310224,British Home Stores,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,148.8
310224,British Home Stores,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,161.3
310224,British Home Stores,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
310224,British Home Stores,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.93
310224,British Home Stores,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
310224,British Home Stores,2024-01-17T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,82.9
310224,British Home Stores,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
310224,British Home Stores,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.7
310224,British Home Stores,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
310224,British Home Stores,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,32.4
310224,British Home Stores,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310224,British Home Stores,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
310224,British Home Stores,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
310224,British Home Stores,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
310224,British Home Stores,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310224,British Home Stores,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
310224,British Home Stores,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
310224,British Home Stores,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.62
310224,British Home Stores,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
310224,British Home Stores,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,73.13
310224,British Home Stores,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,98.69
310224,British Home Stores,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,81.72
310224,British Home Stores,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,114.6
310224,British Home Stores,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,305.1
310224,British Home Stores,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,412.0
310224,British Home Stores,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.3
310224,British Home Stores,2024-01-17T13:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-17T13:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.0
310224,British Home Stores,2024-01-17T13:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-17T13:20:00.000+00:00,feeder,0060,L3 Active Power,kW,11.75
310224,British Home Stores,2024-01-17T13:20:00.000+00:00,feeder,0060,L2 Active Power,kW,12.62
310224,British Home Stores,2024-01-17T13:20:00.000+00:00,feeder,0060,L1 Active Power,kW,12.75
310224,British Home Stores,2024-01-17T13:20:00.000+00:00,feeder,0060,N Current (RMS),A,18.5
310224,British Home Stores,2024-01-17T13:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,48.8
310224,British Home Stores,2024-01-17T13:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,52.8
310224,British Home Stores,2024-01-17T13:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,54.0
310224,British Home Stores,2024-01-17T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.61
310224,British Home Stores,2024-01-17T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-17T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-17T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,15.11
310224,British Home Stores,2024-01-17T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.71
310224,British Home Stores,2024-01-17T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.29
310224,British Home Stores,2024-01-17T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.1
310224,British Home Stores,2024-01-17T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.4
310224,British Home Stores,2024-01-17T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.9
310224,British Home Stores,2024-01-17T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.2
310224,British Home Stores,2024-01-17T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-17T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-17T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-17T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.13
310224,British Home Stores,2024-01-17T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
310224,British Home Stores,2024-01-17T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.5
310224,British Home Stores,2024-01-17T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
310224,British Home Stores,2024-01-17T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
310224,British Home Stores,2024-01-17T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
310224,British Home Stores,2024-01-17T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
310224,British Home Stores,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.53
310224,British Home Stores,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.8
310224,British Home Stores,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.51
310224,British Home Stores,2024-01-17T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
310224,British Home Stores,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
310224,British Home Stores,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
310224,British Home Stores,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
310224,British Home Stores,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.76
310224,British Home Stores,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.46
310224,British Home Stores,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.36
310224,British Home Stores,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,28.98
310224,British Home Stores,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,34.95
310224,British Home Stores,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,37.31
310224,British Home Stores,2024-01-17T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
310224,British Home Stores,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,120.8
310224,British Home Stores,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.6
310224,British Home Stores,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,154.3
310224,British Home Stores,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
310224,British Home Stores,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
310224,British Home Stores,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.04
310224,British Home Stores,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.38
310224,British Home Stores,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
310224,British Home Stores,2024-01-17T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
310224,British Home Stores,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
310224,British Home Stores,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
310224,British Home Stores,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
310224,British Home Stores,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310224,British Home Stores,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
310224,British Home Stores,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310224,British Home Stores,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
310224,British Home Stores,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310224,British Home Stores,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
310224,British Home Stores,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
310224,British Home Stores,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.31
310224,British Home Stores,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
310224,British Home Stores,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,79.54
310224,British Home Stores,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,83.69
310224,British Home Stores,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,79.75
310224,British Home Stores,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
310224,British Home Stores,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,327.8
310224,British Home Stores,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,345.0
310224,British Home Stores,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,329.6
310224,British Home Stores,2024-01-17T13:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-17T13:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.95
310224,British Home Stores,2024-01-17T13:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-17T13:10:00.000+00:00,feeder,0060,L3 Active Power,kW,11.76
310224,British Home Stores,2024-01-17T13:10:00.000+00:00,feeder,0060,L2 Active Power,kW,12.83
310224,British Home Stores,2024-01-17T13:10:00.000+00:00,feeder,0060,L1 Active Power,kW,14.46
310224,British Home Stores,2024-01-17T13:10:00.000+00:00,feeder,0060,N Current (RMS),A,23.6
310224,British Home Stores,2024-01-17T13:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,48.7
310224,British Home Stores,2024-01-17T13:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,53.6
310224,British Home Stores,2024-01-17T13:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,61.8
310224,British Home Stores,2024-01-17T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-17T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-17T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-17T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,12.05
310224,British Home Stores,2024-01-17T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.3
310224,British Home Stores,2024-01-17T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.27
310224,British Home Stores,2024-01-17T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
310224,British Home Stores,2024-01-17T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.8
310224,British Home Stores,2024-01-17T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.0
310224,British Home Stores,2024-01-17T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.3
310224,British Home Stores,2024-01-17T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-17T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-17T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-17T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.71
310224,British Home Stores,2024-01-17T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
310224,British Home Stores,2024-01-17T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.54
310224,British Home Stores,2024-01-17T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
310224,British Home Stores,2024-01-17T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
310224,British Home Stores,2024-01-17T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
310224,British Home Stores,2024-01-17T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
310224,British Home Stores,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.9
310224,British Home Stores,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.03
310224,British Home Stores,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.91
310224,British Home Stores,2024-01-17T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
310224,British Home Stores,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
310224,British Home Stores,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
310224,British Home Stores,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.8
310224,British Home Stores,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.64
310224,British Home Stores,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.37
310224,British Home Stores,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.61
310224,British Home Stores,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,29.9
310224,British Home Stores,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,38.0
310224,British Home Stores,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,38.13
310224,British Home Stores,2024-01-17T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
310224,British Home Stores,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,124.2
310224,British Home Stores,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,157.0
310224,British Home Stores,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,157.2
310224,British Home Stores,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
310224,British Home Stores,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
310224,British Home Stores,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.1
310224,British Home Stores,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.56
310224,British Home Stores,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
310224,British Home Stores,2024-01-17T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
310224,British Home Stores,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
310224,British Home Stores,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
310224,British Home Stores,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
310224,British Home Stores,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310224,British Home Stores,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
310224,British Home Stores,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310224,British Home Stores,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
310224,British Home Stores,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310224,British Home Stores,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
310224,British Home Stores,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
310224,British Home Stores,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
310224,British Home Stores,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,77.42
310224,British Home Stores,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,87.94
310224,British Home Stores,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,81.44
310224,British Home Stores,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
310224,British Home Stores,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,318.8
310224,British Home Stores,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,362.2
310224,British Home Stores,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.4
310224,British Home Stores,2024-01-17T13:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-17T13:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.9
310224,British Home Stores,2024-01-17T13:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-17T13:00:00.000+00:00,feeder,0060,L3 Active Power,kW,12.25
310224,British Home Stores,2024-01-17T13:00:00.000+00:00,feeder,0060,L2 Active Power,kW,14.17
310224,British Home Stores,2024-01-17T13:00:00.000+00:00,feeder,0060,L1 Active Power,kW,14.81
310224,British Home Stores,2024-01-17T13:00:00.000+00:00,feeder,0060,N Current (RMS),A,21.1
310224,British Home Stores,2024-01-17T13:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.9
310224,British Home Stores,2024-01-17T13:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,59.1
310224,British Home Stores,2024-01-17T13:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,62.6
310224,British Home Stores,2024-01-17T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-17T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-17T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-17T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.62
310224,British Home Stores,2024-01-17T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.11
310224,British Home Stores,2024-01-17T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.97
310224,British Home Stores,2024-01-17T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
310224,British Home Stores,2024-01-17T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.2
310224,British Home Stores,2024-01-17T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.6
310224,British Home Stores,2024-01-17T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.6
310224,British Home Stores,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
310224,British Home Stores,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.96
310224,British Home Stores,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
310224,British Home Stores,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.61
310224,British Home Stores,2024-01-17T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
310224,British Home Stores,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
310224,British Home Stores,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
310224,British Home Stores,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.51
310224,British Home Stores,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.77
310224,British Home Stores,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.36
310224,British Home Stores,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.81
310224,British Home Stores,2024-01-17T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
310224,British Home Stores,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
310224,British Home Stores,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
310224,British Home Stores,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.3
310224,British Home Stores,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.73
310224,British Home Stores,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.41
310224,British Home Stores,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.05
310224,British Home Stores,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,30.83
310224,British Home Stores,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,36.32
310224,British Home Stores,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,39.17
310224,British Home Stores,2024-01-17T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
310224,British Home Stores,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,128.5
310224,British Home Stores,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,151.2
310224,British Home Stores,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,161.8
310224,British Home Stores,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
310224,British Home Stores,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
310224,British Home Stores,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.18
310224,British Home Stores,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.76
310224,British Home Stores,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
310224,British Home Stores,2024-01-17T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
310224,British Home Stores,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
310224,British Home Stores,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
310224,British Home Stores,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
310224,British Home Stores,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,32.3
310224,British Home Stores,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310224,British Home Stores,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
310224,British Home Stores,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310224,British Home Stores,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
310224,British Home Stores,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310224,British Home Stores,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
310224,British Home Stores,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
310224,British Home Stores,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.58
310224,British Home Stores,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
310224,British Home Stores,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,77.6
310224,British Home Stores,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,86.95
310224,British Home Stores,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,82.84
310224,British Home Stores,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
310224,British Home Stores,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,320.1
310224,British Home Stores,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,359.0
310224,British Home Stores,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,342.5
310224,British Home Stores,2024-01-17T12:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.13
310224,British Home Stores,2024-01-17T12:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.84
310224,British Home Stores,2024-01-17T12:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-17T12:50:00.000+00:00,feeder,0060,L3 Active Power,kW,13.93
310224,British Home Stores,2024-01-17T12:50:00.000+00:00,feeder,0060,L2 Active Power,kW,13.52
310224,British Home Stores,2024-01-17T12:50:00.000+00:00,feeder,0060,L1 Active Power,kW,13.19
310224,British Home Stores,2024-01-17T12:50:00.000+00:00,feeder,0060,N Current (RMS),A,19.3
310224,British Home Stores,2024-01-17T12:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,58.0
310224,British Home Stores,2024-01-17T12:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,56.8
310224,British Home Stores,2024-01-17T12:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,56.1
310224,British Home Stores,2024-01-17T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-17T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-17T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-17T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.71
310224,British Home Stores,2024-01-17T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.62
310224,British Home Stores,2024-01-17T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.3
310224,British Home Stores,2024-01-17T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
310224,British Home Stores,2024-01-17T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.6
310224,British Home Stores,2024-01-17T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.7
310224,British Home Stores,2024-01-17T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.7
310224,British Home Stores,2024-01-17T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-17T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-17T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-17T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.76
310224,British Home Stores,2024-01-17T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.23
310224,British Home Stores,2024-01-17T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.55
310224,British Home Stores,2024-01-17T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
310224,British Home Stores,2024-01-17T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
310224,British Home Stores,2024-01-17T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
310224,British Home Stores,2024-01-17T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
310224,British Home Stores,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.99
310224,British Home Stores,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.05
310224,British Home Stores,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.95
310224,British Home Stores,2024-01-17T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
310224,British Home Stores,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
310224,British Home Stores,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
310224,British Home Stores,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.8
310224,British Home Stores,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.71
310224,British Home Stores,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.82
310224,British Home Stores,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.34
310224,British Home Stores,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,37.92
310224,British Home Stores,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,30.24
310224,British Home Stores,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,37.35
310224,British Home Stores,2024-01-17T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
310224,British Home Stores,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,157.2
310224,British Home Stores,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.7
310224,British Home Stores,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,154.4
310224,British Home Stores,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
310224,British Home Stores,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.51
310224,British Home Stores,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.9
310224,British Home Stores,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
310224,British Home Stores,2024-01-17T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
310224,British Home Stores,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
310224,British Home Stores,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
310224,British Home Stores,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
310224,British Home Stores,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,32.2
310224,British Home Stores,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310224,British Home Stores,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
310224,British Home Stores,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
310224,British Home Stores,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
310224,British Home Stores,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310224,British Home Stores,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
310224,British Home Stores,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
310224,British Home Stores,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
310224,British Home Stores,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
310224,British Home Stores,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,85.82
310224,British Home Stores,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,79.56
310224,British Home Stores,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,79.95
310224,British Home Stores,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
310224,British Home Stores,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,354.2
310224,British Home Stores,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,328.6
310224,British Home Stores,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.9
310224,British Home Stores,2024-01-17T12:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.0
310224,British Home Stores,2024-01-17T12:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.05
310224,British Home Stores,2024-01-17T12:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-17T12:40:00.000+00:00,feeder,0060,L3 Active Power,kW,12.16
310224,British Home Stores,2024-01-17T12:40:00.000+00:00,feeder,0060,L2 Active Power,kW,12.69
310224,British Home Stores,2024-01-17T12:40:00.000+00:00,feeder,0060,L1 Active Power,kW,12.24
310224,British Home Stores,2024-01-17T12:40:00.000+00:00,feeder,0060,N Current (RMS),A,18.3
310224,British Home Stores,2024-01-17T12:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.8
310224,British Home Stores,2024-01-17T12:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,53.3
310224,British Home Stores,2024-01-17T12:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,52.4
310224,British Home Stores,2024-01-17T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-17T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.69
310224,British Home Stores,2024-01-17T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-17T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,12.43
310224,British Home Stores,2024-01-17T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.62
310224,British Home Stores,2024-01-17T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.01
310224,British Home Stores,2024-01-17T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
310224,British Home Stores,2024-01-17T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.7
310224,British Home Stores,2024-01-17T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.7
310224,British Home Stores,2024-01-17T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.2
310224,British Home Stores,2024-01-17T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-17T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-17T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-17T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.31
310224,British Home Stores,2024-01-17T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.17
310224,British Home Stores,2024-01-17T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.53
310224,British Home Stores,2024-01-17T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
310224,British Home Stores,2024-01-17T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
310224,British Home Stores,2024-01-17T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
310224,British Home Stores,2024-01-17T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
310224,British Home Stores,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.06
310224,British Home Stores,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.01
310224,British Home Stores,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.39
310224,British Home Stores,2024-01-17T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
