Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
310224,British Home Stores,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
310224,British Home Stores,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
310224,British Home Stores,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.39
310224,British Home Stores,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.88
310224,British Home Stores,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.07
310224,British Home Stores,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,29.25
310224,British Home Stores,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.92
310224,British Home Stores,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,38.84
310224,British Home Stores,2024-01-17T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
310224,British Home Stores,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,123.2
310224,British Home Stores,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.7
310224,British Home Stores,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,161.3
310224,British Home Stores,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
310224,British Home Stores,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
310224,British Home Stores,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.62
310224,British Home Stores,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.79
310224,British Home Stores,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
310224,British Home Stores,2024-01-17T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
310224,British Home Stores,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
310224,British Home Stores,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
310224,British Home Stores,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
310224,British Home Stores,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310224,British Home Stores,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
310224,British Home Stores,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
310224,British Home Stores,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
310224,British Home Stores,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310224,British Home Stores,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
310224,British Home Stores,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
310224,British Home Stores,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
310224,British Home Stores,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
310224,British Home Stores,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,78.83
310224,British Home Stores,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,80.2
310224,British Home Stores,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,82.34
310224,British Home Stores,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
310224,British Home Stores,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,326.6
310224,British Home Stores,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.5
310224,British Home Stores,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,341.9
310224,British Home Stores,2024-01-17T12:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-17T12:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.05
310224,British Home Stores,2024-01-17T12:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-17T12:30:00.000+00:00,feeder,0060,L3 Active Power,kW,12.36
310224,British Home Stores,2024-01-17T12:30:00.000+00:00,feeder,0060,L2 Active Power,kW,12.0
310224,British Home Stores,2024-01-17T12:30:00.000+00:00,feeder,0060,L1 Active Power,kW,12.66
310224,British Home Stores,2024-01-17T12:30:00.000+00:00,feeder,0060,N Current (RMS),A,19.8
310224,British Home Stores,2024-01-17T12:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,51.4
310224,British Home Stores,2024-01-17T12:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,49.9
310224,British Home Stores,2024-01-17T12:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,54.4
310224,British Home Stores,2024-01-17T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-17T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-17T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-17T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,11.77
310224,British Home Stores,2024-01-17T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.34
310224,British Home Stores,2024-01-17T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.11
310224,British Home Stores,2024-01-17T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
310224,British Home Stores,2024-01-17T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.9
310224,British Home Stores,2024-01-17T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.5
310224,British Home Stores,2024-01-17T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.5
310224,British Home Stores,2024-01-17T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-17T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-17T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-17T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.28
310224,British Home Stores,2024-01-17T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.16
310224,British Home Stores,2024-01-17T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.36
310224,British Home Stores,2024-01-17T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
310224,British Home Stores,2024-01-17T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
310224,British Home Stores,2024-01-17T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
310224,British Home Stores,2024-01-17T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
310224,British Home Stores,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.75
310224,British Home Stores,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.34
310224,British Home Stores,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.32
310224,British Home Stores,2024-01-17T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
310224,British Home Stores,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
310224,British Home Stores,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
310224,British Home Stores,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
310224,British Home Stores,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.44
310224,British Home Stores,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.39
310224,British Home Stores,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.81
310224,British Home Stores,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,28.55
310224,British Home Stores,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,34.8
310224,British Home Stores,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,37.63
310224,British Home Stores,2024-01-17T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
310224,British Home Stores,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.2
310224,British Home Stores,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.5
310224,British Home Stores,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,156.2
310224,British Home Stores,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
310224,British Home Stores,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
310224,British Home Stores,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.52
310224,British Home Stores,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.6
310224,British Home Stores,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
310224,British Home Stores,2024-01-17T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
310224,British Home Stores,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
310224,British Home Stores,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
310224,British Home Stores,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
310224,British Home Stores,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,32.1
310224,British Home Stores,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310224,British Home Stores,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
310224,British Home Stores,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310224,British Home Stores,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
310224,British Home Stores,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310224,British Home Stores,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
310224,British Home Stores,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
310224,British Home Stores,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
310224,British Home Stores,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,77.25
310224,British Home Stores,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,84.26
310224,British Home Stores,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,82.5
310224,British Home Stores,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
310224,British Home Stores,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,318.8
310224,British Home Stores,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,347.8
310224,British Home Stores,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,341.7
310224,British Home Stores,2024-01-17T12:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.91
310224,British Home Stores,2024-01-17T12:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.03
310224,British Home Stores,2024-01-17T12:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-17T12:20:00.000+00:00,feeder,0060,L3 Active Power,kW,14.26
310224,British Home Stores,2024-01-17T12:20:00.000+00:00,feeder,0060,L2 Active Power,kW,12.26
310224,British Home Stores,2024-01-17T12:20:00.000+00:00,feeder,0060,L1 Active Power,kW,14.3
310224,British Home Stores,2024-01-17T12:20:00.000+00:00,feeder,0060,N Current (RMS),A,23.8
310224,British Home Stores,2024-01-17T12:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,59.6
310224,British Home Stores,2024-01-17T12:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,51.2
310224,British Home Stores,2024-01-17T12:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,61.2
310224,British Home Stores,2024-01-17T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-17T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-17T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-17T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,11.42
310224,British Home Stores,2024-01-17T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.13
310224,British Home Stores,2024-01-17T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.41
310224,British Home Stores,2024-01-17T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
310224,British Home Stores,2024-01-17T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.6
310224,British Home Stores,2024-01-17T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.7
310224,British Home Stores,2024-01-17T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.2
310224,British Home Stores,2024-01-17T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-17T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-17T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-17T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.42
310224,British Home Stores,2024-01-17T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.3
310224,British Home Stores,2024-01-17T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.62
310224,British Home Stores,2024-01-17T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
310224,British Home Stores,2024-01-17T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
310224,British Home Stores,2024-01-17T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
310224,British Home Stores,2024-01-17T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
310224,British Home Stores,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.93
310224,British Home Stores,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.06
310224,British Home Stores,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.56
310224,British Home Stores,2024-01-17T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
310224,British Home Stores,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
310224,British Home Stores,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
310224,British Home Stores,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.9
310224,British Home Stores,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.92
310224,British Home Stores,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.95
310224,British Home Stores,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.19
310224,British Home Stores,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,29.99
310224,British Home Stores,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,32.88
310224,British Home Stores,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,38.93
310224,British Home Stores,2024-01-17T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
310224,British Home Stores,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,125.2
310224,British Home Stores,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.5
310224,British Home Stores,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,161.5
310224,British Home Stores,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
310224,British Home Stores,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
310224,British Home Stores,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.06
310224,British Home Stores,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.73
310224,British Home Stores,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
310224,British Home Stores,2024-01-17T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
310224,British Home Stores,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.7
310224,British Home Stores,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
310224,British Home Stores,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
310224,British Home Stores,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,32.0
310224,British Home Stores,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310224,British Home Stores,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
310224,British Home Stores,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
310224,British Home Stores,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
310224,British Home Stores,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310224,British Home Stores,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
310224,British Home Stores,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
310224,British Home Stores,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
310224,British Home Stores,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
310224,British Home Stores,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,82.08
310224,British Home Stores,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,81.36
310224,British Home Stores,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,86.47
310224,British Home Stores,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
310224,British Home Stores,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,339.5
310224,British Home Stores,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,336.4
310224,British Home Stores,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,358.9
310224,British Home Stores,2024-01-17T12:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.4
310224,British Home Stores,2024-01-17T12:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.75
310224,British Home Stores,2024-01-17T12:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-17T12:10:00.000+00:00,feeder,0060,L3 Active Power,kW,13.14
310224,British Home Stores,2024-01-17T12:10:00.000+00:00,feeder,0060,L2 Active Power,kW,12.36
310224,British Home Stores,2024-01-17T12:10:00.000+00:00,feeder,0060,L1 Active Power,kW,14.81
310224,British Home Stores,2024-01-17T12:10:00.000+00:00,feeder,0060,N Current (RMS),A,23.9
310224,British Home Stores,2024-01-17T12:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,54.7
310224,British Home Stores,2024-01-17T12:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,51.7
310224,British Home Stores,2024-01-17T12:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,62.2
310224,British Home Stores,2024-01-17T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.42
310224,British Home Stores,2024-01-17T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-17T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-17T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,9.21
310224,British Home Stores,2024-01-17T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.82
310224,British Home Stores,2024-01-17T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.8
310224,British Home Stores,2024-01-17T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
310224,British Home Stores,2024-01-17T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.8
310224,British Home Stores,2024-01-17T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.5
310224,British Home Stores,2024-01-17T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.7
310224,British Home Stores,2024-01-17T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-17T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-17T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-17T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.01
310224,British Home Stores,2024-01-17T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.31
310224,British Home Stores,2024-01-17T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.58
310224,British Home Stores,2024-01-17T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
310224,British Home Stores,2024-01-17T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
310224,British Home Stores,2024-01-17T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
310224,British Home Stores,2024-01-17T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
310224,British Home Stores,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.85
310224,British Home Stores,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.25
310224,British Home Stores,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.93
310224,British Home Stores,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.57
310224,British Home Stores,2024-01-17T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
310224,British Home Stores,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
310224,British Home Stores,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.3
310224,British Home Stores,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.5
310224,British Home Stores,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.69
310224,British Home Stores,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.82
310224,British Home Stores,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,28.03
310224,British Home Stores,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,33.97
310224,British Home Stores,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,35.42
310224,British Home Stores,2024-01-17T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
310224,British Home Stores,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.9
310224,British Home Stores,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,140.3
310224,British Home Stores,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,146.2
310224,British Home Stores,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
310224,British Home Stores,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.6
310224,British Home Stores,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.69
310224,British Home Stores,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
310224,British Home Stores,2024-01-17T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
310224,British Home Stores,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
310224,British Home Stores,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
310224,British Home Stores,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
310224,British Home Stores,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,31.9
310224,British Home Stores,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310224,British Home Stores,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
310224,British Home Stores,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
310224,British Home Stores,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
310224,British Home Stores,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310224,British Home Stores,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
310224,British Home Stores,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
310224,British Home Stores,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
310224,British Home Stores,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,73.24
310224,British Home Stores,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,83.09
310224,British Home Stores,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,86.69
310224,British Home Stores,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
310224,British Home Stores,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.7
310224,British Home Stores,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,342.4
310224,British Home Stores,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,358.7
310224,British Home Stores,2024-01-17T12:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.11
310224,British Home Stores,2024-01-17T12:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.21
310224,British Home Stores,2024-01-17T12:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-17T12:00:00.000+00:00,feeder,0060,L3 Active Power,kW,13.85
310224,British Home Stores,2024-01-17T12:00:00.000+00:00,feeder,0060,L2 Active Power,kW,13.52
310224,British Home Stores,2024-01-17T12:00:00.000+00:00,feeder,0060,L1 Active Power,kW,14.88
310224,British Home Stores,2024-01-17T12:00:00.000+00:00,feeder,0060,N Current (RMS),A,22.7
310224,British Home Stores,2024-01-17T12:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,57.8
310224,British Home Stores,2024-01-17T12:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,56.5
310224,British Home Stores,2024-01-17T12:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,62.5
310224,British Home Stores,2024-01-17T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-17T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-17T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-17T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,8.99
310224,British Home Stores,2024-01-17T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.07
310224,British Home Stores,2024-01-17T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.63
310224,British Home Stores,2024-01-17T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
310224,British Home Stores,2024-01-17T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.6
310224,British Home Stores,2024-01-17T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.1
310224,British Home Stores,2024-01-17T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.2
310224,British Home Stores,2024-01-17T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-17T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-17T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
310224,British Home Stores,2024-01-17T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.81
310224,British Home Stores,2024-01-17T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.3
310224,British Home Stores,2024-01-17T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.65
310224,British Home Stores,2024-01-17T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
310224,British Home Stores,2024-01-17T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
310224,British Home Stores,2024-01-17T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
310224,British Home Stores,2024-01-17T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
310224,British Home Stores,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.67
310224,British Home Stores,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.58
310224,British Home Stores,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.99
310224,British Home Stores,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.82
310224,British Home Stores,2024-01-17T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
310224,British Home Stores,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
310224,British Home Stores,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.7
310224,British Home Stores,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.9
310224,British Home Stores,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.32
310224,British Home Stores,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.11
310224,British Home Stores,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.68
310224,British Home Stores,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,33.97
310224,British Home Stores,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,35.45
310224,British Home Stores,2024-01-17T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
310224,British Home Stores,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.2
310224,British Home Stores,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,140.0
310224,British Home Stores,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,145.4
310224,British Home Stores,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
310224,British Home Stores,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.93
310224,British Home Stores,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.37
310224,British Home Stores,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
310224,British Home Stores,2024-01-17T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
310224,British Home Stores,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
310224,British Home Stores,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
310224,British Home Stores,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
310224,British Home Stores,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,31.8
310224,British Home Stores,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310224,British Home Stores,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
310224,British Home Stores,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
310224,British Home Stores,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
310224,British Home Stores,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310224,British Home Stores,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
310224,British Home Stores,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
310224,British Home Stores,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
310224,British Home Stores,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,69.84
310224,British Home Stores,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,83.22
310224,British Home Stores,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,80.25
310224,British Home Stores,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
310224,British Home Stores,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.4
310224,British Home Stores,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,341.3
310224,British Home Stores,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.0
310224,British Home Stores,2024-01-17T11:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.81
310224,British Home Stores,2024-01-17T11:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.12
310224,British Home Stores,2024-01-17T11:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-17T11:50:00.000+00:00,feeder,0060,L3 Active Power,kW,11.53
310224,British Home Stores,2024-01-17T11:50:00.000+00:00,feeder,0060,L2 Active Power,kW,12.24
310224,British Home Stores,2024-01-17T11:50:00.000+00:00,feeder,0060,L1 Active Power,kW,16.48
310224,British Home Stores,2024-01-17T11:50:00.000+00:00,feeder,0060,N Current (RMS),A,31.1
310224,British Home Stores,2024-01-17T11:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,47.7
310224,British Home Stores,2024-01-17T11:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,50.6
310224,British Home Stores,2024-01-17T11:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,69.1
310224,British Home Stores,2024-01-17T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-17T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.78
310224,British Home Stores,2024-01-17T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-17T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.53
310224,British Home Stores,2024-01-17T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.69
310224,British Home Stores,2024-01-17T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.5
310224,British Home Stores,2024-01-17T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
310224,British Home Stores,2024-01-17T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.7
310224,British Home Stores,2024-01-17T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.1
310224,British Home Stores,2024-01-17T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.8
310224,British Home Stores,2024-01-17T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-17T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-17T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
310224,British Home Stores,2024-01-17T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.11
310224,British Home Stores,2024-01-17T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.28
310224,British Home Stores,2024-01-17T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.77
310224,British Home Stores,2024-01-17T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-17T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
310224,British Home Stores,2024-01-17T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
310224,British Home Stores,2024-01-17T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
310224,British Home Stores,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.31
310224,British Home Stores,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.93
310224,British Home Stores,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.98
310224,British Home Stores,2024-01-17T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
310224,British Home Stores,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
310224,British Home Stores,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
310224,British Home Stores,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.7
310224,British Home Stores,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.75
310224,British Home Stores,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.21
310224,British Home Stores,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.89
310224,British Home Stores,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,27.22
310224,British Home Stores,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,31.33
310224,British Home Stores,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,36.06
310224,British Home Stores,2024-01-17T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
310224,British Home Stores,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,113.5
310224,British Home Stores,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.9
310224,British Home Stores,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,148.4
310224,British Home Stores,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.04
310224,British Home Stores,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
310224,British Home Stores,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.52
310224,British Home Stores,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.86
310224,British Home Stores,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
310224,British Home Stores,2024-01-17T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
310224,British Home Stores,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
310224,British Home Stores,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
310224,British Home Stores,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
310224,British Home Stores,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,31.7
310224,British Home Stores,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310224,British Home Stores,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
310224,British Home Stores,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
310224,British Home Stores,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
310224,British Home Stores,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310224,British Home Stores,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
310224,British Home Stores,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
310224,British Home Stores,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
310224,British Home Stores,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,71.22
310224,British Home Stores,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,78.33
310224,British Home Stores,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,85.62
310224,British Home Stores,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
310224,British Home Stores,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,293.5
310224,British Home Stores,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,321.5
310224,British Home Stores,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,353.1
310224,British Home Stores,2024-01-17T11:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.04
310224,British Home Stores,2024-01-17T11:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.17
310224,British Home Stores,2024-01-17T11:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-17T11:40:00.000+00:00,feeder,0060,L3 Active Power,kW,16.13
310224,British Home Stores,2024-01-17T11:40:00.000+00:00,feeder,0060,L2 Active Power,kW,12.75
310224,British Home Stores,2024-01-17T11:40:00.000+00:00,feeder,0060,L1 Active Power,kW,15.18
310224,British Home Stores,2024-01-17T11:40:00.000+00:00,feeder,0060,N Current (RMS),A,26.8
310224,British Home Stores,2024-01-17T11:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,67.9
310224,British Home Stores,2024-01-17T11:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,52.7
310224,British Home Stores,2024-01-17T11:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,63.6
310224,British Home Stores,2024-01-17T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-17T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-17T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-17T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,11.15
310224,British Home Stores,2024-01-17T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.01
310224,British Home Stores,2024-01-17T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.48
310224,British Home Stores,2024-01-17T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.5
310224,British Home Stores,2024-01-17T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.2
310224,British Home Stores,2024-01-17T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.8
310224,British Home Stores,2024-01-17T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.2
310224,British Home Stores,2024-01-17T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-17T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-17T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-17T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.65
310224,British Home Stores,2024-01-17T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.23
310224,British Home Stores,2024-01-17T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.59
310224,British Home Stores,2024-01-17T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
310224,British Home Stores,2024-01-17T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
310224,British Home Stores,2024-01-17T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
310224,British Home Stores,2024-01-17T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
310224,British Home Stores,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.19
310224,British Home Stores,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.2
310224,British Home Stores,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.61
310224,British Home Stores,2024-01-17T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
310224,British Home Stores,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
310224,British Home Stores,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
310224,British Home Stores,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.3
310224,British Home Stores,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.99
310224,British Home Stores,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.83
310224,British Home Stores,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.76
310224,British Home Stores,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,28.56
310224,British Home Stores,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,31.14
310224,British Home Stores,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,37.38
310224,British Home Stores,2024-01-17T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
310224,British Home Stores,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.6
310224,British Home Stores,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.0
310224,British Home Stores,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,153.7
310224,British Home Stores,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
310224,British Home Stores,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
310224,British Home Stores,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.34
310224,British Home Stores,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.66
310224,British Home Stores,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
310224,British Home Stores,2024-01-17T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
310224,British Home Stores,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
310224,British Home Stores,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
310224,British Home Stores,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
310224,British Home Stores,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,31.6
310224,British Home Stores,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
310224,British Home Stores,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
310224,British Home Stores,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
310224,British Home Stores,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
310224,British Home Stores,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310224,British Home Stores,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
310224,British Home Stores,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
310224,British Home Stores,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
310224,British Home Stores,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,78.03
310224,British Home Stores,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,79.99
310224,British Home Stores,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,81.98
310224,British Home Stores,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
310224,British Home Stores,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,321.3
310224,British Home Stores,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,327.8
310224,British Home Stores,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,337.9
310224,British Home Stores,2024-01-17T11:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.05
310224,British Home Stores,2024-01-17T11:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.15
310224,British Home Stores,2024-01-17T11:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-17T11:30:00.000+00:00,feeder,0060,L3 Active Power,kW,16.05
310224,British Home Stores,2024-01-17T11:30:00.000+00:00,feeder,0060,L2 Active Power,kW,14.72
310224,British Home Stores,2024-01-17T11:30:00.000+00:00,feeder,0060,L1 Active Power,kW,16.18
310224,British Home Stores,2024-01-17T11:30:00.000+00:00,feeder,0060,N Current (RMS),A,21.6
310224,British Home Stores,2024-01-17T11:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,66.6
310224,British Home Stores,2024-01-17T11:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,61.3
310224,British Home Stores,2024-01-17T11:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,67.8
310224,British Home Stores,2024-01-17T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-17T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
