Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-17T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-17T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,10.72
310224,British Home Stores,2024-01-17T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.1
310224,British Home Stores,2024-01-17T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.48
310224,British Home Stores,2024-01-17T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
310224,British Home Stores,2024-01-17T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.2
310224,British Home Stores,2024-01-17T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.9
310224,British Home Stores,2024-01-17T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.5
310224,British Home Stores,2024-01-17T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-17T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-17T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
310224,British Home Stores,2024-01-17T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.84
310224,British Home Stores,2024-01-17T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.19
310224,British Home Stores,2024-01-17T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.74
310224,British Home Stores,2024-01-17T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-17T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
310224,British Home Stores,2024-01-17T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
310224,British Home Stores,2024-01-17T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
310224,British Home Stores,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.28
310224,British Home Stores,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.87
310224,British Home Stores,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.04
310224,British Home Stores,2024-01-17T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
310224,British Home Stores,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
310224,British Home Stores,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
310224,British Home Stores,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.7
310224,British Home Stores,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.82
310224,British Home Stores,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,28.09
310224,British Home Stores,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,32.14
310224,British Home Stores,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,37.03
310224,British Home Stores,2024-01-17T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
310224,British Home Stores,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,116.8
310224,British Home Stores,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.7
310224,British Home Stores,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,152.0
310224,British Home Stores,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.19
310224,British Home Stores,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
310224,British Home Stores,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.66
310224,British Home Stores,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.23
310224,British Home Stores,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
310224,British Home Stores,2024-01-17T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
310224,British Home Stores,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.9
310224,British Home Stores,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
310224,British Home Stores,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
310224,British Home Stores,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,31.5
310224,British Home Stores,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310224,British Home Stores,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
310224,British Home Stores,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
310224,British Home Stores,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
310224,British Home Stores,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310224,British Home Stores,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
310224,British Home Stores,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
310224,British Home Stores,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
310224,British Home Stores,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
310224,British Home Stores,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,82.63
310224,British Home Stores,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,82.24
310224,British Home Stores,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,86.65
310224,British Home Stores,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
310224,British Home Stores,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,338.9
310224,British Home Stores,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,336.8
310224,British Home Stores,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,356.2
310224,British Home Stores,2024-01-17T11:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.72
310224,British Home Stores,2024-01-17T11:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.71
310224,British Home Stores,2024-01-17T11:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-17T11:20:00.000+00:00,feeder,0060,L3 Active Power,kW,14.91
310224,British Home Stores,2024-01-17T11:20:00.000+00:00,feeder,0060,L2 Active Power,kW,13.22
310224,British Home Stores,2024-01-17T11:20:00.000+00:00,feeder,0060,L1 Active Power,kW,15.29
310224,British Home Stores,2024-01-17T11:20:00.000+00:00,feeder,0060,N Current (RMS),A,22.9
310224,British Home Stores,2024-01-17T11:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,62.0
310224,British Home Stores,2024-01-17T11:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,55.1
310224,British Home Stores,2024-01-17T11:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,64.0
310224,British Home Stores,2024-01-17T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-17T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-17T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-17T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,10.93
310224,British Home Stores,2024-01-17T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.62
310224,British Home Stores,2024-01-17T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.14
310224,British Home Stores,2024-01-17T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
310224,British Home Stores,2024-01-17T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.2
310224,British Home Stores,2024-01-17T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.1
310224,British Home Stores,2024-01-17T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.7
310224,British Home Stores,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.67
310224,British Home Stores,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.16
310224,British Home Stores,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.69
310224,British Home Stores,2024-01-17T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
310224,British Home Stores,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
310224,British Home Stores,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
310224,British Home Stores,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
310224,British Home Stores,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.78
310224,British Home Stores,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.8
310224,British Home Stores,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.77
310224,British Home Stores,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.91
310224,British Home Stores,2024-01-17T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
310224,British Home Stores,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
310224,British Home Stores,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
310224,British Home Stores,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.7
310224,British Home Stores,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.89
310224,British Home Stores,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.45
310224,British Home Stores,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,36.56
310224,British Home Stores,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,31.72
310224,British Home Stores,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,36.86
310224,British Home Stores,2024-01-17T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
310224,British Home Stores,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,151.1
310224,British Home Stores,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.7
310224,British Home Stores,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,151.6
310224,British Home Stores,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
310224,British Home Stores,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.07
310224,British Home Stores,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.76
310224,British Home Stores,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
310224,British Home Stores,2024-01-17T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
310224,British Home Stores,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.5
310224,British Home Stores,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
310224,British Home Stores,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
310224,British Home Stores,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,31.4
310224,British Home Stores,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310224,British Home Stores,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
310224,British Home Stores,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
310224,British Home Stores,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
310224,British Home Stores,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310224,British Home Stores,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
310224,British Home Stores,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
310224,British Home Stores,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
310224,British Home Stores,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,89.94
310224,British Home Stores,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,81.25
310224,British Home Stores,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,88.13
310224,British Home Stores,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
310224,British Home Stores,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,368.9
310224,British Home Stores,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,333.6
310224,British Home Stores,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,363.2
310224,British Home Stores,2024-01-17T11:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-17T11:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.19
310224,British Home Stores,2024-01-17T11:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-17T11:10:00.000+00:00,feeder,0060,L3 Active Power,kW,15.31
310224,British Home Stores,2024-01-17T11:10:00.000+00:00,feeder,0060,L2 Active Power,kW,15.64
310224,British Home Stores,2024-01-17T11:10:00.000+00:00,feeder,0060,L1 Active Power,kW,16.66
310224,British Home Stores,2024-01-17T11:10:00.000+00:00,feeder,0060,N Current (RMS),A,21.1
310224,British Home Stores,2024-01-17T11:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,63.1
310224,British Home Stores,2024-01-17T11:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,64.6
310224,British Home Stores,2024-01-17T11:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,69.9
310224,British Home Stores,2024-01-17T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-17T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-17T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-17T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,10.13
310224,British Home Stores,2024-01-17T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.36
310224,British Home Stores,2024-01-17T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.11
310224,British Home Stores,2024-01-17T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
310224,British Home Stores,2024-01-17T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.1
310224,British Home Stores,2024-01-17T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.3
310224,British Home Stores,2024-01-17T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.8
310224,British Home Stores,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.1
310224,British Home Stores,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.28
310224,British Home Stores,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.76
310224,British Home Stores,2024-01-17T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
310224,British Home Stores,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
310224,British Home Stores,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
310224,British Home Stores,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.51
310224,British Home Stores,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.5
310224,British Home Stores,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.28
310224,British Home Stores,2024-01-17T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
310224,British Home Stores,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
310224,British Home Stores,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.7
310224,British Home Stores,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.2
310224,British Home Stores,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.22
310224,British Home Stores,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.18
310224,British Home Stores,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,26.53
310224,British Home Stores,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,32.87
310224,British Home Stores,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,35.51
310224,British Home Stores,2024-01-17T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
310224,British Home Stores,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.6
310224,British Home Stores,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.4
310224,British Home Stores,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,146.8
310224,British Home Stores,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
310224,British Home Stores,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.94
310224,British Home Stores,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.58
310224,British Home Stores,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
310224,British Home Stores,2024-01-17T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
310224,British Home Stores,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.1
310224,British Home Stores,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
310224,British Home Stores,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
310224,British Home Stores,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,31.3
310224,British Home Stores,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
310224,British Home Stores,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
310224,British Home Stores,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
310224,British Home Stores,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
310224,British Home Stores,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310224,British Home Stores,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
310224,British Home Stores,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
310224,British Home Stores,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
310224,British Home Stores,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,78.52
310224,British Home Stores,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,84.23
310224,British Home Stores,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,87.43
310224,British Home Stores,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
310224,British Home Stores,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,323.0
310224,British Home Stores,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,345.8
310224,British Home Stores,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,361.3
310224,British Home Stores,2024-01-17T11:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-17T11:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.35
310224,British Home Stores,2024-01-17T11:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-17T11:00:00.000+00:00,feeder,0060,L3 Active Power,kW,12.18
310224,British Home Stores,2024-01-17T11:00:00.000+00:00,feeder,0060,L2 Active Power,kW,12.93
310224,British Home Stores,2024-01-17T11:00:00.000+00:00,feeder,0060,L1 Active Power,kW,19.54
310224,British Home Stores,2024-01-17T11:00:00.000+00:00,feeder,0060,N Current (RMS),A,36.5
310224,British Home Stores,2024-01-17T11:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.7
310224,British Home Stores,2024-01-17T11:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,54.2
310224,British Home Stores,2024-01-17T11:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,81.3
310224,British Home Stores,2024-01-17T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-17T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.6
310224,British Home Stores,2024-01-17T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-17T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,7.0
310224,British Home Stores,2024-01-17T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.5
310224,British Home Stores,2024-01-17T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.68
310224,British Home Stores,2024-01-17T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
310224,British Home Stores,2024-01-17T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.2
310224,British Home Stores,2024-01-17T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.2
310224,British Home Stores,2024-01-17T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.7
310224,British Home Stores,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.44
310224,British Home Stores,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.31
310224,British Home Stores,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.88
310224,British Home Stores,2024-01-17T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
310224,British Home Stores,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
310224,British Home Stores,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
310224,British Home Stores,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
310224,British Home Stores,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.35
310224,British Home Stores,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.27
310224,British Home Stores,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.76
310224,British Home Stores,2024-01-17T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
310224,British Home Stores,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
310224,British Home Stores,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.9
310224,British Home Stores,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.9
310224,British Home Stores,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.96
310224,British Home Stores,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.91
310224,British Home Stores,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,29.03
310224,British Home Stores,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,33.34
310224,British Home Stores,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,39.05
310224,British Home Stores,2024-01-17T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
310224,British Home Stores,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,121.0
310224,British Home Stores,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.1
310224,British Home Stores,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,161.1
310224,British Home Stores,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
310224,British Home Stores,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
310224,British Home Stores,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.69
310224,British Home Stores,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.97
310224,British Home Stores,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.76
310224,British Home Stores,2024-01-17T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
310224,British Home Stores,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
310224,British Home Stores,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
310224,British Home Stores,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
310224,British Home Stores,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,31.1
310224,British Home Stores,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310224,British Home Stores,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
310224,British Home Stores,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
310224,British Home Stores,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
310224,British Home Stores,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310224,British Home Stores,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
310224,British Home Stores,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
310224,British Home Stores,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
310224,British Home Stores,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
310224,British Home Stores,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,75.69
310224,British Home Stores,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,78.32
310224,British Home Stores,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,91.67
310224,British Home Stores,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
310224,British Home Stores,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,312.1
310224,British Home Stores,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,322.7
310224,British Home Stores,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,378.3
310224,British Home Stores,2024-01-17T10:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-1.47
310224,British Home Stores,2024-01-17T10:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,2.29
310224,British Home Stores,2024-01-17T10:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,2.38
310224,British Home Stores,2024-01-17T10:50:00.000+00:00,feeder,0060,L3 Active Power,kW,16.83
310224,British Home Stores,2024-01-17T10:50:00.000+00:00,feeder,0060,L2 Active Power,kW,14.61
310224,British Home Stores,2024-01-17T10:50:00.000+00:00,feeder,0060,L1 Active Power,kW,23.1
310224,British Home Stores,2024-01-17T10:50:00.000+00:00,feeder,0060,N Current (RMS),A,32.9
310224,British Home Stores,2024-01-17T10:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,70.3
310224,British Home Stores,2024-01-17T10:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,61.8
310224,British Home Stores,2024-01-17T10:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,96.8
310224,British Home Stores,2024-01-17T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-17T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-17T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-17T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.75
310224,British Home Stores,2024-01-17T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.19
310224,British Home Stores,2024-01-17T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.72
310224,British Home Stores,2024-01-17T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
310224,British Home Stores,2024-01-17T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.7
310224,British Home Stores,2024-01-17T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.9
310224,British Home Stores,2024-01-17T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.5
310224,British Home Stores,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.09
310224,British Home Stores,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.36
310224,British Home Stores,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.88
310224,British Home Stores,2024-01-17T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
310224,British Home Stores,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
310224,British Home Stores,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
310224,British Home Stores,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
310224,British Home Stores,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.74
310224,British Home Stores,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.29
310224,British Home Stores,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.11
310224,British Home Stores,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.68
310224,British Home Stores,2024-01-17T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
310224,British Home Stores,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.7
310224,British Home Stores,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.1
310224,British Home Stores,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.2
310224,British Home Stores,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.51
310224,British Home Stores,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.65
310224,British Home Stores,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,28.55
310224,British Home Stores,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,34.66
310224,British Home Stores,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,33.98
310224,British Home Stores,2024-01-17T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
310224,British Home Stores,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,118.6
310224,British Home Stores,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,143.5
310224,British Home Stores,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,139.8
310224,British Home Stores,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.37
310224,British Home Stores,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
310224,British Home Stores,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.39
310224,British Home Stores,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.81
310224,British Home Stores,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.13
310224,British Home Stores,2024-01-17T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
310224,British Home Stores,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
310224,British Home Stores,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
310224,British Home Stores,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
310224,British Home Stores,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,31.0
310224,British Home Stores,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310224,British Home Stores,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
310224,British Home Stores,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
310224,British Home Stores,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
310224,British Home Stores,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310224,British Home Stores,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
310224,British Home Stores,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.29
310224,British Home Stores,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
310224,British Home Stores,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,79.91
310224,British Home Stores,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,80.74
310224,British Home Stores,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,91.5
310224,British Home Stores,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
310224,British Home Stores,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,328.2
310224,British Home Stores,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,332.0
310224,British Home Stores,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,377.3
310224,British Home Stores,2024-01-17T10:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-17T10:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.44
310224,British Home Stores,2024-01-17T10:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-17T10:40:00.000+00:00,feeder,0060,L3 Active Power,kW,17.53
310224,British Home Stores,2024-01-17T10:40:00.000+00:00,feeder,0060,L2 Active Power,kW,19.63
310224,British Home Stores,2024-01-17T10:40:00.000+00:00,feeder,0060,L1 Active Power,kW,21.54
310224,British Home Stores,2024-01-17T10:40:00.000+00:00,feeder,0060,N Current (RMS),A,27.5
310224,British Home Stores,2024-01-17T10:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,77.4
310224,British Home Stores,2024-01-17T10:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,84.7
310224,British Home Stores,2024-01-17T10:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,98.2
310224,British Home Stores,2024-01-17T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-17T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.57
310224,British Home Stores,2024-01-17T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-17T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.71
310224,British Home Stores,2024-01-17T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.76
310224,British Home Stores,2024-01-17T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.05
310224,British Home Stores,2024-01-17T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
310224,British Home Stores,2024-01-17T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.2
310224,British Home Stores,2024-01-17T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.8
310224,British Home Stores,2024-01-17T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.8
310224,British Home Stores,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.97
310224,British Home Stores,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.31
310224,British Home Stores,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.02
310224,British Home Stores,2024-01-17T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
310224,British Home Stores,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
310224,British Home Stores,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
310224,British Home Stores,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
310224,British Home Stores,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.65
310224,British Home Stores,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.19
310224,British Home Stores,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.59
310224,British Home Stores,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.38
310224,British Home Stores,2024-01-17T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
310224,British Home Stores,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
310224,British Home Stores,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.1
310224,British Home Stores,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.3
310224,British Home Stores,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.88
310224,British Home Stores,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,27.34
310224,British Home Stores,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,33.74
310224,British Home Stores,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,33.44
310224,British Home Stores,2024-01-17T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
310224,British Home Stores,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,114.0
310224,British Home Stores,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,139.2
310224,British Home Stores,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,137.8
310224,British Home Stores,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
310224,British Home Stores,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
310224,British Home Stores,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.74
310224,British Home Stores,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.58
310224,British Home Stores,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
310224,British Home Stores,2024-01-17T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
310224,British Home Stores,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.7
310224,British Home Stores,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
310224,British Home Stores,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
310224,British Home Stores,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,30.9
310224,British Home Stores,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310224,British Home Stores,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
310224,British Home Stores,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
310224,British Home Stores,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
310224,British Home Stores,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310224,British Home Stores,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
310224,British Home Stores,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
310224,British Home Stores,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
310224,British Home Stores,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,80.48
310224,British Home Stores,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,85.61
310224,British Home Stores,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,85.22
310224,British Home Stores,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
310224,British Home Stores,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,332.7
310224,British Home Stores,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,352.8
310224,British Home Stores,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,354.5
310224,British Home Stores,2024-01-17T10:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-17T10:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.72
310224,British Home Stores,2024-01-17T10:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.87
310224,British Home Stores,2024-01-17T10:30:00.000+00:00,feeder,0060,L3 Active Power,kW,10.67
310224,British Home Stores,2024-01-17T10:30:00.000+00:00,feeder,0060,L2 Active Power,kW,13.06
310224,British Home Stores,2024-01-17T10:30:00.000+00:00,feeder,0060,L1 Active Power,kW,10.85
310224,British Home Stores,2024-01-17T10:30:00.000+00:00,feeder,0060,N Current (RMS),A,18.5
310224,British Home Stores,2024-01-17T10:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,44.2
310224,British Home Stores,2024-01-17T10:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,54.1
310224,British Home Stores,2024-01-17T10:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,46.2
310224,British Home Stores,2024-01-17T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-17T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.61
310224,British Home Stores,2024-01-17T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-17T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.68
310224,British Home Stores,2024-01-17T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.71
310224,British Home Stores,2024-01-17T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.1
310224,British Home Stores,2024-01-17T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
310224,British Home Stores,2024-01-17T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.3
310224,British Home Stores,2024-01-17T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.9
310224,British Home Stores,2024-01-17T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.8
310224,British Home Stores,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.36
310224,British Home Stores,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.21
310224,British Home Stores,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.81
310224,British Home Stores,2024-01-17T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
310224,British Home Stores,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
310224,British Home Stores,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
310224,British Home Stores,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
310224,British Home Stores,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.72
310224,British Home Stores,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.43
310224,British Home Stores,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.32
310224,British Home Stores,2024-01-17T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
310224,British Home Stores,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
310224,British Home Stores,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
310224,British Home Stores,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.0
310224,British Home Stores,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.63
310224,British Home Stores,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.59
310224,British Home Stores,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,38.5
310224,British Home Stores,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,34.35
310224,British Home Stores,2024-01-17T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.7
310224,British Home Stores,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.8
310224,British Home Stores,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,160.2
310224,British Home Stores,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,141.5
310224,British Home Stores,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
310224,British Home Stores,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.18
310224,British Home Stores,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.8
310224,British Home Stores,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
310224,British Home Stores,2024-01-17T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
310224,British Home Stores,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
310224,British Home Stores,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
310224,British Home Stores,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
310224,British Home Stores,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,30.8
310224,British Home Stores,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310224,British Home Stores,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
