Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
310224,British Home Stores,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
310224,British Home Stores,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310224,British Home Stores,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
310224,British Home Stores,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
310224,British Home Stores,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
310224,British Home Stores,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,67.19
310224,British Home Stores,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,81.73
310224,British Home Stores,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,78.02
310224,British Home Stores,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
310224,British Home Stores,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.8
310224,British Home Stores,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,336.7
310224,British Home Stores,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,322.8
310224,British Home Stores,2024-01-17T10:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-17T10:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.34
310224,British Home Stores,2024-01-17T10:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.87
310224,British Home Stores,2024-01-17T10:20:00.000+00:00,feeder,0060,L3 Active Power,kW,10.66
310224,British Home Stores,2024-01-17T10:20:00.000+00:00,feeder,0060,L2 Active Power,kW,11.74
310224,British Home Stores,2024-01-17T10:20:00.000+00:00,feeder,0060,L1 Active Power,kW,9.63
310224,British Home Stores,2024-01-17T10:20:00.000+00:00,feeder,0060,N Current (RMS),A,17.0
310224,British Home Stores,2024-01-17T10:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,44.0
310224,British Home Stores,2024-01-17T10:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,48.8
310224,British Home Stores,2024-01-17T10:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,41.2
310224,British Home Stores,2024-01-17T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-17T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-17T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-17T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.0
310224,British Home Stores,2024-01-17T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.28
310224,British Home Stores,2024-01-17T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.34
310224,British Home Stores,2024-01-17T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
310224,British Home Stores,2024-01-17T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.0
310224,British Home Stores,2024-01-17T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.4
310224,British Home Stores,2024-01-17T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.0
310224,British Home Stores,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
310224,British Home Stores,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
310224,British Home Stores,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.41
310224,British Home Stores,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.95
310224,British Home Stores,2024-01-17T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
310224,British Home Stores,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
310224,British Home Stores,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
310224,British Home Stores,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
310224,British Home Stores,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.74
310224,British Home Stores,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.83
310224,British Home Stores,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.05
310224,British Home Stores,2024-01-17T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
310224,British Home Stores,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
310224,British Home Stores,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
310224,British Home Stores,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.3
310224,British Home Stores,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.29
310224,British Home Stores,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,27.66
310224,British Home Stores,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.67
310224,British Home Stores,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,33.23
310224,British Home Stores,2024-01-17T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
310224,British Home Stores,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.1
310224,British Home Stores,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.8
310224,British Home Stores,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,136.8
310224,British Home Stores,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
310224,British Home Stores,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.72
310224,British Home Stores,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.49
310224,British Home Stores,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
310224,British Home Stores,2024-01-17T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
310224,British Home Stores,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
310224,British Home Stores,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
310224,British Home Stores,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
310224,British Home Stores,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,30.7
310224,British Home Stores,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310224,British Home Stores,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
310224,British Home Stores,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
310224,British Home Stores,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
310224,British Home Stores,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310224,British Home Stores,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
310224,British Home Stores,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
310224,British Home Stores,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
310224,British Home Stores,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
310224,British Home Stores,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,66.77
310224,British Home Stores,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,71.42
310224,British Home Stores,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,70.68
310224,British Home Stores,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
310224,British Home Stores,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.2
310224,British Home Stores,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.0
310224,British Home Stores,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
310224,British Home Stores,2024-01-17T10:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.83
310224,British Home Stores,2024-01-17T10:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.32
310224,British Home Stores,2024-01-17T10:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.83
310224,British Home Stores,2024-01-17T10:10:00.000+00:00,feeder,0060,L3 Active Power,kW,11.47
310224,British Home Stores,2024-01-17T10:10:00.000+00:00,feeder,0060,L2 Active Power,kW,12.5
310224,British Home Stores,2024-01-17T10:10:00.000+00:00,feeder,0060,L1 Active Power,kW,9.02
310224,British Home Stores,2024-01-17T10:10:00.000+00:00,feeder,0060,N Current (RMS),A,17.6
310224,British Home Stores,2024-01-17T10:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,47.4
310224,British Home Stores,2024-01-17T10:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,52.0
310224,British Home Stores,2024-01-17T10:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,38.6
310224,British Home Stores,2024-01-17T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-17T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-17T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-17T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.67
310224,British Home Stores,2024-01-17T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.87
310224,British Home Stores,2024-01-17T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.54
310224,British Home Stores,2024-01-17T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
310224,British Home Stores,2024-01-17T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.0
310224,British Home Stores,2024-01-17T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.9
310224,British Home Stores,2024-01-17T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.8
310224,British Home Stores,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.09
310224,British Home Stores,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.44
310224,British Home Stores,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.95
310224,British Home Stores,2024-01-17T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
310224,British Home Stores,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
310224,British Home Stores,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
310224,British Home Stores,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
310224,British Home Stores,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.66
310224,British Home Stores,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.26
310224,British Home Stores,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.68
310224,British Home Stores,2024-01-17T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
310224,British Home Stores,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
310224,British Home Stores,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
310224,British Home Stores,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
310224,British Home Stores,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.4
310224,British Home Stores,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,27.69
310224,British Home Stores,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.4
310224,British Home Stores,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,39.35
310224,British Home Stores,2024-01-17T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
310224,British Home Stores,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.3
310224,British Home Stores,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.2
310224,British Home Stores,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,162.1
310224,British Home Stores,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
310224,British Home Stores,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.62
310224,British Home Stores,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.75
310224,British Home Stores,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
310224,British Home Stores,2024-01-17T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
310224,British Home Stores,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
310224,British Home Stores,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
310224,British Home Stores,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
310224,British Home Stores,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,30.6
310224,British Home Stores,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310224,British Home Stores,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
310224,British Home Stores,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
310224,British Home Stores,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
310224,British Home Stores,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310224,British Home Stores,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
310224,British Home Stores,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
310224,British Home Stores,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
310224,British Home Stores,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
310224,British Home Stores,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,69.21
310224,British Home Stores,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,71.21
310224,British Home Stores,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,74.93
310224,British Home Stores,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
310224,British Home Stores,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.0
310224,British Home Stores,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.1
310224,British Home Stores,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.9
310224,British Home Stores,2024-01-17T10:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-17T10:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.97
310224,British Home Stores,2024-01-17T10:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-17T10:00:00.000+00:00,feeder,0060,L3 Active Power,kW,11.04
310224,British Home Stores,2024-01-17T10:00:00.000+00:00,feeder,0060,L2 Active Power,kW,11.46
310224,British Home Stores,2024-01-17T10:00:00.000+00:00,feeder,0060,L1 Active Power,kW,9.47
310224,British Home Stores,2024-01-17T10:00:00.000+00:00,feeder,0060,N Current (RMS),A,17.0
310224,British Home Stores,2024-01-17T10:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,45.7
310224,British Home Stores,2024-01-17T10:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,47.4
310224,British Home Stores,2024-01-17T10:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,40.6
310224,British Home Stores,2024-01-17T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-17T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.06
310224,British Home Stores,2024-01-17T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-17T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.97
310224,British Home Stores,2024-01-17T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.82
310224,British Home Stores,2024-01-17T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.41
310224,British Home Stores,2024-01-17T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
310224,British Home Stores,2024-01-17T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.4
310224,British Home Stores,2024-01-17T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.7
310224,British Home Stores,2024-01-17T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.8
310224,British Home Stores,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.75
310224,British Home Stores,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.56
310224,British Home Stores,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
310224,British Home Stores,2024-01-17T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
310224,British Home Stores,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
310224,British Home Stores,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
310224,British Home Stores,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.22
310224,British Home Stores,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.83
310224,British Home Stores,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.43
310224,British Home Stores,2024-01-17T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
310224,British Home Stores,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
310224,British Home Stores,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
310224,British Home Stores,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.9
310224,British Home Stores,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
310224,British Home Stores,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.64
310224,British Home Stores,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.09
310224,British Home Stores,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,36.57
310224,British Home Stores,2024-01-17T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
310224,British Home Stores,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,111.0
310224,British Home Stores,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.2
310224,British Home Stores,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,150.6
310224,British Home Stores,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
310224,British Home Stores,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
310224,British Home Stores,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.14
310224,British Home Stores,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.67
310224,British Home Stores,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
310224,British Home Stores,2024-01-17T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
310224,British Home Stores,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
310224,British Home Stores,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
310224,British Home Stores,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
310224,British Home Stores,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,30.5
310224,British Home Stores,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310224,British Home Stores,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
310224,British Home Stores,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
310224,British Home Stores,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
310224,British Home Stores,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310224,British Home Stores,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
310224,British Home Stores,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
310224,British Home Stores,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
310224,British Home Stores,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,62.75
310224,British Home Stores,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,67.44
310224,British Home Stores,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,77.39
310224,British Home Stores,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
310224,British Home Stores,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
310224,British Home Stores,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.6
310224,British Home Stores,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.5
310224,British Home Stores,2024-01-17T09:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-17T09:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,1.66
310224,British Home Stores,2024-01-17T09:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-17T09:50:00.000+00:00,feeder,0060,L3 Active Power,kW,10.65
310224,British Home Stores,2024-01-17T09:50:00.000+00:00,feeder,0060,L2 Active Power,kW,11.68
310224,British Home Stores,2024-01-17T09:50:00.000+00:00,feeder,0060,L1 Active Power,kW,10.63
310224,British Home Stores,2024-01-17T09:50:00.000+00:00,feeder,0060,N Current (RMS),A,17.2
310224,British Home Stores,2024-01-17T09:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,44.2
310224,British Home Stores,2024-01-17T09:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,48.6
310224,British Home Stores,2024-01-17T09:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,45.4
310224,British Home Stores,2024-01-17T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-17T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-17T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-17T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.73
310224,British Home Stores,2024-01-17T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.77
310224,British Home Stores,2024-01-17T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.46
310224,British Home Stores,2024-01-17T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
310224,British Home Stores,2024-01-17T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.3
310224,British Home Stores,2024-01-17T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.1
310224,British Home Stores,2024-01-17T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.9
310224,British Home Stores,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.29
310224,British Home Stores,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.54
310224,British Home Stores,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.18
310224,British Home Stores,2024-01-17T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
310224,British Home Stores,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
310224,British Home Stores,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
310224,British Home Stores,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
310224,British Home Stores,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.84
310224,British Home Stores,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.75
310224,British Home Stores,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.17
310224,British Home Stores,2024-01-17T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
310224,British Home Stores,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
310224,British Home Stores,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
310224,British Home Stores,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.6
310224,British Home Stores,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.8
310224,British Home Stores,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.95
310224,British Home Stores,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.61
310224,British Home Stores,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.48
310224,British Home Stores,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,32.21
310224,British Home Stores,2024-01-17T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
310224,British Home Stores,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.8
310224,British Home Stores,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.7
310224,British Home Stores,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,134.1
310224,British Home Stores,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.14
310224,British Home Stores,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
310224,British Home Stores,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
310224,British Home Stores,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.82
310224,British Home Stores,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
310224,British Home Stores,2024-01-17T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
310224,British Home Stores,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
310224,British Home Stores,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.7
310224,British Home Stores,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
310224,British Home Stores,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,30.4
310224,British Home Stores,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310224,British Home Stores,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
310224,British Home Stores,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
310224,British Home Stores,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
310224,British Home Stores,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310224,British Home Stores,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
310224,British Home Stores,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
310224,British Home Stores,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
310224,British Home Stores,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
310224,British Home Stores,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,59.32
310224,British Home Stores,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,73.03
310224,British Home Stores,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,73.3
310224,British Home Stores,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
310224,British Home Stores,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
310224,British Home Stores,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.1
310224,British Home Stores,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.9
310224,British Home Stores,2024-01-17T09:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.67
310224,British Home Stores,2024-01-17T09:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.91
310224,British Home Stores,2024-01-17T09:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-17T09:40:00.000+00:00,feeder,0060,L3 Active Power,kW,11.12
310224,British Home Stores,2024-01-17T09:40:00.000+00:00,feeder,0060,L2 Active Power,kW,9.38
310224,British Home Stores,2024-01-17T09:40:00.000+00:00,feeder,0060,L1 Active Power,kW,9.47
310224,British Home Stores,2024-01-17T09:40:00.000+00:00,feeder,0060,N Current (RMS),A,21.2
310224,British Home Stores,2024-01-17T09:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,46.4
310224,British Home Stores,2024-01-17T09:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,39.6
310224,British Home Stores,2024-01-17T09:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,40.4
310224,British Home Stores,2024-01-17T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-17T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-17T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-17T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.04
310224,British Home Stores,2024-01-17T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.04
310224,British Home Stores,2024-01-17T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.65
310224,British Home Stores,2024-01-17T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
310224,British Home Stores,2024-01-17T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
310224,British Home Stores,2024-01-17T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.2
310224,British Home Stores,2024-01-17T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.7
310224,British Home Stores,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
310224,British Home Stores,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.87
310224,British Home Stores,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.44
310224,British Home Stores,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.29
310224,British Home Stores,2024-01-17T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
310224,British Home Stores,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
310224,British Home Stores,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
310224,British Home Stores,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
310224,British Home Stores,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.19
310224,British Home Stores,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.46
310224,British Home Stores,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.72
310224,British Home Stores,2024-01-17T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
310224,British Home Stores,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
310224,British Home Stores,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.7
310224,British Home Stores,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.6
310224,British Home Stores,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.98
310224,British Home Stores,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,27.06
310224,British Home Stores,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,30.46
310224,British Home Stores,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,28.38
310224,British Home Stores,2024-01-17T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
310224,British Home Stores,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,112.7
310224,British Home Stores,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.1
310224,British Home Stores,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,118.2
310224,British Home Stores,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
310224,British Home Stores,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
310224,British Home Stores,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.31
310224,British Home Stores,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.12
310224,British Home Stores,2024-01-17T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
310224,British Home Stores,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
310224,British Home Stores,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
310224,British Home Stores,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
310224,British Home Stores,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,30.4
310224,British Home Stores,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310224,British Home Stores,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
310224,British Home Stores,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
310224,British Home Stores,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
310224,British Home Stores,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310224,British Home Stores,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
310224,British Home Stores,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
310224,British Home Stores,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
310224,British Home Stores,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,58.72
310224,British Home Stores,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,69.08
310224,British Home Stores,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,70.63
310224,British Home Stores,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
310224,British Home Stores,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
310224,British Home Stores,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.7
310224,British Home Stores,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.3
310224,British Home Stores,2024-01-17T09:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.32
310224,British Home Stores,2024-01-17T09:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.84
310224,British Home Stores,2024-01-17T09:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-17T09:30:00.000+00:00,feeder,0060,L3 Active Power,kW,12.16
310224,British Home Stores,2024-01-17T09:30:00.000+00:00,feeder,0060,L2 Active Power,kW,7.89
310224,British Home Stores,2024-01-17T09:30:00.000+00:00,feeder,0060,L1 Active Power,kW,10.21
310224,British Home Stores,2024-01-17T09:30:00.000+00:00,feeder,0060,N Current (RMS),A,26.3
310224,British Home Stores,2024-01-17T09:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.9
310224,British Home Stores,2024-01-17T09:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,33.1
310224,British Home Stores,2024-01-17T09:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,43.6
310224,British Home Stores,2024-01-17T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-17T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-17T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-17T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.28
310224,British Home Stores,2024-01-17T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.59
310224,British Home Stores,2024-01-17T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.82
310224,British Home Stores,2024-01-17T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
310224,British Home Stores,2024-01-17T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
310224,British Home Stores,2024-01-17T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.2
310224,British Home Stores,2024-01-17T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.0
310224,British Home Stores,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
310224,British Home Stores,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.35
310224,British Home Stores,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.26
310224,British Home Stores,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.23
310224,British Home Stores,2024-01-17T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
310224,British Home Stores,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
310224,British Home Stores,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
310224,British Home Stores,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
310224,British Home Stores,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.39
310224,British Home Stores,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.38
310224,British Home Stores,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.71
310224,British Home Stores,2024-01-17T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
310224,British Home Stores,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
310224,British Home Stores,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
310224,British Home Stores,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.8
310224,British Home Stores,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.88
310224,British Home Stores,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.33
310224,British Home Stores,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.19
310224,British Home Stores,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,35.05
310224,British Home Stores,2024-01-17T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.1
310224,British Home Stores,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.6
310224,British Home Stores,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.6
310224,British Home Stores,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,145.2
310224,British Home Stores,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
310224,British Home Stores,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
310224,British Home Stores,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.3
310224,British Home Stores,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.35
310224,British Home Stores,2024-01-17T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
310224,British Home Stores,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
310224,British Home Stores,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
310224,British Home Stores,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
310224,British Home Stores,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,30.3
310224,British Home Stores,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310224,British Home Stores,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
310224,British Home Stores,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
310224,British Home Stores,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
310224,British Home Stores,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310224,British Home Stores,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
310224,British Home Stores,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
310224,British Home Stores,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,58.42
310224,British Home Stores,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,66.6
310224,British Home Stores,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,78.38
310224,British Home Stores,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
310224,British Home Stores,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.9
310224,British Home Stores,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.1
310224,British Home Stores,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.3
310224,British Home Stores,2024-01-17T09:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.92
310224,British Home Stores,2024-01-17T09:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.69
310224,British Home Stores,2024-01-17T09:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-17T09:20:00.000+00:00,feeder,0060,L3 Active Power,kW,11.39
310224,British Home Stores,2024-01-17T09:20:00.000+00:00,feeder,0060,L2 Active Power,kW,6.77
310224,British Home Stores,2024-01-17T09:20:00.000+00:00,feeder,0060,L1 Active Power,kW,9.65
310224,British Home Stores,2024-01-17T09:20:00.000+00:00,feeder,0060,N Current (RMS),A,26.3
310224,British Home Stores,2024-01-17T09:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,47.8
310224,British Home Stores,2024-01-17T09:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,28.5
310224,British Home Stores,2024-01-17T09:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,41.3
310224,British Home Stores,2024-01-17T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-17T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.6
310224,British Home Stores,2024-01-17T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-17T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.26
310224,British Home Stores,2024-01-17T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.03
310224,British Home Stores,2024-01-17T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.26
310224,British Home Stores,2024-01-17T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
310224,British Home Stores,2024-01-17T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
310224,British Home Stores,2024-01-17T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.0
310224,British Home Stores,2024-01-17T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.5
310224,British Home Stores,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
310224,British Home Stores,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.95
310224,British Home Stores,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.25
310224,British Home Stores,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.35
310224,British Home Stores,2024-01-17T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
310224,British Home Stores,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
310224,British Home Stores,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
310224,British Home Stores,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.18
310224,British Home Stores,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
310224,British Home Stores,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.4
310224,British Home Stores,2024-01-17T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
310224,British Home Stores,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
