Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.7
310224,British Home Stores,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.7
310224,British Home Stores,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
310224,British Home Stores,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.79
310224,British Home Stores,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.9
310224,British Home Stores,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,35.84
310224,British Home Stores,2024-01-17T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,67.1
310224,British Home Stores,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.3
310224,British Home Stores,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.3
310224,British Home Stores,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,148.4
310224,British Home Stores,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
310224,British Home Stores,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
310224,British Home Stores,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.16
310224,British Home Stores,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.69
310224,British Home Stores,2024-01-17T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
310224,British Home Stores,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
310224,British Home Stores,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.2
310224,British Home Stores,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
310224,British Home Stores,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,30.2
310224,British Home Stores,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310224,British Home Stores,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
310224,British Home Stores,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
310224,British Home Stores,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
310224,British Home Stores,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310224,British Home Stores,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
310224,British Home Stores,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
310224,British Home Stores,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
310224,British Home Stores,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,50.84
310224,British Home Stores,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,61.11
310224,British Home Stores,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,78.2
310224,British Home Stores,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
310224,British Home Stores,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
310224,British Home Stores,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
310224,British Home Stores,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.5
310224,British Home Stores,2024-01-17T09:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.73
310224,British Home Stores,2024-01-17T09:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.71
310224,British Home Stores,2024-01-17T09:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-17T09:10:00.000+00:00,feeder,0060,L3 Active Power,kW,12.05
310224,British Home Stores,2024-01-17T09:10:00.000+00:00,feeder,0060,L2 Active Power,kW,7.03
310224,British Home Stores,2024-01-17T09:10:00.000+00:00,feeder,0060,L1 Active Power,kW,10.73
310224,British Home Stores,2024-01-17T09:10:00.000+00:00,feeder,0060,N Current (RMS),A,28.5
310224,British Home Stores,2024-01-17T09:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,50.4
310224,British Home Stores,2024-01-17T09:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,29.6
310224,British Home Stores,2024-01-17T09:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,46.2
310224,British Home Stores,2024-01-17T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-17T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-17T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-17T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.82
310224,British Home Stores,2024-01-17T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.69
310224,British Home Stores,2024-01-17T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.88
310224,British Home Stores,2024-01-17T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
310224,British Home Stores,2024-01-17T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.9
310224,British Home Stores,2024-01-17T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.6
310224,British Home Stores,2024-01-17T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.3
310224,British Home Stores,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
310224,British Home Stores,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.11
310224,British Home Stores,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.16
310224,British Home Stores,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.09
310224,British Home Stores,2024-01-17T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
310224,British Home Stores,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
310224,British Home Stores,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
310224,British Home Stores,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
310224,British Home Stores,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.02
310224,British Home Stores,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.75
310224,British Home Stores,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.35
310224,British Home Stores,2024-01-17T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
310224,British Home Stores,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
310224,British Home Stores,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
310224,British Home Stores,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.3
310224,British Home Stores,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
310224,British Home Stores,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
310224,British Home Stores,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.0
310224,British Home Stores,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.86
310224,British Home Stores,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,32.48
310224,British Home Stores,2024-01-17T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.2
310224,British Home Stores,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.3
310224,British Home Stores,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.9
310224,British Home Stores,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,135.0
310224,British Home Stores,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
310224,British Home Stores,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
310224,British Home Stores,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
310224,British Home Stores,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
310224,British Home Stores,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.27
310224,British Home Stores,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.43
310224,British Home Stores,2024-01-17T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
310224,British Home Stores,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
310224,British Home Stores,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
310224,British Home Stores,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
310224,British Home Stores,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,30.1
310224,British Home Stores,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310224,British Home Stores,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
310224,British Home Stores,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310224,British Home Stores,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
310224,British Home Stores,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310224,British Home Stores,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
310224,British Home Stores,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
310224,British Home Stores,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
310224,British Home Stores,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
310224,British Home Stores,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,50.19
310224,British Home Stores,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,55.75
310224,British Home Stores,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,74.96
310224,British Home Stores,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
310224,British Home Stores,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
310224,British Home Stores,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
310224,British Home Stores,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.0
310224,British Home Stores,2024-01-17T09:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.57
310224,British Home Stores,2024-01-17T09:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-17T09:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-17T09:00:00.000+00:00,feeder,0060,L3 Active Power,kW,9.79
310224,British Home Stores,2024-01-17T09:00:00.000+00:00,feeder,0060,L2 Active Power,kW,5.99
310224,British Home Stores,2024-01-17T09:00:00.000+00:00,feeder,0060,L1 Active Power,kW,11.8
310224,British Home Stores,2024-01-17T09:00:00.000+00:00,feeder,0060,N Current (RMS),A,35.5
310224,British Home Stores,2024-01-17T09:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,41.4
310224,British Home Stores,2024-01-17T09:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,25.1
310224,British Home Stores,2024-01-17T09:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,53.2
310224,British Home Stores,2024-01-17T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-17T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-17T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-17T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,11.52
310224,British Home Stores,2024-01-17T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.19
310224,British Home Stores,2024-01-17T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.1
310224,British Home Stores,2024-01-17T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
310224,British Home Stores,2024-01-17T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.3
310224,British Home Stores,2024-01-17T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.1
310224,British Home Stores,2024-01-17T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.7
310224,British Home Stores,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.88
310224,British Home Stores,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.31
310224,British Home Stores,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.24
310224,British Home Stores,2024-01-17T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
310224,British Home Stores,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
310224,British Home Stores,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
310224,British Home Stores,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
310224,British Home Stores,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.9
310224,British Home Stores,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.79
310224,British Home Stores,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.26
310224,British Home Stores,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.72
310224,British Home Stores,2024-01-17T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
310224,British Home Stores,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
310224,British Home Stores,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
310224,British Home Stores,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.5
310224,British Home Stores,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
310224,British Home Stores,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
310224,British Home Stores,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.71
310224,British Home Stores,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.21
310224,British Home Stores,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.16
310224,British Home Stores,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,32.75
310224,British Home Stores,2024-01-17T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
310224,British Home Stores,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.6
310224,British Home Stores,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.3
310224,British Home Stores,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,135.7
310224,British Home Stores,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
310224,British Home Stores,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.11
310224,British Home Stores,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.79
310224,British Home Stores,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.18
310224,British Home Stores,2024-01-17T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
310224,British Home Stores,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
310224,British Home Stores,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
310224,British Home Stores,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
310224,British Home Stores,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,30.0
310224,British Home Stores,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310224,British Home Stores,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
310224,British Home Stores,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
310224,British Home Stores,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
310224,British Home Stores,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310224,British Home Stores,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
310224,British Home Stores,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
310224,British Home Stores,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
310224,British Home Stores,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,60.29
310224,British Home Stores,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,67.71
310224,British Home Stores,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,78.79
310224,British Home Stores,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
310224,British Home Stores,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
310224,British Home Stores,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.2
310224,British Home Stores,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.2
310224,British Home Stores,2024-01-17T08:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.64
310224,British Home Stores,2024-01-17T08:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-17T08:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-17T08:50:00.000+00:00,feeder,0060,L3 Active Power,kW,7.12
310224,British Home Stores,2024-01-17T08:50:00.000+00:00,feeder,0060,L2 Active Power,kW,5.78
310224,British Home Stores,2024-01-17T08:50:00.000+00:00,feeder,0060,L1 Active Power,kW,7.46
310224,British Home Stores,2024-01-17T08:50:00.000+00:00,feeder,0060,N Current (RMS),A,22.0
310224,British Home Stores,2024-01-17T08:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,31.4
310224,British Home Stores,2024-01-17T08:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,24.2
310224,British Home Stores,2024-01-17T08:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.5
310224,British Home Stores,2024-01-17T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-17T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-17T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-17T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.99
310224,British Home Stores,2024-01-17T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.37
310224,British Home Stores,2024-01-17T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.61
310224,British Home Stores,2024-01-17T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.2
310224,British Home Stores,2024-01-17T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.8
310224,British Home Stores,2024-01-17T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.6
310224,British Home Stores,2024-01-17T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.5
310224,British Home Stores,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.21
310224,British Home Stores,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.28
310224,British Home Stores,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.85
310224,British Home Stores,2024-01-17T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
310224,British Home Stores,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
310224,British Home Stores,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
310224,British Home Stores,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
310224,British Home Stores,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
310224,British Home Stores,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.12
310224,British Home Stores,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.62
310224,British Home Stores,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.78
310224,British Home Stores,2024-01-17T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
310224,British Home Stores,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
310224,British Home Stores,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.7
310224,British Home Stores,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.4
310224,British Home Stores,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
310224,British Home Stores,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.18
310224,British Home Stores,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.93
310224,British Home Stores,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.89
310224,British Home Stores,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,29.22
310224,British Home Stores,2024-01-17T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
310224,British Home Stores,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.3
310224,British Home Stores,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.1
310224,British Home Stores,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,121.4
310224,British Home Stores,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
310224,British Home Stores,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
310224,British Home Stores,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
310224,British Home Stores,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.53
310224,British Home Stores,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
310224,British Home Stores,2024-01-17T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.2
310224,British Home Stores,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
310224,British Home Stores,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.4
310224,British Home Stores,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
310224,British Home Stores,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,29.9
310224,British Home Stores,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310224,British Home Stores,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
310224,British Home Stores,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
310224,British Home Stores,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
310224,British Home Stores,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
310224,British Home Stores,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
310224,British Home Stores,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
310224,British Home Stores,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
310224,British Home Stores,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,54.89
310224,British Home Stores,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,71.46
310224,British Home Stores,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,71.78
310224,British Home Stores,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
310224,British Home Stores,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
310224,British Home Stores,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.5
310224,British Home Stores,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.0
310224,British Home Stores,2024-01-17T08:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.84
310224,British Home Stores,2024-01-17T08:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-17T08:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-17T08:40:00.000+00:00,feeder,0060,L3 Active Power,kW,6.55
310224,British Home Stores,2024-01-17T08:40:00.000+00:00,feeder,0060,L2 Active Power,kW,6.14
310224,British Home Stores,2024-01-17T08:40:00.000+00:00,feeder,0060,L1 Active Power,kW,7.42
310224,British Home Stores,2024-01-17T08:40:00.000+00:00,feeder,0060,N Current (RMS),A,19.0
310224,British Home Stores,2024-01-17T08:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.2
310224,British Home Stores,2024-01-17T08:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,25.6
310224,British Home Stores,2024-01-17T08:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.5
310224,British Home Stores,2024-01-17T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-17T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.76
310224,British Home Stores,2024-01-17T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-17T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,7.1
310224,British Home Stores,2024-01-17T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.56
310224,British Home Stores,2024-01-17T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.98
310224,British Home Stores,2024-01-17T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
310224,British Home Stores,2024-01-17T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.4
310224,British Home Stores,2024-01-17T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.8
310224,British Home Stores,2024-01-17T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.2
310224,British Home Stores,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.25
310224,British Home Stores,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.13
310224,British Home Stores,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
310224,British Home Stores,2024-01-17T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
310224,British Home Stores,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
310224,British Home Stores,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
310224,British Home Stores,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
310224,British Home Stores,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.78
310224,British Home Stores,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.16
310224,British Home Stores,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.55
310224,British Home Stores,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.94
310224,British Home Stores,2024-01-17T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
310224,British Home Stores,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
310224,British Home Stores,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.9
310224,British Home Stores,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.9
310224,British Home Stores,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
310224,British Home Stores,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.26
310224,British Home Stores,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.21
310224,British Home Stores,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,24.95
310224,British Home Stores,2024-01-17T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
310224,British Home Stores,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.8
310224,British Home Stores,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.2
310224,British Home Stores,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.2
310224,British Home Stores,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
310224,British Home Stores,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
310224,British Home Stores,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.78
310224,British Home Stores,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
310224,British Home Stores,2024-01-17T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,74.5
310224,British Home Stores,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
310224,British Home Stores,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.3
310224,British Home Stores,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
310224,British Home Stores,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,29.9
310224,British Home Stores,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310224,British Home Stores,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
310224,British Home Stores,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
310224,British Home Stores,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
310224,British Home Stores,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
310224,British Home Stores,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
310224,British Home Stores,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
310224,British Home Stores,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
310224,British Home Stores,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,50.23
310224,British Home Stores,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,71.36
310224,British Home Stores,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,64.22
310224,British Home Stores,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
310224,British Home Stores,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
310224,British Home Stores,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.2
310224,British Home Stores,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
310224,British Home Stores,2024-01-17T08:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.71
310224,British Home Stores,2024-01-17T08:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-17T08:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-17T08:30:00.000+00:00,feeder,0060,L3 Active Power,kW,6.52
310224,British Home Stores,2024-01-17T08:30:00.000+00:00,feeder,0060,L2 Active Power,kW,7.09
310224,British Home Stores,2024-01-17T08:30:00.000+00:00,feeder,0060,L1 Active Power,kW,6.56
310224,British Home Stores,2024-01-17T08:30:00.000+00:00,feeder,0060,N Current (RMS),A,14.8
310224,British Home Stores,2024-01-17T08:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.9
310224,British Home Stores,2024-01-17T08:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,29.5
310224,British Home Stores,2024-01-17T08:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,28.1
310224,British Home Stores,2024-01-17T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-17T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-17T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-17T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.04
310224,British Home Stores,2024-01-17T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.1
310224,British Home Stores,2024-01-17T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.14
310224,British Home Stores,2024-01-17T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
310224,British Home Stores,2024-01-17T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
310224,British Home Stores,2024-01-17T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.4
310224,British Home Stores,2024-01-17T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.3
310224,British Home Stores,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
310224,British Home Stores,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.9
310224,British Home Stores,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
310224,British Home Stores,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.73
310224,British Home Stores,2024-01-17T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
310224,British Home Stores,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
310224,British Home Stores,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
310224,British Home Stores,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.88
310224,British Home Stores,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.4
310224,British Home Stores,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.77
310224,British Home Stores,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.3
310224,British Home Stores,2024-01-17T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
310224,British Home Stores,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
310224,British Home Stores,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
310224,British Home Stores,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.3
310224,British Home Stores,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
310224,British Home Stores,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.61
310224,British Home Stores,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.96
310224,British Home Stores,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.78
310224,British Home Stores,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.69
310224,British Home Stores,2024-01-17T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
310224,British Home Stores,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.1
310224,British Home Stores,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.6
310224,British Home Stores,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.7
310224,British Home Stores,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
310224,British Home Stores,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
310224,British Home Stores,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.07
310224,British Home Stores,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
310224,British Home Stores,2024-01-17T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
310224,British Home Stores,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
310224,British Home Stores,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
310224,British Home Stores,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
310224,British Home Stores,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,29.9
310224,British Home Stores,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310224,British Home Stores,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
310224,British Home Stores,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
310224,British Home Stores,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
310224,British Home Stores,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
310224,British Home Stores,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
310224,British Home Stores,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
310224,British Home Stores,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
310224,British Home Stores,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
310224,British Home Stores,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.04
310224,British Home Stores,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,54.38
310224,British Home Stores,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,56.23
310224,British Home Stores,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
310224,British Home Stores,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
310224,British Home Stores,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
310224,British Home Stores,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
310224,British Home Stores,2024-01-17T08:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.3
310224,British Home Stores,2024-01-17T08:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-17T08:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-17T08:20:00.000+00:00,feeder,0060,L3 Active Power,kW,6.37
310224,British Home Stores,2024-01-17T08:20:00.000+00:00,feeder,0060,L2 Active Power,kW,5.97
310224,British Home Stores,2024-01-17T08:20:00.000+00:00,feeder,0060,L1 Active Power,kW,5.86
310224,British Home Stores,2024-01-17T08:20:00.000+00:00,feeder,0060,N Current (RMS),A,13.8
310224,British Home Stores,2024-01-17T08:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.0
310224,British Home Stores,2024-01-17T08:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,24.8
310224,British Home Stores,2024-01-17T08:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,25.0
310224,British Home Stores,2024-01-17T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-17T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
310224,British Home Stores,2024-01-17T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-17T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.22
310224,British Home Stores,2024-01-17T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.97
310224,British Home Stores,2024-01-17T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.36
310224,British Home Stores,2024-01-17T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
310224,British Home Stores,2024-01-17T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
310224,British Home Stores,2024-01-17T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
310224,British Home Stores,2024-01-17T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
310224,British Home Stores,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.9
310224,British Home Stores,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.57
310224,British Home Stores,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
310224,British Home Stores,2024-01-17T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
310224,British Home Stores,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
310224,British Home Stores,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
310224,British Home Stores,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
310224,British Home Stores,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.98
310224,British Home Stores,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.52
310224,British Home Stores,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.93
310224,British Home Stores,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.72
310224,British Home Stores,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.65
310224,British Home Stores,2024-01-17T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
310224,British Home Stores,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.5
310224,British Home Stores,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.3
310224,British Home Stores,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.7
310224,British Home Stores,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
310224,British Home Stores,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
310224,British Home Stores,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
310224,British Home Stores,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.55
310224,British Home Stores,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.37
310224,British Home Stores,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.13
310224,British Home Stores,2024-01-17T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
310224,British Home Stores,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.0
310224,British Home Stores,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.6
310224,British Home Stores,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.6
310224,British Home Stores,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
310224,British Home Stores,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
310224,British Home Stores,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.32
310224,British Home Stores,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
310224,British Home Stores,2024-01-17T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
310224,British Home Stores,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
310224,British Home Stores,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.6
310224,British Home Stores,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
310224,British Home Stores,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,29.8
310224,British Home Stores,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310224,British Home Stores,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
310224,British Home Stores,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
310224,British Home Stores,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
310224,British Home Stores,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
310224,British Home Stores,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
310224,British Home Stores,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
310224,British Home Stores,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
310224,British Home Stores,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.3
310224,British Home Stores,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,54.93
310224,British Home Stores,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,56.91
310224,British Home Stores,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
310224,British Home Stores,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
310224,British Home Stores,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
310224,British Home Stores,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
310224,British Home Stores,2024-01-17T08:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.73
310224,British Home Stores,2024-01-17T08:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-17T08:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-17T08:10:00.000+00:00,feeder,0060,L3 Active Power,kW,6.84
310224,British Home Stores,2024-01-17T08:10:00.000+00:00,feeder,0060,L2 Active Power,kW,6.13
310224,British Home Stores,2024-01-17T08:10:00.000+00:00,feeder,0060,L1 Active Power,kW,6.27
310224,British Home Stores,2024-01-17T08:10:00.000+00:00,feeder,0060,N Current (RMS),A,17.6
310224,British Home Stores,2024-01-17T08:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.2
310224,British Home Stores,2024-01-17T08:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,25.5
310224,British Home Stores,2024-01-17T08:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,27.6
310224,British Home Stores,2024-01-17T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-17T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.69
310224,British Home Stores,2024-01-17T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
