Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-17T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.03
310224,British Home Stores,2024-01-17T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.45
310224,British Home Stores,2024-01-17T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.44
310224,British Home Stores,2024-01-17T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-17T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
310224,British Home Stores,2024-01-17T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.9
310224,British Home Stores,2024-01-17T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.9
310224,British Home Stores,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.69
310224,British Home Stores,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
310224,British Home Stores,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.84
310224,British Home Stores,2024-01-17T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
310224,British Home Stores,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
310224,British Home Stores,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
310224,British Home Stores,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.65
310224,British Home Stores,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.27
310224,British Home Stores,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.81
310224,British Home Stores,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.49
310224,British Home Stores,2024-01-17T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
310224,British Home Stores,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
310224,British Home Stores,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
310224,British Home Stores,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.6
310224,British Home Stores,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
310224,British Home Stores,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
310224,British Home Stores,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
310224,British Home Stores,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.63
310224,British Home Stores,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.7
310224,British Home Stores,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.22
310224,British Home Stores,2024-01-17T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
310224,British Home Stores,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
310224,British Home Stores,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
310224,British Home Stores,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.8
310224,British Home Stores,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
310224,British Home Stores,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
310224,British Home Stores,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
310224,British Home Stores,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.22
310224,British Home Stores,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.66
310224,British Home Stores,2024-01-17T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
310224,British Home Stores,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
310224,British Home Stores,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.1
310224,British Home Stores,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
310224,British Home Stores,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,29.8
310224,British Home Stores,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310224,British Home Stores,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
310224,British Home Stores,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
310224,British Home Stores,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
310224,British Home Stores,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310224,British Home Stores,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
310224,British Home Stores,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
310224,British Home Stores,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
310224,British Home Stores,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.67
310224,British Home Stores,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,48.57
310224,British Home Stores,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,54.91
310224,British Home Stores,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
310224,British Home Stores,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
310224,British Home Stores,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
310224,British Home Stores,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
310224,British Home Stores,2024-01-17T08:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.11
310224,British Home Stores,2024-01-17T08:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-17T08:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-17T08:00:00.000+00:00,feeder,0060,L3 Active Power,kW,6.22
310224,British Home Stores,2024-01-17T08:00:00.000+00:00,feeder,0060,L2 Active Power,kW,6.15
310224,British Home Stores,2024-01-17T08:00:00.000+00:00,feeder,0060,L1 Active Power,kW,6.0
310224,British Home Stores,2024-01-17T08:00:00.000+00:00,feeder,0060,N Current (RMS),A,13.8
310224,British Home Stores,2024-01-17T08:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.4
310224,British Home Stores,2024-01-17T08:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,25.6
310224,British Home Stores,2024-01-17T08:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,25.5
310224,British Home Stores,2024-01-17T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-17T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-17T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-17T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.04
310224,British Home Stores,2024-01-17T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.02
310224,British Home Stores,2024-01-17T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.37
310224,British Home Stores,2024-01-17T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-17T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
310224,British Home Stores,2024-01-17T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.0
310224,British Home Stores,2024-01-17T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.9
310224,British Home Stores,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.64
310224,British Home Stores,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.18
310224,British Home Stores,2024-01-17T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
310224,British Home Stores,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
310224,British Home Stores,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.74
310224,British Home Stores,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.64
310224,British Home Stores,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.06
310224,British Home Stores,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.03
310224,British Home Stores,2024-01-17T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
310224,British Home Stores,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
310224,British Home Stores,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.3
310224,British Home Stores,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.5
310224,British Home Stores,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
310224,British Home Stores,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
310224,British Home Stores,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.46
310224,British Home Stores,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.71
310224,British Home Stores,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.47
310224,British Home Stores,2024-01-17T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
310224,British Home Stores,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.7
310224,British Home Stores,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
310224,British Home Stores,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.1
310224,British Home Stores,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
310224,British Home Stores,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
310224,British Home Stores,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.46
310224,British Home Stores,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
310224,British Home Stores,2024-01-17T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.3
310224,British Home Stores,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
310224,British Home Stores,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.5
310224,British Home Stores,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
310224,British Home Stores,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,29.8
310224,British Home Stores,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310224,British Home Stores,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
310224,British Home Stores,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
310224,British Home Stores,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
310224,British Home Stores,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
310224,British Home Stores,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
310224,British Home Stores,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
310224,British Home Stores,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
310224,British Home Stores,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.34
310224,British Home Stores,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,50.55
310224,British Home Stores,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,51.35
310224,British Home Stores,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
310224,British Home Stores,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
310224,British Home Stores,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
310224,British Home Stores,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
310224,British Home Stores,2024-01-17T07:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.95
310224,British Home Stores,2024-01-17T07:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-17T07:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-17T07:50:00.000+00:00,feeder,0060,L3 Active Power,kW,6.03
310224,British Home Stores,2024-01-17T07:50:00.000+00:00,feeder,0060,L2 Active Power,kW,6.81
310224,British Home Stores,2024-01-17T07:50:00.000+00:00,feeder,0060,L1 Active Power,kW,7.39
310224,British Home Stores,2024-01-17T07:50:00.000+00:00,feeder,0060,N Current (RMS),A,15.3
310224,British Home Stores,2024-01-17T07:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.4
310224,British Home Stores,2024-01-17T07:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,28.2
310224,British Home Stores,2024-01-17T07:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,31.4
310224,British Home Stores,2024-01-17T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-17T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-17T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-17T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.16
310224,British Home Stores,2024-01-17T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.08
310224,British Home Stores,2024-01-17T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.68
310224,British Home Stores,2024-01-17T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
310224,British Home Stores,2024-01-17T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
310224,British Home Stores,2024-01-17T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.6
310224,British Home Stores,2024-01-17T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.4
310224,British Home Stores,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.34
310224,British Home Stores,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.17
310224,British Home Stores,2024-01-17T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
310224,British Home Stores,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
310224,British Home Stores,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.9
310224,British Home Stores,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.44
310224,British Home Stores,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.41
310224,British Home Stores,2024-01-17T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
310224,British Home Stores,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.7
310224,British Home Stores,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.9
310224,British Home Stores,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.7
310224,British Home Stores,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
310224,British Home Stores,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
310224,British Home Stores,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.83
310224,British Home Stores,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.32
310224,British Home Stores,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,26.73
310224,British Home Stores,2024-01-17T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.5
310224,British Home Stores,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
310224,British Home Stores,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
310224,British Home Stores,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,110.6
310224,British Home Stores,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
310224,British Home Stores,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
310224,British Home Stores,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.84
310224,British Home Stores,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.28
310224,British Home Stores,2024-01-17T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.1
310224,British Home Stores,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
310224,British Home Stores,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.3
310224,British Home Stores,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
310224,British Home Stores,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,29.8
310224,British Home Stores,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310224,British Home Stores,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
310224,British Home Stores,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
310224,British Home Stores,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
310224,British Home Stores,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
310224,British Home Stores,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
310224,British Home Stores,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
310224,British Home Stores,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
310224,British Home Stores,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.42
310224,British Home Stores,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,49.67
310224,British Home Stores,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,55.66
310224,British Home Stores,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
310224,British Home Stores,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
310224,British Home Stores,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
310224,British Home Stores,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
310224,British Home Stores,2024-01-17T07:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.61
310224,British Home Stores,2024-01-17T07:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-17T07:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-17T07:40:00.000+00:00,feeder,0060,L3 Active Power,kW,6.79
310224,British Home Stores,2024-01-17T07:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.92
310224,British Home Stores,2024-01-17T07:40:00.000+00:00,feeder,0060,L1 Active Power,kW,5.25
310224,British Home Stores,2024-01-17T07:40:00.000+00:00,feeder,0060,N Current (RMS),A,15.9
310224,British Home Stores,2024-01-17T07:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.2
310224,British Home Stores,2024-01-17T07:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.8
310224,British Home Stores,2024-01-17T07:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,22.7
310224,British Home Stores,2024-01-17T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-17T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-17T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-17T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.03
310224,British Home Stores,2024-01-17T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.87
310224,British Home Stores,2024-01-17T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.31
310224,British Home Stores,2024-01-17T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-17T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
310224,British Home Stores,2024-01-17T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
310224,British Home Stores,2024-01-17T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
310224,British Home Stores,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.31
310224,British Home Stores,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-17T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
310224,British Home Stores,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
310224,British Home Stores,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.9
310224,British Home Stores,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.33
310224,British Home Stores,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.05
310224,British Home Stores,2024-01-17T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
310224,British Home Stores,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
310224,British Home Stores,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.3
310224,British Home Stores,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.0
310224,British Home Stores,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
310224,British Home Stores,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
310224,British Home Stores,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
310224,British Home Stores,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.38
310224,British Home Stores,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.27
310224,British Home Stores,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.67
310224,British Home Stores,2024-01-17T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
310224,British Home Stores,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
310224,British Home Stores,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.3
310224,British Home Stores,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,106.4
310224,British Home Stores,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
310224,British Home Stores,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
310224,British Home Stores,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.58
310224,British Home Stores,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
310224,British Home Stores,2024-01-17T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
310224,British Home Stores,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
310224,British Home Stores,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.4
310224,British Home Stores,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
310224,British Home Stores,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,29.8
310224,British Home Stores,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310224,British Home Stores,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
310224,British Home Stores,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
310224,British Home Stores,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
310224,British Home Stores,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
310224,British Home Stores,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
310224,British Home Stores,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
310224,British Home Stores,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
310224,British Home Stores,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.79
310224,British Home Stores,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,49.15
310224,British Home Stores,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,53.03
310224,British Home Stores,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
310224,British Home Stores,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
310224,British Home Stores,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
310224,British Home Stores,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
310224,British Home Stores,2024-01-17T07:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.56
310224,British Home Stores,2024-01-17T07:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-17T07:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-17T07:30:00.000+00:00,feeder,0060,L3 Active Power,kW,7.99
310224,British Home Stores,2024-01-17T07:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.76
310224,British Home Stores,2024-01-17T07:30:00.000+00:00,feeder,0060,L1 Active Power,kW,5.37
310224,British Home Stores,2024-01-17T07:30:00.000+00:00,feeder,0060,N Current (RMS),A,19.0
310224,British Home Stores,2024-01-17T07:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,34.0
310224,British Home Stores,2024-01-17T07:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.1
310224,British Home Stores,2024-01-17T07:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.4
310224,British Home Stores,2024-01-17T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-17T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-17T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-17T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.13
310224,British Home Stores,2024-01-17T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.26
310224,British Home Stores,2024-01-17T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.61
310224,British Home Stores,2024-01-17T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-17T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
310224,British Home Stores,2024-01-17T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.1
310224,British Home Stores,2024-01-17T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
310224,British Home Stores,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
310224,British Home Stores,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-17T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
310224,British Home Stores,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.01
310224,British Home Stores,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.49
310224,British Home Stores,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.46
310224,British Home Stores,2024-01-17T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
310224,British Home Stores,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
310224,British Home Stores,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.1
310224,British Home Stores,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.1
310224,British Home Stores,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
310224,British Home Stores,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
310224,British Home Stores,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
310224,British Home Stores,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.63
310224,British Home Stores,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.1
310224,British Home Stores,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.82
310224,British Home Stores,2024-01-17T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
310224,British Home Stores,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
310224,British Home Stores,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
310224,British Home Stores,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.0
310224,British Home Stores,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
310224,British Home Stores,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
310224,British Home Stores,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.59
310224,British Home Stores,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
310224,British Home Stores,2024-01-17T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.5
310224,British Home Stores,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
310224,British Home Stores,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.6
310224,British Home Stores,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
310224,British Home Stores,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,29.8
310224,British Home Stores,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310224,British Home Stores,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
310224,British Home Stores,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
310224,British Home Stores,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
310224,British Home Stores,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
310224,British Home Stores,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
310224,British Home Stores,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
310224,British Home Stores,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
310224,British Home Stores,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.43
310224,British Home Stores,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,48.39
310224,British Home Stores,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,50.84
310224,British Home Stores,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
310224,British Home Stores,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
310224,British Home Stores,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
310224,British Home Stores,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
310224,British Home Stores,2024-01-17T07:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-17T07:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-17T07:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-17T07:20:00.000+00:00,feeder,0060,L3 Active Power,kW,5.92
310224,British Home Stores,2024-01-17T07:20:00.000+00:00,feeder,0060,L2 Active Power,kW,4.95
310224,British Home Stores,2024-01-17T07:20:00.000+00:00,feeder,0060,L1 Active Power,kW,6.54
310224,British Home Stores,2024-01-17T07:20:00.000+00:00,feeder,0060,N Current (RMS),A,16.4
310224,British Home Stores,2024-01-17T07:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.9
310224,British Home Stores,2024-01-17T07:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.8
310224,British Home Stores,2024-01-17T07:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,28.2
310224,British Home Stores,2024-01-17T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-17T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-17T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-17T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.19
310224,British Home Stores,2024-01-17T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.25
310224,British Home Stores,2024-01-17T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.68
310224,British Home Stores,2024-01-17T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-17T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
310224,British Home Stores,2024-01-17T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.1
310224,British Home Stores,2024-01-17T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
310224,British Home Stores,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.79
310224,British Home Stores,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-17T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
310224,British Home Stores,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
310224,British Home Stores,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.71
310224,British Home Stores,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.37
310224,British Home Stores,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.59
310224,British Home Stores,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.29
310224,British Home Stores,2024-01-17T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
310224,British Home Stores,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
310224,British Home Stores,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.9
310224,British Home Stores,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.8
310224,British Home Stores,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
310224,British Home Stores,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
310224,British Home Stores,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.18
310224,British Home Stores,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.07
310224,British Home Stores,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.84
310224,British Home Stores,2024-01-17T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
310224,British Home Stores,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
310224,British Home Stores,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
310224,British Home Stores,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.9
310224,British Home Stores,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
310224,British Home Stores,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
310224,British Home Stores,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
310224,British Home Stores,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.13
310224,British Home Stores,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
310224,British Home Stores,2024-01-17T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
310224,British Home Stores,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
310224,British Home Stores,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.8
310224,British Home Stores,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
310224,British Home Stores,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,29.8
310224,British Home Stores,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310224,British Home Stores,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
310224,British Home Stores,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
310224,British Home Stores,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
310224,British Home Stores,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
310224,British Home Stores,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
310224,British Home Stores,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
310224,British Home Stores,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
310224,British Home Stores,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
310224,British Home Stores,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.85
310224,British Home Stores,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,46.2
310224,British Home Stores,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,45.24
310224,British Home Stores,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
310224,British Home Stores,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
310224,British Home Stores,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
310224,British Home Stores,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
310224,British Home Stores,2024-01-17T07:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-17T07:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-17T07:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-17T07:10:00.000+00:00,feeder,0060,L3 Active Power,kW,6.25
310224,British Home Stores,2024-01-17T07:10:00.000+00:00,feeder,0060,L2 Active Power,kW,5.3
310224,British Home Stores,2024-01-17T07:10:00.000+00:00,feeder,0060,L1 Active Power,kW,6.52
310224,British Home Stores,2024-01-17T07:10:00.000+00:00,feeder,0060,N Current (RMS),A,15.5
310224,British Home Stores,2024-01-17T07:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.2
310224,British Home Stores,2024-01-17T07:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,22.3
310224,British Home Stores,2024-01-17T07:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,28.4
310224,British Home Stores,2024-01-17T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-17T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-17T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-17T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.05
310224,British Home Stores,2024-01-17T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.85
310224,British Home Stores,2024-01-17T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.44
310224,British Home Stores,2024-01-17T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-17T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
310224,British Home Stores,2024-01-17T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
310224,British Home Stores,2024-01-17T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.8
310224,British Home Stores,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
310224,British Home Stores,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
310224,British Home Stores,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-17T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
310224,British Home Stores,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
310224,British Home Stores,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
310224,British Home Stores,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.08
310224,British Home Stores,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.49
310224,British Home Stores,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.73
310224,British Home Stores,2024-01-17T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
310224,British Home Stores,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
310224,British Home Stores,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
310224,British Home Stores,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.1
310224,British Home Stores,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
310224,British Home Stores,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.97
310224,British Home Stores,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
310224,British Home Stores,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.27
310224,British Home Stores,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.08
310224,British Home Stores,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.02
310224,British Home Stores,2024-01-17T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
310224,British Home Stores,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
310224,British Home Stores,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
310224,British Home Stores,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.7
310224,British Home Stores,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
310224,British Home Stores,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.48
310224,British Home Stores,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.36
310224,British Home Stores,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
310224,British Home Stores,2024-01-17T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
310224,British Home Stores,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
310224,British Home Stores,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
310224,British Home Stores,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
310224,British Home Stores,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,29.7
310224,British Home Stores,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310224,British Home Stores,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
310224,British Home Stores,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310224,British Home Stores,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
