Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310224,British Home Stores,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
310224,British Home Stores,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
310224,British Home Stores,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
310224,British Home Stores,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
310224,British Home Stores,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,36.38
310224,British Home Stores,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.28
310224,British Home Stores,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,46.46
310224,British Home Stores,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
310224,British Home Stores,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
310224,British Home Stores,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
310224,British Home Stores,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
310224,British Home Stores,2024-01-17T07:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.94
310224,British Home Stores,2024-01-17T07:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-17T07:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-17T07:00:00.000+00:00,feeder,0060,L3 Active Power,kW,6.89
310224,British Home Stores,2024-01-17T07:00:00.000+00:00,feeder,0060,L2 Active Power,kW,5.62
310224,British Home Stores,2024-01-17T07:00:00.000+00:00,feeder,0060,L1 Active Power,kW,5.48
310224,British Home Stores,2024-01-17T07:00:00.000+00:00,feeder,0060,N Current (RMS),A,16.4
310224,British Home Stores,2024-01-17T07:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,29.6
310224,British Home Stores,2024-01-17T07:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,23.6
310224,British Home Stores,2024-01-17T07:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,23.7
310224,British Home Stores,2024-01-17T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
310224,British Home Stores,2024-01-17T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-17T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-17T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.07
310224,British Home Stores,2024-01-17T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.85
310224,British Home Stores,2024-01-17T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.67
310224,British Home Stores,2024-01-17T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-17T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
310224,British Home Stores,2024-01-17T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
310224,British Home Stores,2024-01-17T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
310224,British Home Stores,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
310224,British Home Stores,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-17T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
310224,British Home Stores,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
310224,British Home Stores,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.01
310224,British Home Stores,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.44
310224,British Home Stores,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.88
310224,British Home Stores,2024-01-17T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
310224,British Home Stores,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
310224,British Home Stores,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.1
310224,British Home Stores,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.1
310224,British Home Stores,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
310224,British Home Stores,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
310224,British Home Stores,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
310224,British Home Stores,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.1
310224,British Home Stores,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.58
310224,British Home Stores,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.51
310224,British Home Stores,2024-01-17T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
310224,British Home Stores,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
310224,British Home Stores,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.1
310224,British Home Stores,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
310224,British Home Stores,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
310224,British Home Stores,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
310224,British Home Stores,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.68
310224,British Home Stores,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.49
310224,British Home Stores,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
310224,British Home Stores,2024-01-17T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
310224,British Home Stores,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
310224,British Home Stores,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
310224,British Home Stores,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
310224,British Home Stores,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,29.7
310224,British Home Stores,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310224,British Home Stores,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
310224,British Home Stores,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310224,British Home Stores,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
310224,British Home Stores,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310224,British Home Stores,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
310224,British Home Stores,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
310224,British Home Stores,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
310224,British Home Stores,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
310224,British Home Stores,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.91
310224,British Home Stores,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.19
310224,British Home Stores,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,43.85
310224,British Home Stores,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
310224,British Home Stores,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
310224,British Home Stores,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
310224,British Home Stores,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
310224,British Home Stores,2024-01-17T06:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.82
310224,British Home Stores,2024-01-17T06:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-17T06:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-17T06:50:00.000+00:00,feeder,0060,L3 Active Power,kW,6.74
310224,British Home Stores,2024-01-17T06:50:00.000+00:00,feeder,0060,L2 Active Power,kW,5.01
310224,British Home Stores,2024-01-17T06:50:00.000+00:00,feeder,0060,L1 Active Power,kW,5.85
310224,British Home Stores,2024-01-17T06:50:00.000+00:00,feeder,0060,N Current (RMS),A,18.7
310224,British Home Stores,2024-01-17T06:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.9
310224,British Home Stores,2024-01-17T06:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.0
310224,British Home Stores,2024-01-17T06:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,25.8
310224,British Home Stores,2024-01-17T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-17T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-17T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-17T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.12
310224,British Home Stores,2024-01-17T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.36
310224,British Home Stores,2024-01-17T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.39
310224,British Home Stores,2024-01-17T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-17T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
310224,British Home Stores,2024-01-17T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.6
310224,British Home Stores,2024-01-17T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.2
310224,British Home Stores,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.28
310224,British Home Stores,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
310224,British Home Stores,2024-01-17T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
310224,British Home Stores,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
310224,British Home Stores,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.04
310224,British Home Stores,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.13
310224,British Home Stores,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.03
310224,British Home Stores,2024-01-17T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
310224,British Home Stores,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
310224,British Home Stores,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
310224,British Home Stores,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.6
310224,British Home Stores,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
310224,British Home Stores,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
310224,British Home Stores,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
310224,British Home Stores,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.93
310224,British Home Stores,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.68
310224,British Home Stores,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.76
310224,British Home Stores,2024-01-17T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
310224,British Home Stores,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
310224,British Home Stores,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
310224,British Home Stores,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.9
310224,British Home Stores,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
310224,British Home Stores,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
310224,British Home Stores,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.49
310224,British Home Stores,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
310224,British Home Stores,2024-01-17T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
310224,British Home Stores,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
310224,British Home Stores,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
310224,British Home Stores,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
310224,British Home Stores,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,29.7
310224,British Home Stores,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310224,British Home Stores,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
310224,British Home Stores,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310224,British Home Stores,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
310224,British Home Stores,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310224,British Home Stores,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
310224,British Home Stores,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
310224,British Home Stores,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
310224,British Home Stores,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
310224,British Home Stores,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.67
310224,British Home Stores,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,43.84
310224,British Home Stores,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,41.6
310224,British Home Stores,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
310224,British Home Stores,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
310224,British Home Stores,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
310224,British Home Stores,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
310224,British Home Stores,2024-01-17T06:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.05
310224,British Home Stores,2024-01-17T06:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.22
310224,British Home Stores,2024-01-17T06:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-17T06:40:00.000+00:00,feeder,0060,L3 Active Power,kW,6.16
310224,British Home Stores,2024-01-17T06:40:00.000+00:00,feeder,0060,L2 Active Power,kW,5.05
310224,British Home Stores,2024-01-17T06:40:00.000+00:00,feeder,0060,L1 Active Power,kW,5.87
310224,British Home Stores,2024-01-17T06:40:00.000+00:00,feeder,0060,N Current (RMS),A,16.5
310224,British Home Stores,2024-01-17T06:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.0
310224,British Home Stores,2024-01-17T06:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.1
310224,British Home Stores,2024-01-17T06:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,25.7
310224,British Home Stores,2024-01-17T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-17T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.7
310224,British Home Stores,2024-01-17T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-17T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.08
310224,British Home Stores,2024-01-17T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.52
310224,British Home Stores,2024-01-17T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.25
310224,British Home Stores,2024-01-17T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-17T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
310224,British Home Stores,2024-01-17T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.1
310224,British Home Stores,2024-01-17T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.7
310224,British Home Stores,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.8
310224,British Home Stores,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.23
310224,British Home Stores,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-17T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
310224,British Home Stores,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
310224,British Home Stores,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.75
310224,British Home Stores,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
310224,British Home Stores,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.64
310224,British Home Stores,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.28
310224,British Home Stores,2024-01-17T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
310224,British Home Stores,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
310224,British Home Stores,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.1
310224,British Home Stores,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.0
310224,British Home Stores,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
310224,British Home Stores,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
310224,British Home Stores,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
310224,British Home Stores,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.51
310224,British Home Stores,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.57
310224,British Home Stores,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.65
310224,British Home Stores,2024-01-17T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
310224,British Home Stores,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
310224,British Home Stores,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
310224,British Home Stores,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
310224,British Home Stores,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.89
310224,British Home Stores,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
310224,British Home Stores,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
310224,British Home Stores,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.31
310224,British Home Stores,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.34
310224,British Home Stores,2024-01-17T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
310224,British Home Stores,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
310224,British Home Stores,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
310224,British Home Stores,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
310224,British Home Stores,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,29.7
310224,British Home Stores,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310224,British Home Stores,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
310224,British Home Stores,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310224,British Home Stores,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
310224,British Home Stores,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310224,British Home Stores,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
310224,British Home Stores,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
310224,British Home Stores,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
310224,British Home Stores,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
310224,British Home Stores,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.04
310224,British Home Stores,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,42.33
310224,British Home Stores,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,42.47
310224,British Home Stores,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
310224,British Home Stores,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
310224,British Home Stores,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
310224,British Home Stores,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
310224,British Home Stores,2024-01-17T06:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,0.94
310224,British Home Stores,2024-01-17T06:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-17T06:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-17T06:30:00.000+00:00,feeder,0060,L3 Active Power,kW,6.26
310224,British Home Stores,2024-01-17T06:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.97
310224,British Home Stores,2024-01-17T06:30:00.000+00:00,feeder,0060,L1 Active Power,kW,6.95
310224,British Home Stores,2024-01-17T06:30:00.000+00:00,feeder,0060,N Current (RMS),A,18.3
310224,British Home Stores,2024-01-17T06:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.3
310224,British Home Stores,2024-01-17T06:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.8
310224,British Home Stores,2024-01-17T06:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,30.0
310224,British Home Stores,2024-01-17T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-17T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-17T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-17T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.15
310224,British Home Stores,2024-01-17T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.03
310224,British Home Stores,2024-01-17T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.34
310224,British Home Stores,2024-01-17T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.9
310224,British Home Stores,2024-01-17T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
310224,British Home Stores,2024-01-17T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.9
310224,British Home Stores,2024-01-17T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.1
310224,British Home Stores,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310224,British Home Stores,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
310224,British Home Stores,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
310224,British Home Stores,2024-01-17T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
310224,British Home Stores,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
310224,British Home Stores,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
310224,British Home Stores,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.82
310224,British Home Stores,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.77
310224,British Home Stores,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.76
310224,British Home Stores,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.8
310224,British Home Stores,2024-01-17T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
310224,British Home Stores,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.1
310224,British Home Stores,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
310224,British Home Stores,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.4
310224,British Home Stores,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
310224,British Home Stores,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
310224,British Home Stores,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
310224,British Home Stores,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.85
310224,British Home Stores,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.64
310224,British Home Stores,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.69
310224,British Home Stores,2024-01-17T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
310224,British Home Stores,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
310224,British Home Stores,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
310224,British Home Stores,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
310224,British Home Stores,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
310224,British Home Stores,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
310224,British Home Stores,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.35
310224,British Home Stores,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
310224,British Home Stores,2024-01-17T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.1
310224,British Home Stores,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
310224,British Home Stores,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.5
310224,British Home Stores,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
310224,British Home Stores,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,29.7
310224,British Home Stores,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310224,British Home Stores,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
310224,British Home Stores,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310224,British Home Stores,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
310224,British Home Stores,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310224,British Home Stores,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
310224,British Home Stores,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
310224,British Home Stores,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
310224,British Home Stores,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
310224,British Home Stores,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.18
310224,British Home Stores,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,47.94
310224,British Home Stores,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,43.93
310224,British Home Stores,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
310224,British Home Stores,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
310224,British Home Stores,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
310224,British Home Stores,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
310224,British Home Stores,2024-01-17T06:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.81
310224,British Home Stores,2024-01-17T06:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-17T06:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-17T06:20:00.000+00:00,feeder,0060,L3 Active Power,kW,6.52
310224,British Home Stores,2024-01-17T06:20:00.000+00:00,feeder,0060,L2 Active Power,kW,5.52
310224,British Home Stores,2024-01-17T06:20:00.000+00:00,feeder,0060,L1 Active Power,kW,2.87
310224,British Home Stores,2024-01-17T06:20:00.000+00:00,feeder,0060,N Current (RMS),A,13.4
310224,British Home Stores,2024-01-17T06:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,28.5
310224,British Home Stores,2024-01-17T06:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,23.5
310224,British Home Stores,2024-01-17T06:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.2
310224,British Home Stores,2024-01-17T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-17T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-17T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-17T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.1
310224,British Home Stores,2024-01-17T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.36
310224,British Home Stores,2024-01-17T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.16
310224,British Home Stores,2024-01-17T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.8
310224,British Home Stores,2024-01-17T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
310224,British Home Stores,2024-01-17T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.3
310224,British Home Stores,2024-01-17T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.6
310224,British Home Stores,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
310224,British Home Stores,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
310224,British Home Stores,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-17T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
310224,British Home Stores,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
310224,British Home Stores,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.01
310224,British Home Stores,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.85
310224,British Home Stores,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.29
310224,British Home Stores,2024-01-17T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
310224,British Home Stores,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
310224,British Home Stores,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
310224,British Home Stores,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.4
310224,British Home Stores,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
310224,British Home Stores,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
310224,British Home Stores,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
310224,British Home Stores,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.14
310224,British Home Stores,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.78
310224,British Home Stores,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.35
310224,British Home Stores,2024-01-17T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
310224,British Home Stores,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
310224,British Home Stores,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
310224,British Home Stores,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
310224,British Home Stores,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
310224,British Home Stores,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.67
310224,British Home Stores,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
310224,British Home Stores,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.34
310224,British Home Stores,2024-01-17T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
310224,British Home Stores,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
310224,British Home Stores,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
310224,British Home Stores,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
310224,British Home Stores,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,29.7
310224,British Home Stores,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310224,British Home Stores,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
310224,British Home Stores,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310224,British Home Stores,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
310224,British Home Stores,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310224,British Home Stores,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
310224,British Home Stores,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
310224,British Home Stores,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
310224,British Home Stores,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
310224,British Home Stores,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,36.99
310224,British Home Stores,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.91
310224,British Home Stores,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.13
310224,British Home Stores,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
310224,British Home Stores,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
310224,British Home Stores,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
310224,British Home Stores,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
310224,British Home Stores,2024-01-17T06:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.74
310224,British Home Stores,2024-01-17T06:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-17T06:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-17T06:10:00.000+00:00,feeder,0060,L3 Active Power,kW,4.55
310224,British Home Stores,2024-01-17T06:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.22
310224,British Home Stores,2024-01-17T06:10:00.000+00:00,feeder,0060,L1 Active Power,kW,5.81
310224,British Home Stores,2024-01-17T06:10:00.000+00:00,feeder,0060,N Current (RMS),A,22.2
310224,British Home Stores,2024-01-17T06:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,21.0
310224,British Home Stores,2024-01-17T06:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.1
310224,British Home Stores,2024-01-17T06:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,27.0
310224,British Home Stores,2024-01-17T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-17T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-17T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-17T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.99
310224,British Home Stores,2024-01-17T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.08
310224,British Home Stores,2024-01-17T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.4
310224,British Home Stores,2024-01-17T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-17T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
310224,British Home Stores,2024-01-17T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.3
310224,British Home Stores,2024-01-17T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
310224,British Home Stores,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.76
310224,British Home Stores,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.21
310224,British Home Stores,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.16
310224,British Home Stores,2024-01-17T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
310224,British Home Stores,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
310224,British Home Stores,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.51
310224,British Home Stores,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.25
310224,British Home Stores,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.11
310224,British Home Stores,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.79
310224,British Home Stores,2024-01-17T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
310224,British Home Stores,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
310224,British Home Stores,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.9
310224,British Home Stores,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.7
310224,British Home Stores,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
310224,British Home Stores,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
310224,British Home Stores,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.4
310224,British Home Stores,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.83
310224,British Home Stores,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.15
310224,British Home Stores,2024-01-17T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
310224,British Home Stores,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.7
310224,British Home Stores,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
310224,British Home Stores,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
310224,British Home Stores,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
310224,British Home Stores,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
310224,British Home Stores,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.55
310224,British Home Stores,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.26
310224,British Home Stores,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
310224,British Home Stores,2024-01-17T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
310224,British Home Stores,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
310224,British Home Stores,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
310224,British Home Stores,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
310224,British Home Stores,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,29.7
310224,British Home Stores,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310224,British Home Stores,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
310224,British Home Stores,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310224,British Home Stores,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
310224,British Home Stores,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310224,British Home Stores,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
310224,British Home Stores,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
310224,British Home Stores,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
310224,British Home Stores,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
310224,British Home Stores,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,40.5
310224,British Home Stores,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,37.72
310224,British Home Stores,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,43.38
310224,British Home Stores,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
310224,British Home Stores,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
310224,British Home Stores,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
310224,British Home Stores,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
310224,British Home Stores,2024-01-17T06:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.46
310224,British Home Stores,2024-01-17T06:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-17T06:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-17T06:00:00.000+00:00,feeder,0060,L3 Active Power,kW,3.71
310224,British Home Stores,2024-01-17T06:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.23
310224,British Home Stores,2024-01-17T06:00:00.000+00:00,feeder,0060,L1 Active Power,kW,2.31
310224,British Home Stores,2024-01-17T06:00:00.000+00:00,feeder,0060,N Current (RMS),A,9.6
310224,British Home Stores,2024-01-17T06:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,17.4
310224,British Home Stores,2024-01-17T06:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.1
310224,British Home Stores,2024-01-17T06:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.7
310224,British Home Stores,2024-01-17T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-17T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-17T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-17T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.14
310224,British Home Stores,2024-01-17T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.87
310224,British Home Stores,2024-01-17T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.64
310224,British Home Stores,2024-01-17T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
310224,British Home Stores,2024-01-17T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
310224,British Home Stores,2024-01-17T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
310224,British Home Stores,2024-01-17T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
310224,British Home Stores,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
310224,British Home Stores,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-17T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
310224,British Home Stores,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
310224,British Home Stores,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.78
310224,British Home Stores,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.7
310224,British Home Stores,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.37
310224,British Home Stores,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.8
310224,British Home Stores,2024-01-17T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
310224,British Home Stores,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
310224,British Home Stores,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
310224,British Home Stores,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.7
