Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
310224,British Home Stores,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
310224,British Home Stores,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
310224,British Home Stores,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.66
310224,British Home Stores,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.88
310224,British Home Stores,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.73
310224,British Home Stores,2024-01-17T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
310224,British Home Stores,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
310224,British Home Stores,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
310224,British Home Stores,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.9
310224,British Home Stores,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
310224,British Home Stores,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
310224,British Home Stores,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
310224,British Home Stores,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.33
310224,British Home Stores,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
310224,British Home Stores,2024-01-17T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
310224,British Home Stores,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
310224,British Home Stores,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
310224,British Home Stores,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
310224,British Home Stores,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,29.7
310224,British Home Stores,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310224,British Home Stores,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
310224,British Home Stores,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310224,British Home Stores,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
310224,British Home Stores,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310224,British Home Stores,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
310224,British Home Stores,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
310224,British Home Stores,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
310224,British Home Stores,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,37.44
310224,British Home Stores,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.86
310224,British Home Stores,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.75
310224,British Home Stores,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
310224,British Home Stores,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
310224,British Home Stores,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
310224,British Home Stores,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
310224,British Home Stores,2024-01-17T05:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.68
310224,British Home Stores,2024-01-17T05:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-17T05:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-17T05:50:00.000+00:00,feeder,0060,L3 Active Power,kW,3.67
310224,British Home Stores,2024-01-17T05:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.29
310224,British Home Stores,2024-01-17T05:50:00.000+00:00,feeder,0060,L1 Active Power,kW,2.76
310224,British Home Stores,2024-01-17T05:50:00.000+00:00,feeder,0060,N Current (RMS),A,10.6
310224,British Home Stores,2024-01-17T05:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,17.4
310224,British Home Stores,2024-01-17T05:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.3
310224,British Home Stores,2024-01-17T05:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.0
310224,British Home Stores,2024-01-17T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
310224,British Home Stores,2024-01-17T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-17T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-17T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.99
310224,British Home Stores,2024-01-17T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.47
310224,British Home Stores,2024-01-17T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.53
310224,British Home Stores,2024-01-17T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-17T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
310224,British Home Stores,2024-01-17T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.3
310224,British Home Stores,2024-01-17T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
310224,British Home Stores,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.88
310224,British Home Stores,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.22
310224,British Home Stores,2024-01-17T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
310224,British Home Stores,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
310224,British Home Stores,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
310224,British Home Stores,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.91
310224,British Home Stores,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.24
310224,British Home Stores,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.83
310224,British Home Stores,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.44
310224,British Home Stores,2024-01-17T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
310224,British Home Stores,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
310224,British Home Stores,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
310224,British Home Stores,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
310224,British Home Stores,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
310224,British Home Stores,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
310224,British Home Stores,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
310224,British Home Stores,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.08
310224,British Home Stores,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.17
310224,British Home Stores,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.5
310224,British Home Stores,2024-01-17T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
310224,British Home Stores,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.6
310224,British Home Stores,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
310224,British Home Stores,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
310224,British Home Stores,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
310224,British Home Stores,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
310224,British Home Stores,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.83
310224,British Home Stores,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
310224,British Home Stores,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
310224,British Home Stores,2024-01-17T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
310224,British Home Stores,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
310224,British Home Stores,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
310224,British Home Stores,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
310224,British Home Stores,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,29.7
310224,British Home Stores,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310224,British Home Stores,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
310224,British Home Stores,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310224,British Home Stores,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
310224,British Home Stores,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310224,British Home Stores,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
310224,British Home Stores,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
310224,British Home Stores,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
310224,British Home Stores,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
310224,British Home Stores,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,38.69
310224,British Home Stores,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,37.25
310224,British Home Stores,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.49
310224,British Home Stores,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
310224,British Home Stores,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
310224,British Home Stores,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
310224,British Home Stores,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
310224,British Home Stores,2024-01-17T05:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.42
310224,British Home Stores,2024-01-17T05:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-17T05:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-17T05:40:00.000+00:00,feeder,0060,L3 Active Power,kW,4.25
310224,British Home Stores,2024-01-17T05:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.99
310224,British Home Stores,2024-01-17T05:40:00.000+00:00,feeder,0060,L1 Active Power,kW,2.35
310224,British Home Stores,2024-01-17T05:40:00.000+00:00,feeder,0060,N Current (RMS),A,10.3
310224,British Home Stores,2024-01-17T05:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,20.6
310224,British Home Stores,2024-01-17T05:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.3
310224,British Home Stores,2024-01-17T05:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.9
310224,British Home Stores,2024-01-17T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-17T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-17T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-17T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.15
310224,British Home Stores,2024-01-17T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.68
310224,British Home Stores,2024-01-17T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.32
310224,British Home Stores,2024-01-17T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-17T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
310224,British Home Stores,2024-01-17T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.3
310224,British Home Stores,2024-01-17T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.7
310224,British Home Stores,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
310224,British Home Stores,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
310224,British Home Stores,2024-01-17T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
310224,British Home Stores,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.64
310224,British Home Stores,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.67
310224,British Home Stores,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.38
310224,British Home Stores,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.26
310224,British Home Stores,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.89
310224,British Home Stores,2024-01-17T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
310224,British Home Stores,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.9
310224,British Home Stores,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
310224,British Home Stores,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.4
310224,British Home Stores,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
310224,British Home Stores,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
310224,British Home Stores,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
310224,British Home Stores,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.28
310224,British Home Stores,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.91
310224,British Home Stores,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.53
310224,British Home Stores,2024-01-17T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
310224,British Home Stores,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.1
310224,British Home Stores,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
310224,British Home Stores,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
310224,British Home Stores,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
310224,British Home Stores,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
310224,British Home Stores,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.5
310224,British Home Stores,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.26
310224,British Home Stores,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.98
310224,British Home Stores,2024-01-17T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
310224,British Home Stores,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
310224,British Home Stores,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
310224,British Home Stores,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
310224,British Home Stores,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,29.7
310224,British Home Stores,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310224,British Home Stores,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
310224,British Home Stores,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310224,British Home Stores,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
310224,British Home Stores,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310224,British Home Stores,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
310224,British Home Stores,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
310224,British Home Stores,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
310224,British Home Stores,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
310224,British Home Stores,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
310224,British Home Stores,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,39.28
310224,British Home Stores,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,35.17
310224,British Home Stores,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
310224,British Home Stores,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
310224,British Home Stores,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
310224,British Home Stores,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
310224,British Home Stores,2024-01-17T05:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.03
310224,British Home Stores,2024-01-17T05:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-17T05:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-17T05:30:00.000+00:00,feeder,0060,L3 Active Power,kW,4.61
310224,British Home Stores,2024-01-17T05:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.44
310224,British Home Stores,2024-01-17T05:30:00.000+00:00,feeder,0060,L1 Active Power,kW,2.29
310224,British Home Stores,2024-01-17T05:30:00.000+00:00,feeder,0060,N Current (RMS),A,13.0
310224,British Home Stores,2024-01-17T05:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,23.0
310224,British Home Stores,2024-01-17T05:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,19.0
310224,British Home Stores,2024-01-17T05:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.6
310224,British Home Stores,2024-01-17T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-17T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.89
310224,British Home Stores,2024-01-17T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-17T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.06
310224,British Home Stores,2024-01-17T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.84
310224,British Home Stores,2024-01-17T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.73
310224,British Home Stores,2024-01-17T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-17T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
310224,British Home Stores,2024-01-17T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.0
310224,British Home Stores,2024-01-17T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.9
310224,British Home Stores,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
310224,British Home Stores,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-17T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
310224,British Home Stores,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
310224,British Home Stores,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
310224,British Home Stores,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
310224,British Home Stores,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.96
310224,British Home Stores,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.4
310224,British Home Stores,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.81
310224,British Home Stores,2024-01-17T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
310224,British Home Stores,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
310224,British Home Stores,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
310224,British Home Stores,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.7
310224,British Home Stores,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
310224,British Home Stores,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
310224,British Home Stores,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
310224,British Home Stores,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.79
310224,British Home Stores,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.57
310224,British Home Stores,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.87
310224,British Home Stores,2024-01-17T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
310224,British Home Stores,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.9
310224,British Home Stores,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.7
310224,British Home Stores,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.1
310224,British Home Stores,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
310224,British Home Stores,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
310224,British Home Stores,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
310224,British Home Stores,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.02
310224,British Home Stores,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.21
310224,British Home Stores,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.27
310224,British Home Stores,2024-01-17T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
310224,British Home Stores,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
310224,British Home Stores,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
310224,British Home Stores,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
310224,British Home Stores,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,29.8
310224,British Home Stores,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310224,British Home Stores,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
310224,British Home Stores,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310224,British Home Stores,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
310224,British Home Stores,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310224,British Home Stores,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
310224,British Home Stores,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
310224,British Home Stores,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
310224,British Home Stores,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
310224,British Home Stores,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,38.09
310224,British Home Stores,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,37.66
310224,British Home Stores,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,38.05
310224,British Home Stores,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
310224,British Home Stores,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
310224,British Home Stores,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
310224,British Home Stores,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
310224,British Home Stores,2024-01-17T05:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.75
310224,British Home Stores,2024-01-17T05:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-17T05:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-17T05:20:00.000+00:00,feeder,0060,L3 Active Power,kW,4.05
310224,British Home Stores,2024-01-17T05:20:00.000+00:00,feeder,0060,L2 Active Power,kW,4.33
310224,British Home Stores,2024-01-17T05:20:00.000+00:00,feeder,0060,L1 Active Power,kW,2.46
310224,British Home Stores,2024-01-17T05:20:00.000+00:00,feeder,0060,N Current (RMS),A,10.7
310224,British Home Stores,2024-01-17T05:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,18.9
310224,British Home Stores,2024-01-17T05:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.4
310224,British Home Stores,2024-01-17T05:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.7
310224,British Home Stores,2024-01-17T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-17T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-17T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-17T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.58
310224,British Home Stores,2024-01-17T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.97
310224,British Home Stores,2024-01-17T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.26
310224,British Home Stores,2024-01-17T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-17T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
310224,British Home Stores,2024-01-17T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
310224,British Home Stores,2024-01-17T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.9
310224,British Home Stores,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.67
310224,British Home Stores,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
310224,British Home Stores,2024-01-17T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
310224,British Home Stores,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.0
310224,British Home Stores,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.76
310224,British Home Stores,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.76
310224,British Home Stores,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.79
310224,British Home Stores,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.48
310224,British Home Stores,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.34
310224,British Home Stores,2024-01-17T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
310224,British Home Stores,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
310224,British Home Stores,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
310224,British Home Stores,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.9
310224,British Home Stores,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
310224,British Home Stores,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
310224,British Home Stores,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
310224,British Home Stores,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.35
310224,British Home Stores,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.34
310224,British Home Stores,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.79
310224,British Home Stores,2024-01-17T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
310224,British Home Stores,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.3
310224,British Home Stores,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
310224,British Home Stores,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
310224,British Home Stores,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
310224,British Home Stores,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
310224,British Home Stores,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.58
310224,British Home Stores,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.55
310224,British Home Stores,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
310224,British Home Stores,2024-01-17T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
310224,British Home Stores,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
310224,British Home Stores,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
310224,British Home Stores,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
310224,British Home Stores,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,29.8
310224,British Home Stores,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310224,British Home Stores,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
310224,British Home Stores,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310224,British Home Stores,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
310224,British Home Stores,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310224,British Home Stores,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
310224,British Home Stores,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
310224,British Home Stores,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
310224,British Home Stores,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,39.02
310224,British Home Stores,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,39.86
310224,British Home Stores,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,38.27
310224,British Home Stores,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
310224,British Home Stores,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
310224,British Home Stores,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
310224,British Home Stores,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
310224,British Home Stores,2024-01-17T05:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.04
310224,British Home Stores,2024-01-17T05:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-17T05:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-17T05:10:00.000+00:00,feeder,0060,L3 Active Power,kW,4.42
310224,British Home Stores,2024-01-17T05:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.28
310224,British Home Stores,2024-01-17T05:10:00.000+00:00,feeder,0060,L1 Active Power,kW,3.06
310224,British Home Stores,2024-01-17T05:10:00.000+00:00,feeder,0060,N Current (RMS),A,13.5
310224,British Home Stores,2024-01-17T05:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,21.4
310224,British Home Stores,2024-01-17T05:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.2
310224,British Home Stores,2024-01-17T05:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.4
310224,British Home Stores,2024-01-17T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-17T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-17T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-17T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.13
310224,British Home Stores,2024-01-17T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.88
310224,British Home Stores,2024-01-17T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.68
310224,British Home Stores,2024-01-17T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
310224,British Home Stores,2024-01-17T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.0
310224,British Home Stores,2024-01-17T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
310224,British Home Stores,2024-01-17T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.0
310224,British Home Stores,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.4
310224,British Home Stores,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
310224,British Home Stores,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
310224,British Home Stores,2024-01-17T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
310224,British Home Stores,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.65
310224,British Home Stores,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.57
310224,British Home Stores,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.03
310224,British Home Stores,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.64
310224,British Home Stores,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.63
310224,British Home Stores,2024-01-17T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
310224,British Home Stores,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
310224,British Home Stores,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
310224,British Home Stores,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.0
310224,British Home Stores,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
310224,British Home Stores,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
310224,British Home Stores,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
310224,British Home Stores,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.46
310224,British Home Stores,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.1
310224,British Home Stores,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.3
310224,British Home Stores,2024-01-17T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
310224,British Home Stores,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.9
310224,British Home Stores,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
310224,British Home Stores,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.7
310224,British Home Stores,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
310224,British Home Stores,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.61
310224,British Home Stores,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.21
310224,British Home Stores,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
310224,British Home Stores,2024-01-17T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
310224,British Home Stores,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
310224,British Home Stores,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
310224,British Home Stores,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
310224,British Home Stores,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,29.8
310224,British Home Stores,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310224,British Home Stores,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
310224,British Home Stores,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310224,British Home Stores,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
310224,British Home Stores,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310224,British Home Stores,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
310224,British Home Stores,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
310224,British Home Stores,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
310224,British Home Stores,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
310224,British Home Stores,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,40.19
310224,British Home Stores,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,36.27
310224,British Home Stores,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,37.93
310224,British Home Stores,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
310224,British Home Stores,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
310224,British Home Stores,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
310224,British Home Stores,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
310224,British Home Stores,2024-01-17T05:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.84
310224,British Home Stores,2024-01-17T05:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-17T05:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-17T05:00:00.000+00:00,feeder,0060,L3 Active Power,kW,5.27
310224,British Home Stores,2024-01-17T05:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.37
310224,British Home Stores,2024-01-17T05:00:00.000+00:00,feeder,0060,L1 Active Power,kW,3.2
310224,British Home Stores,2024-01-17T05:00:00.000+00:00,feeder,0060,N Current (RMS),A,15.7
310224,British Home Stores,2024-01-17T05:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.9
310224,British Home Stores,2024-01-17T05:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.6
310224,British Home Stores,2024-01-17T05:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.9
310224,British Home Stores,2024-01-17T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-17T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
310224,British Home Stores,2024-01-17T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.88
310224,British Home Stores,2024-01-17T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.13
310224,British Home Stores,2024-01-17T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.85
310224,British Home Stores,2024-01-17T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.35
310224,British Home Stores,2024-01-17T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
310224,British Home Stores,2024-01-17T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.1
310224,British Home Stores,2024-01-17T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
310224,British Home Stores,2024-01-17T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.2
310224,British Home Stores,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.78
310224,British Home Stores,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-17T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
310224,British Home Stores,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
310224,British Home Stores,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.6
310224,British Home Stores,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.66
310224,British Home Stores,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.67
310224,British Home Stores,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.5
310224,British Home Stores,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.83
310224,British Home Stores,2024-01-17T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
310224,British Home Stores,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
310224,British Home Stores,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
310224,British Home Stores,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.3
310224,British Home Stores,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
310224,British Home Stores,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
310224,British Home Stores,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.37
310224,British Home Stores,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.91
310224,British Home Stores,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.45
310224,British Home Stores,2024-01-17T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
310224,British Home Stores,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.4
310224,British Home Stores,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
310224,British Home Stores,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.5
310224,British Home Stores,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
310224,British Home Stores,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.05
310224,British Home Stores,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.26
310224,British Home Stores,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
310224,British Home Stores,2024-01-17T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
310224,British Home Stores,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
310224,British Home Stores,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
310224,British Home Stores,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
310224,British Home Stores,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,29.8
310224,British Home Stores,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310224,British Home Stores,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
310224,British Home Stores,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310224,British Home Stores,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
310224,British Home Stores,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310224,British Home Stores,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
310224,British Home Stores,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
310224,British Home Stores,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
310224,British Home Stores,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
310224,British Home Stores,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,40.27
310224,British Home Stores,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,43.05
310224,British Home Stores,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,38.09
310224,British Home Stores,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
310224,British Home Stores,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
310224,British Home Stores,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
310224,British Home Stores,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
310224,British Home Stores,2024-01-17T04:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.57
310224,British Home Stores,2024-01-17T04:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.2
310224,British Home Stores,2024-01-17T04:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-17T04:50:00.000+00:00,feeder,0060,L3 Active Power,kW,5.54
310224,British Home Stores,2024-01-17T04:50:00.000+00:00,feeder,0060,L2 Active Power,kW,5.12
310224,British Home Stores,2024-01-17T04:50:00.000+00:00,feeder,0060,L1 Active Power,kW,2.53
310224,British Home Stores,2024-01-17T04:50:00.000+00:00,feeder,0060,N Current (RMS),A,15.6
310224,British Home Stores,2024-01-17T04:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,27.5
310224,British Home Stores,2024-01-17T04:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.7
310224,British Home Stores,2024-01-17T04:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.6
310224,British Home Stores,2024-01-17T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.13
310224,British Home Stores,2024-01-17T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-17T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-17T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.4
310224,British Home Stores,2024-01-17T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.28
