Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-17T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.06
310224,British Home Stores,2024-01-17T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
310224,British Home Stores,2024-01-17T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.0
310224,British Home Stores,2024-01-17T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.0
310224,British Home Stores,2024-01-17T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.8
310224,British Home Stores,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
310224,British Home Stores,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
310224,British Home Stores,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-17T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
310224,British Home Stores,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
310224,British Home Stores,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
310224,British Home Stores,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
310224,British Home Stores,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
310224,British Home Stores,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.48
310224,British Home Stores,2024-01-17T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
310224,British Home Stores,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
310224,British Home Stores,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
310224,British Home Stores,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
310224,British Home Stores,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
310224,British Home Stores,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
310224,British Home Stores,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.19
310224,British Home Stores,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.96
310224,British Home Stores,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.43
310224,British Home Stores,2024-01-17T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
310224,British Home Stores,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.0
310224,British Home Stores,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.3
310224,British Home Stores,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
310224,British Home Stores,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
310224,British Home Stores,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
310224,British Home Stores,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
310224,British Home Stores,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.95
310224,British Home Stores,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.02
310224,British Home Stores,2024-01-17T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
310224,British Home Stores,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
310224,British Home Stores,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
310224,British Home Stores,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
310224,British Home Stores,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,29.8
310224,British Home Stores,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310224,British Home Stores,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
310224,British Home Stores,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310224,British Home Stores,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
310224,British Home Stores,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
310224,British Home Stores,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
310224,British Home Stores,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
310224,British Home Stores,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
310224,British Home Stores,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,37.59
310224,British Home Stores,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,39.52
310224,British Home Stores,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.64
310224,British Home Stores,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
310224,British Home Stores,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
310224,British Home Stores,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
310224,British Home Stores,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
310224,British Home Stores,2024-01-17T04:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.69
310224,British Home Stores,2024-01-17T04:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-17T04:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-17T04:40:00.000+00:00,feeder,0060,L3 Active Power,kW,4.43
310224,British Home Stores,2024-01-17T04:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.21
310224,British Home Stores,2024-01-17T04:40:00.000+00:00,feeder,0060,L1 Active Power,kW,3.97
310224,British Home Stores,2024-01-17T04:40:00.000+00:00,feeder,0060,N Current (RMS),A,16.1
310224,British Home Stores,2024-01-17T04:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,21.8
310224,British Home Stores,2024-01-17T04:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.8
310224,British Home Stores,2024-01-17T04:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,18.0
310224,British Home Stores,2024-01-17T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-17T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.75
310224,British Home Stores,2024-01-17T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-17T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,3.55
310224,British Home Stores,2024-01-17T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.74
310224,British Home Stores,2024-01-17T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.33
310224,British Home Stores,2024-01-17T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
310224,British Home Stores,2024-01-17T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.4
310224,British Home Stores,2024-01-17T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.3
310224,British Home Stores,2024-01-17T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
310224,British Home Stores,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.34
310224,British Home Stores,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
310224,British Home Stores,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-17T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
310224,British Home Stores,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
310224,British Home Stores,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
310224,British Home Stores,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.48
310224,British Home Stores,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.83
310224,British Home Stores,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.32
310224,British Home Stores,2024-01-17T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
310224,British Home Stores,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
310224,British Home Stores,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
310224,British Home Stores,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
310224,British Home Stores,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
310224,British Home Stores,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.91
310224,British Home Stores,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.7
310224,British Home Stores,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.44
310224,British Home Stores,2024-01-17T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
310224,British Home Stores,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.2
310224,British Home Stores,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.7
310224,British Home Stores,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
310224,British Home Stores,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
310224,British Home Stores,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.17
310224,British Home Stores,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.16
310224,British Home Stores,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.19
310224,British Home Stores,2024-01-17T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
310224,British Home Stores,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
310224,British Home Stores,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
310224,British Home Stores,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
310224,British Home Stores,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,29.8
310224,British Home Stores,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310224,British Home Stores,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
310224,British Home Stores,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310224,British Home Stores,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
310224,British Home Stores,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
310224,British Home Stores,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
310224,British Home Stores,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
310224,British Home Stores,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
310224,British Home Stores,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
310224,British Home Stores,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,37.89
310224,British Home Stores,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,35.8
310224,British Home Stores,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.38
310224,British Home Stores,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
310224,British Home Stores,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
310224,British Home Stores,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
310224,British Home Stores,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
310224,British Home Stores,2024-01-17T04:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.68
310224,British Home Stores,2024-01-17T04:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-17T04:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-17T04:30:00.000+00:00,feeder,0060,L3 Active Power,kW,4.35
310224,British Home Stores,2024-01-17T04:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.25
310224,British Home Stores,2024-01-17T04:30:00.000+00:00,feeder,0060,L1 Active Power,kW,2.49
310224,British Home Stores,2024-01-17T04:30:00.000+00:00,feeder,0060,N Current (RMS),A,12.7
310224,British Home Stores,2024-01-17T04:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,21.5
310224,British Home Stores,2024-01-17T04:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.0
310224,British Home Stores,2024-01-17T04:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.7
310224,British Home Stores,2024-01-17T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-17T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-17T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-17T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.83
310224,British Home Stores,2024-01-17T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.15
310224,British Home Stores,2024-01-17T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.36
310224,British Home Stores,2024-01-17T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-17T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.7
310224,British Home Stores,2024-01-17T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.6
310224,British Home Stores,2024-01-17T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.7
310224,British Home Stores,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.5
310224,British Home Stores,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
310224,British Home Stores,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-17T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
310224,British Home Stores,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
310224,British Home Stores,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
310224,British Home Stores,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
310224,British Home Stores,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
310224,British Home Stores,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.64
310224,British Home Stores,2024-01-17T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
310224,British Home Stores,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
310224,British Home Stores,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
310224,British Home Stores,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
310224,British Home Stores,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
310224,British Home Stores,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
310224,British Home Stores,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.54
310224,British Home Stores,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.5
310224,British Home Stores,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.14
310224,British Home Stores,2024-01-17T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
310224,British Home Stores,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.5
310224,British Home Stores,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.5
310224,British Home Stores,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
310224,British Home Stores,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
310224,British Home Stores,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
310224,British Home Stores,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.01
310224,British Home Stores,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
310224,British Home Stores,2024-01-17T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
310224,British Home Stores,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
310224,British Home Stores,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
310224,British Home Stores,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
310224,British Home Stores,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,29.8
310224,British Home Stores,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310224,British Home Stores,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
310224,British Home Stores,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310224,British Home Stores,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
310224,British Home Stores,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
310224,British Home Stores,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
310224,British Home Stores,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
310224,British Home Stores,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
310224,British Home Stores,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,34.6
310224,British Home Stores,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,34.25
310224,British Home Stores,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.81
310224,British Home Stores,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
310224,British Home Stores,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
310224,British Home Stores,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
310224,British Home Stores,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
310224,British Home Stores,2024-01-17T04:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,3.5
310224,British Home Stores,2024-01-17T04:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-17T04:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-17T04:20:00.000+00:00,feeder,0060,L3 Active Power,kW,5.2
310224,British Home Stores,2024-01-17T04:20:00.000+00:00,feeder,0060,L2 Active Power,kW,4.21
310224,British Home Stores,2024-01-17T04:20:00.000+00:00,feeder,0060,L1 Active Power,kW,2.29
310224,British Home Stores,2024-01-17T04:20:00.000+00:00,feeder,0060,N Current (RMS),A,15.1
310224,British Home Stores,2024-01-17T04:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,26.1
310224,British Home Stores,2024-01-17T04:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.8
310224,British Home Stores,2024-01-17T04:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.5
310224,British Home Stores,2024-01-17T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-17T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-17T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-17T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.97
310224,British Home Stores,2024-01-17T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.36
310224,British Home Stores,2024-01-17T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.48
310224,British Home Stores,2024-01-17T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-17T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.4
310224,British Home Stores,2024-01-17T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.2
310224,British Home Stores,2024-01-17T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
310224,British Home Stores,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.79
310224,British Home Stores,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-17T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
310224,British Home Stores,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
310224,British Home Stores,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
310224,British Home Stores,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
310224,British Home Stores,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
310224,British Home Stores,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.55
310224,British Home Stores,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.3
310224,British Home Stores,2024-01-17T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
310224,British Home Stores,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
310224,British Home Stores,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
310224,British Home Stores,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
310224,British Home Stores,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
310224,British Home Stores,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
310224,British Home Stores,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.83
310224,British Home Stores,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.54
310224,British Home Stores,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.73
310224,British Home Stores,2024-01-17T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
310224,British Home Stores,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.0
310224,British Home Stores,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
310224,British Home Stores,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
310224,British Home Stores,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
310224,British Home Stores,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
310224,British Home Stores,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
310224,British Home Stores,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.48
310224,British Home Stores,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
310224,British Home Stores,2024-01-17T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
310224,British Home Stores,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
310224,British Home Stores,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
310224,British Home Stores,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
310224,British Home Stores,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,29.9
310224,British Home Stores,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310224,British Home Stores,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
310224,British Home Stores,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310224,British Home Stores,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
310224,British Home Stores,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
310224,British Home Stores,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
310224,British Home Stores,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
310224,British Home Stores,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
310224,British Home Stores,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
310224,British Home Stores,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,34.59
310224,British Home Stores,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,34.3
310224,British Home Stores,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.7
310224,British Home Stores,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
310224,British Home Stores,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
310224,British Home Stores,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
310224,British Home Stores,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
310224,British Home Stores,2024-01-17T04:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.99
310224,British Home Stores,2024-01-17T04:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.16
310224,British Home Stores,2024-01-17T04:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-17T04:10:00.000+00:00,feeder,0060,L3 Active Power,kW,4.43
310224,British Home Stores,2024-01-17T04:10:00.000+00:00,feeder,0060,L2 Active Power,kW,5.14
310224,British Home Stores,2024-01-17T04:10:00.000+00:00,feeder,0060,L1 Active Power,kW,2.32
310224,British Home Stores,2024-01-17T04:10:00.000+00:00,feeder,0060,N Current (RMS),A,10.8
310224,British Home Stores,2024-01-17T04:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,20.7
310224,British Home Stores,2024-01-17T04:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.8
310224,British Home Stores,2024-01-17T04:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.7
310224,British Home Stores,2024-01-17T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-17T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-17T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-17T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.79
310224,British Home Stores,2024-01-17T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.18
310224,British Home Stores,2024-01-17T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.58
310224,British Home Stores,2024-01-17T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
310224,British Home Stores,2024-01-17T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
310224,British Home Stores,2024-01-17T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.8
310224,British Home Stores,2024-01-17T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.3
310224,British Home Stores,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.67
310224,British Home Stores,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-17T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
310224,British Home Stores,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.1
310224,British Home Stores,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
310224,British Home Stores,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
310224,British Home Stores,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.39
310224,British Home Stores,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
310224,British Home Stores,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.38
310224,British Home Stores,2024-01-17T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
310224,British Home Stores,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
310224,British Home Stores,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
310224,British Home Stores,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
310224,British Home Stores,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
310224,British Home Stores,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
310224,British Home Stores,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.36
310224,British Home Stores,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.05
310224,British Home Stores,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.12
310224,British Home Stores,2024-01-17T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
310224,British Home Stores,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
310224,British Home Stores,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
310224,British Home Stores,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
310224,British Home Stores,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
310224,British Home Stores,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
310224,British Home Stores,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
310224,British Home Stores,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.11
310224,British Home Stores,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.85
310224,British Home Stores,2024-01-17T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
310224,British Home Stores,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
310224,British Home Stores,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
310224,British Home Stores,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
310224,British Home Stores,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,29.9
310224,British Home Stores,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310224,British Home Stores,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
310224,British Home Stores,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310224,British Home Stores,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
310224,British Home Stores,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
310224,British Home Stores,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
310224,British Home Stores,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
310224,British Home Stores,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
310224,British Home Stores,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,31.92
310224,British Home Stores,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,33.03
310224,British Home Stores,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.36
310224,British Home Stores,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
310224,British Home Stores,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
310224,British Home Stores,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
310224,British Home Stores,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
310224,British Home Stores,2024-01-17T04:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.31
310224,British Home Stores,2024-01-17T04:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-17T04:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.44
310224,British Home Stores,2024-01-17T04:00:00.000+00:00,feeder,0060,L3 Active Power,kW,3.6
310224,British Home Stores,2024-01-17T04:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.47
310224,British Home Stores,2024-01-17T04:00:00.000+00:00,feeder,0060,L1 Active Power,kW,3.43
310224,British Home Stores,2024-01-17T04:00:00.000+00:00,feeder,0060,N Current (RMS),A,12.7
310224,British Home Stores,2024-01-17T04:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,16.6
310224,British Home Stores,2024-01-17T04:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.9
310224,British Home Stores,2024-01-17T04:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,16.7
310224,British Home Stores,2024-01-17T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-17T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-17T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
310224,British Home Stores,2024-01-17T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.91
310224,British Home Stores,2024-01-17T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.85
310224,British Home Stores,2024-01-17T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.49
310224,British Home Stores,2024-01-17T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
310224,British Home Stores,2024-01-17T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
310224,British Home Stores,2024-01-17T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
310224,British Home Stores,2024-01-17T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.1
310224,British Home Stores,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
310224,British Home Stores,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-17T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
310224,British Home Stores,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
310224,British Home Stores,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
310224,British Home Stores,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
310224,British Home Stores,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
310224,British Home Stores,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
310224,British Home Stores,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.24
310224,British Home Stores,2024-01-17T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
310224,British Home Stores,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
310224,British Home Stores,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
310224,British Home Stores,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
310224,British Home Stores,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
310224,British Home Stores,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
310224,British Home Stores,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.5
310224,British Home Stores,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.46
310224,British Home Stores,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.44
310224,British Home Stores,2024-01-17T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
310224,British Home Stores,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.9
310224,British Home Stores,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
310224,British Home Stores,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
310224,British Home Stores,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
310224,British Home Stores,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.48
310224,British Home Stores,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.74
310224,British Home Stores,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
310224,British Home Stores,2024-01-17T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
310224,British Home Stores,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
310224,British Home Stores,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
310224,British Home Stores,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
310224,British Home Stores,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,29.9
310224,British Home Stores,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310224,British Home Stores,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
310224,British Home Stores,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310224,British Home Stores,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
310224,British Home Stores,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
310224,British Home Stores,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
310224,British Home Stores,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
310224,British Home Stores,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
310224,British Home Stores,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,31.19
310224,British Home Stores,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,32.05
310224,British Home Stores,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.92
310224,British Home Stores,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
310224,British Home Stores,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
310224,British Home Stores,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
310224,British Home Stores,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
310224,British Home Stores,2024-01-17T03:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.33
310224,British Home Stores,2024-01-17T03:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-17T03:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-17T03:50:00.000+00:00,feeder,0060,L3 Active Power,kW,3.44
310224,British Home Stores,2024-01-17T03:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.27
310224,British Home Stores,2024-01-17T03:50:00.000+00:00,feeder,0060,L1 Active Power,kW,2.35
310224,British Home Stores,2024-01-17T03:50:00.000+00:00,feeder,0060,N Current (RMS),A,8.8
310224,British Home Stores,2024-01-17T03:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,16.0
310224,British Home Stores,2024-01-17T03:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.1
310224,British Home Stores,2024-01-17T03:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.7
310224,British Home Stores,2024-01-17T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-17T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.3
310224,British Home Stores,2024-01-17T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-17T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.81
310224,British Home Stores,2024-01-17T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
310224,British Home Stores,2024-01-17T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.9
310224,British Home Stores,2024-01-17T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-17T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.7
310224,British Home Stores,2024-01-17T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
310224,British Home Stores,2024-01-17T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.8
310224,British Home Stores,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.09
310224,British Home Stores,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-17T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
310224,British Home Stores,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
310224,British Home Stores,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
310224,British Home Stores,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
310224,British Home Stores,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
310224,British Home Stores,2024-01-17T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
310224,British Home Stores,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
310224,British Home Stores,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
310224,British Home Stores,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
310224,British Home Stores,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
310224,British Home Stores,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
310224,British Home Stores,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.94
310224,British Home Stores,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.12
310224,British Home Stores,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.16
310224,British Home Stores,2024-01-17T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
310224,British Home Stores,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
310224,British Home Stores,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
310224,British Home Stores,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
310224,British Home Stores,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
310224,British Home Stores,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
310224,British Home Stores,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.12
310224,British Home Stores,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.5
310224,British Home Stores,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
310224,British Home Stores,2024-01-17T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
310224,British Home Stores,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
310224,British Home Stores,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
310224,British Home Stores,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
310224,British Home Stores,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,30.0
310224,British Home Stores,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310224,British Home Stores,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
310224,British Home Stores,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310224,British Home Stores,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
310224,British Home Stores,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
310224,British Home Stores,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
