Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
310224,British Home Stores,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
310224,British Home Stores,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
310224,British Home Stores,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,31.74
310224,British Home Stores,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,34.26
310224,British Home Stores,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.01
310224,British Home Stores,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
310224,British Home Stores,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
310224,British Home Stores,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
310224,British Home Stores,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
310224,British Home Stores,2024-01-17T03:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.41
310224,British Home Stores,2024-01-17T03:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-17T03:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-17T03:40:00.000+00:00,feeder,0060,L3 Active Power,kW,4.35
310224,British Home Stores,2024-01-17T03:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.19
310224,British Home Stores,2024-01-17T03:40:00.000+00:00,feeder,0060,L1 Active Power,kW,2.52
310224,British Home Stores,2024-01-17T03:40:00.000+00:00,feeder,0060,N Current (RMS),A,12.2
310224,British Home Stores,2024-01-17T03:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,21.3
310224,British Home Stores,2024-01-17T03:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.8
310224,British Home Stores,2024-01-17T03:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.9
310224,British Home Stores,2024-01-17T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.24
310224,British Home Stores,2024-01-17T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-17T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.08
310224,British Home Stores,2024-01-17T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.89
310224,British Home Stores,2024-01-17T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.22
310224,British Home Stores,2024-01-17T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.76
310224,British Home Stores,2024-01-17T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-17T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
310224,British Home Stores,2024-01-17T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.1
310224,British Home Stores,2024-01-17T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.9
310224,British Home Stores,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.66
310224,British Home Stores,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-17T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
310224,British Home Stores,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.9
310224,British Home Stores,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
310224,British Home Stores,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
310224,British Home Stores,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
310224,British Home Stores,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
310224,British Home Stores,2024-01-17T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
310224,British Home Stores,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
310224,British Home Stores,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
310224,British Home Stores,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
310224,British Home Stores,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
310224,British Home Stores,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
310224,British Home Stores,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.3
310224,British Home Stores,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.99
310224,British Home Stores,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.71
310224,British Home Stores,2024-01-17T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
310224,British Home Stores,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.9
310224,British Home Stores,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
310224,British Home Stores,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
310224,British Home Stores,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
310224,British Home Stores,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
310224,British Home Stores,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.71
310224,British Home Stores,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.2
310224,British Home Stores,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
310224,British Home Stores,2024-01-17T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
310224,British Home Stores,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
310224,British Home Stores,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
310224,British Home Stores,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
310224,British Home Stores,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,30.0
310224,British Home Stores,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310224,British Home Stores,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
310224,British Home Stores,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310224,British Home Stores,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
310224,British Home Stores,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
310224,British Home Stores,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
310224,British Home Stores,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
310224,British Home Stores,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
310224,British Home Stores,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,32.22
310224,British Home Stores,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,34.12
310224,British Home Stores,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.39
310224,British Home Stores,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
310224,British Home Stores,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
310224,British Home Stores,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
310224,British Home Stores,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
310224,British Home Stores,2024-01-17T03:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.48
310224,British Home Stores,2024-01-17T03:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.03
310224,British Home Stores,2024-01-17T03:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-17T03:30:00.000+00:00,feeder,0060,L3 Active Power,kW,4.48
310224,British Home Stores,2024-01-17T03:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.46
310224,British Home Stores,2024-01-17T03:30:00.000+00:00,feeder,0060,L1 Active Power,kW,3.52
310224,British Home Stores,2024-01-17T03:30:00.000+00:00,feeder,0060,N Current (RMS),A,13.8
310224,British Home Stores,2024-01-17T03:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,21.6
310224,British Home Stores,2024-01-17T03:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.9
310224,British Home Stores,2024-01-17T03:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.9
310224,British Home Stores,2024-01-17T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.35
310224,British Home Stores,2024-01-17T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.65
310224,British Home Stores,2024-01-17T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-17T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.96
310224,British Home Stores,2024-01-17T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.53
310224,British Home Stores,2024-01-17T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.57
310224,British Home Stores,2024-01-17T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
310224,British Home Stores,2024-01-17T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.3
310224,British Home Stores,2024-01-17T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.0
310224,British Home Stores,2024-01-17T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.4
310224,British Home Stores,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.82
310224,British Home Stores,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-17T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
310224,British Home Stores,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
310224,British Home Stores,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
310224,British Home Stores,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
310224,British Home Stores,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.04
310224,British Home Stores,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
310224,British Home Stores,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
310224,British Home Stores,2024-01-17T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
310224,British Home Stores,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
310224,British Home Stores,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
310224,British Home Stores,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
310224,British Home Stores,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
310224,British Home Stores,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
310224,British Home Stores,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.37
310224,British Home Stores,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.32
310224,British Home Stores,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.81
310224,British Home Stores,2024-01-17T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
310224,British Home Stores,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
310224,British Home Stores,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
310224,British Home Stores,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.4
310224,British Home Stores,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
310224,British Home Stores,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
310224,British Home Stores,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.34
310224,British Home Stores,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
310224,British Home Stores,2024-01-17T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
310224,British Home Stores,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
310224,British Home Stores,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
310224,British Home Stores,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
310224,British Home Stores,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,30.0
310224,British Home Stores,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310224,British Home Stores,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
310224,British Home Stores,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310224,British Home Stores,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
310224,British Home Stores,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
310224,British Home Stores,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
310224,British Home Stores,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
310224,British Home Stores,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
310224,British Home Stores,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,29.54
310224,British Home Stores,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.91
310224,British Home Stores,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.12
310224,British Home Stores,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
310224,British Home Stores,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
310224,British Home Stores,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
310224,British Home Stores,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
310224,British Home Stores,2024-01-17T03:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.14
310224,British Home Stores,2024-01-17T03:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.11
310224,British Home Stores,2024-01-17T03:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-17T03:20:00.000+00:00,feeder,0060,L3 Active Power,kW,4.39
310224,British Home Stores,2024-01-17T03:20:00.000+00:00,feeder,0060,L2 Active Power,kW,5.13
310224,British Home Stores,2024-01-17T03:20:00.000+00:00,feeder,0060,L1 Active Power,kW,2.44
310224,British Home Stores,2024-01-17T03:20:00.000+00:00,feeder,0060,N Current (RMS),A,10.1
310224,British Home Stores,2024-01-17T03:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,21.2
310224,British Home Stores,2024-01-17T03:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.8
310224,British Home Stores,2024-01-17T03:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.2
310224,British Home Stores,2024-01-17T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-17T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-17T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-17T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.89
310224,British Home Stores,2024-01-17T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.2
310224,British Home Stores,2024-01-17T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.69
310224,British Home Stores,2024-01-17T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-17T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
310224,British Home Stores,2024-01-17T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.8
310224,British Home Stores,2024-01-17T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.4
310224,British Home Stores,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
310224,British Home Stores,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
310224,British Home Stores,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-17T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
310224,British Home Stores,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
310224,British Home Stores,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
310224,British Home Stores,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
310224,British Home Stores,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.16
310224,British Home Stores,2024-01-17T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
310224,British Home Stores,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
310224,British Home Stores,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
310224,British Home Stores,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
310224,British Home Stores,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
310224,British Home Stores,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
310224,British Home Stores,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.1
310224,British Home Stores,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.57
310224,British Home Stores,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.45
310224,British Home Stores,2024-01-17T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
310224,British Home Stores,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
310224,British Home Stores,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
310224,British Home Stores,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
310224,British Home Stores,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
310224,British Home Stores,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
310224,British Home Stores,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.18
310224,British Home Stores,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.9
310224,British Home Stores,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
310224,British Home Stores,2024-01-17T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
310224,British Home Stores,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
310224,British Home Stores,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.4
310224,British Home Stores,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
310224,British Home Stores,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,30.1
310224,British Home Stores,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310224,British Home Stores,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
310224,British Home Stores,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310224,British Home Stores,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
310224,British Home Stores,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
310224,British Home Stores,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
310224,British Home Stores,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
310224,British Home Stores,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
310224,British Home Stores,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
310224,British Home Stores,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,30.62
310224,British Home Stores,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,36.42
310224,British Home Stores,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.99
310224,British Home Stores,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
310224,British Home Stores,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
310224,British Home Stores,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
310224,British Home Stores,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
310224,British Home Stores,2024-01-17T03:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.44
310224,British Home Stores,2024-01-17T03:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-17T03:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-17T03:10:00.000+00:00,feeder,0060,L3 Active Power,kW,4.51
310224,British Home Stores,2024-01-17T03:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.36
310224,British Home Stores,2024-01-17T03:10:00.000+00:00,feeder,0060,L1 Active Power,kW,2.65
310224,British Home Stores,2024-01-17T03:10:00.000+00:00,feeder,0060,N Current (RMS),A,11.3
310224,British Home Stores,2024-01-17T03:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,20.7
310224,British Home Stores,2024-01-17T03:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.4
310224,British Home Stores,2024-01-17T03:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,12.4
310224,British Home Stores,2024-01-17T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-17T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-17T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-17T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.03
310224,British Home Stores,2024-01-17T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.86
310224,British Home Stores,2024-01-17T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.28
310224,British Home Stores,2024-01-17T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
310224,British Home Stores,2024-01-17T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
310224,British Home Stores,2024-01-17T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
310224,British Home Stores,2024-01-17T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
310224,British Home Stores,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
310224,British Home Stores,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
310224,British Home Stores,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-17T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
310224,British Home Stores,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
310224,British Home Stores,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.42
310224,British Home Stores,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.48
310224,British Home Stores,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
310224,British Home Stores,2024-01-17T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
310224,British Home Stores,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
310224,British Home Stores,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
310224,British Home Stores,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
310224,British Home Stores,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
310224,British Home Stores,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
310224,British Home Stores,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.04
310224,British Home Stores,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.09
310224,British Home Stores,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.63
310224,British Home Stores,2024-01-17T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
310224,British Home Stores,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
310224,British Home Stores,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
310224,British Home Stores,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.9
310224,British Home Stores,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
310224,British Home Stores,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
310224,British Home Stores,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
310224,British Home Stores,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.82
310224,British Home Stores,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
310224,British Home Stores,2024-01-17T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
310224,British Home Stores,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
310224,British Home Stores,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
310224,British Home Stores,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
310224,British Home Stores,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,30.1
310224,British Home Stores,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
310224,British Home Stores,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
310224,British Home Stores,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310224,British Home Stores,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
310224,British Home Stores,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310224,British Home Stores,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
310224,British Home Stores,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
310224,British Home Stores,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
310224,British Home Stores,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,30.47
310224,British Home Stores,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,35.75
310224,British Home Stores,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.1
310224,British Home Stores,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
310224,British Home Stores,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
310224,British Home Stores,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
310224,British Home Stores,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
310224,British Home Stores,2024-01-17T03:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.81
310224,British Home Stores,2024-01-17T03:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-17T03:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-17T03:00:00.000+00:00,feeder,0060,L3 Active Power,kW,3.91
310224,British Home Stores,2024-01-17T03:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.29
310224,British Home Stores,2024-01-17T03:00:00.000+00:00,feeder,0060,L1 Active Power,kW,3.17
310224,British Home Stores,2024-01-17T03:00:00.000+00:00,feeder,0060,N Current (RMS),A,12.2
310224,British Home Stores,2024-01-17T03:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,18.7
310224,British Home Stores,2024-01-17T03:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.2
310224,British Home Stores,2024-01-17T03:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,14.7
310224,British Home Stores,2024-01-17T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-17T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-17T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-17T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.86
310224,British Home Stores,2024-01-17T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.87
310224,British Home Stores,2024-01-17T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.56
310224,British Home Stores,2024-01-17T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
310224,British Home Stores,2024-01-17T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
310224,British Home Stores,2024-01-17T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
310224,British Home Stores,2024-01-17T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
310224,British Home Stores,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.55
310224,British Home Stores,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-17T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
310224,British Home Stores,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.46
310224,British Home Stores,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
310224,British Home Stores,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.95
310224,British Home Stores,2024-01-17T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
310224,British Home Stores,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
310224,British Home Stores,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
310224,British Home Stores,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
310224,British Home Stores,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
310224,British Home Stores,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
310224,British Home Stores,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.32
310224,British Home Stores,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.83
310224,British Home Stores,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.87
310224,British Home Stores,2024-01-17T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
310224,British Home Stores,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.5
310224,British Home Stores,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.0
310224,British Home Stores,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
310224,British Home Stores,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
310224,British Home Stores,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
310224,British Home Stores,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
310224,British Home Stores,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.04
310224,British Home Stores,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.98
310224,British Home Stores,2024-01-17T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
310224,British Home Stores,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
310224,British Home Stores,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
310224,British Home Stores,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
310224,British Home Stores,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,30.2
310224,British Home Stores,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310224,British Home Stores,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
310224,British Home Stores,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310224,British Home Stores,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
310224,British Home Stores,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
310224,British Home Stores,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
310224,British Home Stores,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
310224,British Home Stores,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
310224,British Home Stores,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
310224,British Home Stores,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,30.28
310224,British Home Stores,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.57
310224,British Home Stores,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.65
310224,British Home Stores,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
310224,British Home Stores,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
310224,British Home Stores,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
310224,British Home Stores,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
310224,British Home Stores,2024-01-17T02:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.18
310224,British Home Stores,2024-01-17T02:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-17T02:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-17T02:50:00.000+00:00,feeder,0060,L3 Active Power,kW,4.21
310224,British Home Stores,2024-01-17T02:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.23
310224,British Home Stores,2024-01-17T02:50:00.000+00:00,feeder,0060,L1 Active Power,kW,2.51
310224,British Home Stores,2024-01-17T02:50:00.000+00:00,feeder,0060,N Current (RMS),A,10.7
310224,British Home Stores,2024-01-17T02:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,20.1
310224,British Home Stores,2024-01-17T02:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.0
310224,British Home Stores,2024-01-17T02:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.8
310224,British Home Stores,2024-01-17T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.32
310224,British Home Stores,2024-01-17T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-17T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-17T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.97
310224,British Home Stores,2024-01-17T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.02
310224,British Home Stores,2024-01-17T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.76
310224,British Home Stores,2024-01-17T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-17T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.4
310224,British Home Stores,2024-01-17T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.9
310224,British Home Stores,2024-01-17T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.3
310224,British Home Stores,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
310224,British Home Stores,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
310224,British Home Stores,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-17T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
310224,British Home Stores,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.39
310224,British Home Stores,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
310224,British Home Stores,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.99
310224,British Home Stores,2024-01-17T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
310224,British Home Stores,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
310224,British Home Stores,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
310224,British Home Stores,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.27
310224,British Home Stores,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
310224,British Home Stores,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
310224,British Home Stores,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.07
310224,British Home Stores,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.74
310224,British Home Stores,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.35
310224,British Home Stores,2024-01-17T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
310224,British Home Stores,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
310224,British Home Stores,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
310224,British Home Stores,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
310224,British Home Stores,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
310224,British Home Stores,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
310224,British Home Stores,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
310224,British Home Stores,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.5
310224,British Home Stores,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.09
310224,British Home Stores,2024-01-17T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
310224,British Home Stores,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
310224,British Home Stores,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
310224,British Home Stores,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
310224,British Home Stores,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,30.3
310224,British Home Stores,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310224,British Home Stores,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
310224,British Home Stores,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310224,British Home Stores,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
310224,British Home Stores,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
310224,British Home Stores,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
310224,British Home Stores,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
310224,British Home Stores,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
310224,British Home Stores,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
310224,British Home Stores,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,31.74
310224,British Home Stores,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,34.05
310224,British Home Stores,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.82
310224,British Home Stores,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
310224,British Home Stores,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
310224,British Home Stores,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
310224,British Home Stores,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
310224,British Home Stores,2024-01-17T02:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.73
310224,British Home Stores,2024-01-17T02:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-17T02:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-17T02:40:00.000+00:00,feeder,0060,L3 Active Power,kW,3.95
310224,British Home Stores,2024-01-17T02:40:00.000+00:00,feeder,0060,L2 Active Power,kW,5.3
310224,British Home Stores,2024-01-17T02:40:00.000+00:00,feeder,0060,L1 Active Power,kW,2.98
310224,British Home Stores,2024-01-17T02:40:00.000+00:00,feeder,0060,N Current (RMS),A,10.9
310224,British Home Stores,2024-01-17T02:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,19.0
310224,British Home Stores,2024-01-17T02:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,22.6
310224,British Home Stores,2024-01-17T02:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.8
310224,British Home Stores,2024-01-17T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.31
310224,British Home Stores,2024-01-17T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.81
310224,British Home Stores,2024-01-17T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-17T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.94
310224,British Home Stores,2024-01-17T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.81
310224,British Home Stores,2024-01-17T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.48
310224,British Home Stores,2024-01-17T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
310224,British Home Stores,2024-01-17T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.2
310224,British Home Stores,2024-01-17T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.9
310224,British Home Stores,2024-01-17T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
310224,British Home Stores,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310224,British Home Stores,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
310224,British Home Stores,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.14
310224,British Home Stores,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-17T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
310224,British Home Stores,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
310224,British Home Stores,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
310224,British Home Stores,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.3
310224,British Home Stores,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
310224,British Home Stores,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
310224,British Home Stores,2024-01-17T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
310224,British Home Stores,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
310224,British Home Stores,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
310224,British Home Stores,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
310224,British Home Stores,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
