Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.12
310224,British Home Stores,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.31
310224,British Home Stores,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.8
310224,British Home Stores,2024-01-17T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
310224,British Home Stores,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.3
310224,British Home Stores,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.5
310224,British Home Stores,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.0
310224,British Home Stores,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
310224,British Home Stores,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.84
310224,British Home Stores,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.02
310224,British Home Stores,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.24
310224,British Home Stores,2024-01-17T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
310224,British Home Stores,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
310224,British Home Stores,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.5
310224,British Home Stores,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
310224,British Home Stores,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,30.3
310224,British Home Stores,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310224,British Home Stores,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
310224,British Home Stores,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310224,British Home Stores,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
310224,British Home Stores,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
310224,British Home Stores,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
310224,British Home Stores,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
310224,British Home Stores,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
310224,British Home Stores,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,37.2
310224,British Home Stores,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,41.9
310224,British Home Stores,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,32.65
310224,British Home Stores,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
310224,British Home Stores,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
310224,British Home Stores,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
310224,British Home Stores,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
310224,British Home Stores,2024-01-17T02:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.51
310224,British Home Stores,2024-01-17T02:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-17T02:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-17T02:30:00.000+00:00,feeder,0060,L3 Active Power,kW,4.35
310224,British Home Stores,2024-01-17T02:30:00.000+00:00,feeder,0060,L2 Active Power,kW,4.27
310224,British Home Stores,2024-01-17T02:30:00.000+00:00,feeder,0060,L1 Active Power,kW,2.3
310224,British Home Stores,2024-01-17T02:30:00.000+00:00,feeder,0060,N Current (RMS),A,11.3
310224,British Home Stores,2024-01-17T02:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,20.4
310224,British Home Stores,2024-01-17T02:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.2
310224,British Home Stores,2024-01-17T02:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.6
310224,British Home Stores,2024-01-17T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-17T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-17T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-17T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.29
310224,British Home Stores,2024-01-17T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.28
310224,British Home Stores,2024-01-17T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.03
310224,British Home Stores,2024-01-17T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
310224,British Home Stores,2024-01-17T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
310224,British Home Stores,2024-01-17T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.1
310224,British Home Stores,2024-01-17T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.6
310224,British Home Stores,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
310224,British Home Stores,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-17T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
310224,British Home Stores,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
310224,British Home Stores,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
310224,British Home Stores,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.24
310224,British Home Stores,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
310224,British Home Stores,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
310224,British Home Stores,2024-01-17T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
310224,British Home Stores,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
310224,British Home Stores,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
310224,British Home Stores,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.97
310224,British Home Stores,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
310224,British Home Stores,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
310224,British Home Stores,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.38
310224,British Home Stores,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.28
310224,British Home Stores,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.78
310224,British Home Stores,2024-01-17T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
310224,British Home Stores,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
310224,British Home Stores,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
310224,British Home Stores,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
310224,British Home Stores,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
310224,British Home Stores,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
310224,British Home Stores,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
310224,British Home Stores,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
310224,British Home Stores,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.37
310224,British Home Stores,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.63
310224,British Home Stores,2024-01-17T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
310224,British Home Stores,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
310224,British Home Stores,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
310224,British Home Stores,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
310224,British Home Stores,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,30.4
310224,British Home Stores,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310224,British Home Stores,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
310224,British Home Stores,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310224,British Home Stores,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
310224,British Home Stores,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
310224,British Home Stores,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
310224,British Home Stores,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
310224,British Home Stores,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
310224,British Home Stores,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
310224,British Home Stores,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,31.85
310224,British Home Stores,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,32.62
310224,British Home Stores,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.72
310224,British Home Stores,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
310224,British Home Stores,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
310224,British Home Stores,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
310224,British Home Stores,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
310224,British Home Stores,2024-01-17T02:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.49
310224,British Home Stores,2024-01-17T02:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-17T02:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-17T02:20:00.000+00:00,feeder,0060,L3 Active Power,kW,4.68
310224,British Home Stores,2024-01-17T02:20:00.000+00:00,feeder,0060,L2 Active Power,kW,4.2
310224,British Home Stores,2024-01-17T02:20:00.000+00:00,feeder,0060,L1 Active Power,kW,2.46
310224,British Home Stores,2024-01-17T02:20:00.000+00:00,feeder,0060,N Current (RMS),A,12.9
310224,British Home Stores,2024-01-17T02:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,22.8
310224,British Home Stores,2024-01-17T02:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.9
310224,British Home Stores,2024-01-17T02:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.6
310224,British Home Stores,2024-01-17T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.39
310224,British Home Stores,2024-01-17T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
310224,British Home Stores,2024-01-17T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
310224,British Home Stores,2024-01-17T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.25
310224,British Home Stores,2024-01-17T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.88
310224,British Home Stores,2024-01-17T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.25
310224,British Home Stores,2024-01-17T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-17T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
310224,British Home Stores,2024-01-17T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
310224,British Home Stores,2024-01-17T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.3
310224,British Home Stores,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.3
310224,British Home Stores,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
310224,British Home Stores,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-17T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
310224,British Home Stores,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
310224,British Home Stores,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
310224,British Home Stores,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.11
310224,British Home Stores,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.08
310224,British Home Stores,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
310224,British Home Stores,2024-01-17T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
310224,British Home Stores,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
310224,British Home Stores,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
310224,British Home Stores,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
310224,British Home Stores,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.14
310224,British Home Stores,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.8
310224,British Home Stores,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
310224,British Home Stores,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.2
310224,British Home Stores,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.62
310224,British Home Stores,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.66
310224,British Home Stores,2024-01-17T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
310224,British Home Stores,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.0
310224,British Home Stores,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
310224,British Home Stores,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.5
310224,British Home Stores,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
310224,British Home Stores,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
310224,British Home Stores,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
310224,British Home Stores,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
310224,British Home Stores,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.22
310224,British Home Stores,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.63
310224,British Home Stores,2024-01-17T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
310224,British Home Stores,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
310224,British Home Stores,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
310224,British Home Stores,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
310224,British Home Stores,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,30.4
310224,British Home Stores,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310224,British Home Stores,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
310224,British Home Stores,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310224,British Home Stores,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
310224,British Home Stores,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
310224,British Home Stores,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
310224,British Home Stores,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
310224,British Home Stores,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
310224,British Home Stores,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,35.55
310224,British Home Stores,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,37.15
310224,British Home Stores,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.08
310224,British Home Stores,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
310224,British Home Stores,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
310224,British Home Stores,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
310224,British Home Stores,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
310224,British Home Stores,2024-01-17T02:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.75
310224,British Home Stores,2024-01-17T02:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.02
310224,British Home Stores,2024-01-17T02:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-17T02:10:00.000+00:00,feeder,0060,L3 Active Power,kW,5.27
310224,British Home Stores,2024-01-17T02:10:00.000+00:00,feeder,0060,L2 Active Power,kW,4.31
310224,British Home Stores,2024-01-17T02:10:00.000+00:00,feeder,0060,L1 Active Power,kW,2.28
310224,British Home Stores,2024-01-17T02:10:00.000+00:00,feeder,0060,N Current (RMS),A,14.0
310224,British Home Stores,2024-01-17T02:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,25.2
310224,British Home Stores,2024-01-17T02:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.4
310224,British Home Stores,2024-01-17T02:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.5
310224,British Home Stores,2024-01-17T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.23
310224,British Home Stores,2024-01-17T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
310224,British Home Stores,2024-01-17T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-17T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.07
310224,British Home Stores,2024-01-17T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.89
310224,British Home Stores,2024-01-17T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.77
310224,British Home Stores,2024-01-17T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.4
310224,British Home Stores,2024-01-17T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
310224,British Home Stores,2024-01-17T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
310224,British Home Stores,2024-01-17T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.4
310224,British Home Stores,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
310224,British Home Stores,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.15
310224,British Home Stores,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-17T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
310224,British Home Stores,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
310224,British Home Stores,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
310224,British Home Stores,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
310224,British Home Stores,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
310224,British Home Stores,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
310224,British Home Stores,2024-01-17T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
310224,British Home Stores,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
310224,British Home Stores,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
310224,British Home Stores,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.04
310224,British Home Stores,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
310224,British Home Stores,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
310224,British Home Stores,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.52
310224,British Home Stores,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.87
310224,British Home Stores,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.72
310224,British Home Stores,2024-01-17T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
310224,British Home Stores,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.3
310224,British Home Stores,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
310224,British Home Stores,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
310224,British Home Stores,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
310224,British Home Stores,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.98
310224,British Home Stores,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.04
310224,British Home Stores,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.1
310224,British Home Stores,2024-01-17T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
310224,British Home Stores,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
310224,British Home Stores,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.5
310224,British Home Stores,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
310224,British Home Stores,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,30.5
310224,British Home Stores,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
310224,British Home Stores,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
310224,British Home Stores,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310224,British Home Stores,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
310224,British Home Stores,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
310224,British Home Stores,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
310224,British Home Stores,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
310224,British Home Stores,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
310224,British Home Stores,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,38.75
310224,British Home Stores,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,37.68
310224,British Home Stores,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.13
310224,British Home Stores,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
310224,British Home Stores,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
310224,British Home Stores,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
310224,British Home Stores,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
310224,British Home Stores,2024-01-17T02:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.61
310224,British Home Stores,2024-01-17T02:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-17T02:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-17T02:00:00.000+00:00,feeder,0060,L3 Active Power,kW,3.75
310224,British Home Stores,2024-01-17T02:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.72
310224,British Home Stores,2024-01-17T02:00:00.000+00:00,feeder,0060,L1 Active Power,kW,3.29
310224,British Home Stores,2024-01-17T02:00:00.000+00:00,feeder,0060,N Current (RMS),A,12.6
310224,British Home Stores,2024-01-17T02:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,17.6
310224,British Home Stores,2024-01-17T02:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.3
310224,British Home Stores,2024-01-17T02:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.7
310224,British Home Stores,2024-01-17T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-17T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-17T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-17T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.28
310224,British Home Stores,2024-01-17T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.96
310224,British Home Stores,2024-01-17T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.98
310224,British Home Stores,2024-01-17T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
310224,British Home Stores,2024-01-17T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
310224,British Home Stores,2024-01-17T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
310224,British Home Stores,2024-01-17T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.7
310224,British Home Stores,2024-01-17T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-17T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-17T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-17T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.88
310224,British Home Stores,2024-01-17T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.16
310224,British Home Stores,2024-01-17T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.14
310224,British Home Stores,2024-01-17T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
310224,British Home Stores,2024-01-17T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
310224,British Home Stores,2024-01-17T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-17T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
310224,British Home Stores,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
310224,British Home Stores,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
310224,British Home Stores,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
310224,British Home Stores,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
310224,British Home Stores,2024-01-17T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
310224,British Home Stores,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
310224,British Home Stores,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
310224,British Home Stores,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
310224,British Home Stores,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.11
310224,British Home Stores,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
310224,British Home Stores,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
310224,British Home Stores,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.97
310224,British Home Stores,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.8
310224,British Home Stores,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.12
310224,British Home Stores,2024-01-17T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
310224,British Home Stores,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.3
310224,British Home Stores,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
310224,British Home Stores,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
310224,British Home Stores,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
310224,British Home Stores,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
310224,British Home Stores,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.59
310224,British Home Stores,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.03
310224,British Home Stores,2024-01-17T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
310224,British Home Stores,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
310224,British Home Stores,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.0
310224,British Home Stores,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
310224,British Home Stores,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,30.5
310224,British Home Stores,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
310224,British Home Stores,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
310224,British Home Stores,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310224,British Home Stores,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
310224,British Home Stores,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
310224,British Home Stores,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
310224,British Home Stores,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
310224,British Home Stores,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
310224,British Home Stores,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
310224,British Home Stores,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,37.63
310224,British Home Stores,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,38.59
310224,British Home Stores,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.71
310224,British Home Stores,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
310224,British Home Stores,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
310224,British Home Stores,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
310224,British Home Stores,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
310224,British Home Stores,2024-01-17T01:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.28
310224,British Home Stores,2024-01-17T01:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-17T01:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-17T01:50:00.000+00:00,feeder,0060,L3 Active Power,kW,3.5
310224,British Home Stores,2024-01-17T01:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.63
310224,British Home Stores,2024-01-17T01:50:00.000+00:00,feeder,0060,L1 Active Power,kW,2.32
310224,British Home Stores,2024-01-17T01:50:00.000+00:00,feeder,0060,N Current (RMS),A,8.8
310224,British Home Stores,2024-01-17T01:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,16.2
310224,British Home Stores,2024-01-17T01:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,20.0
310224,British Home Stores,2024-01-17T01:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.6
310224,British Home Stores,2024-01-17T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.3
310224,British Home Stores,2024-01-17T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.81
310224,British Home Stores,2024-01-17T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
310224,British Home Stores,2024-01-17T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.16
310224,British Home Stores,2024-01-17T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.75
310224,British Home Stores,2024-01-17T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.16
310224,British Home Stores,2024-01-17T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
310224,British Home Stores,2024-01-17T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
310224,British Home Stores,2024-01-17T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.6
310224,British Home Stores,2024-01-17T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
310224,British Home Stores,2024-01-17T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-17T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310224,British Home Stores,2024-01-17T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-17T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.76
310224,British Home Stores,2024-01-17T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.18
310224,British Home Stores,2024-01-17T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-17T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
310224,British Home Stores,2024-01-17T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
310224,British Home Stores,2024-01-17T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
310224,British Home Stores,2024-01-17T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
310224,British Home Stores,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
310224,British Home Stores,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
310224,British Home Stores,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
310224,British Home Stores,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.22
310224,British Home Stores,2024-01-17T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
310224,British Home Stores,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
310224,British Home Stores,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
310224,British Home Stores,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
310224,British Home Stores,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.84
310224,British Home Stores,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
310224,British Home Stores,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.97
310224,British Home Stores,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.76
310224,British Home Stores,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.72
310224,British Home Stores,2024-01-17T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
310224,British Home Stores,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.0
310224,British Home Stores,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
310224,British Home Stores,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.5
310224,British Home Stores,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
310224,British Home Stores,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
310224,British Home Stores,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.23
310224,British Home Stores,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.83
310224,British Home Stores,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.22
310224,British Home Stores,2024-01-17T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,73.8
310224,British Home Stores,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
310224,British Home Stores,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.6
310224,British Home Stores,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
310224,British Home Stores,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,30.5
310224,British Home Stores,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
310224,British Home Stores,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
310224,British Home Stores,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310224,British Home Stores,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
310224,British Home Stores,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
310224,British Home Stores,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
310224,British Home Stores,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
310224,British Home Stores,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
310224,British Home Stores,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
310224,British Home Stores,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,36.4
310224,British Home Stores,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,51.54
310224,British Home Stores,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,33.76
310224,British Home Stores,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
310224,British Home Stores,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
310224,British Home Stores,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
310224,British Home Stores,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
310224,British Home Stores,2024-01-17T01:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.92
310224,British Home Stores,2024-01-17T01:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.21
310224,British Home Stores,2024-01-17T01:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.42
310224,British Home Stores,2024-01-17T01:40:00.000+00:00,feeder,0060,L3 Active Power,kW,4.09
310224,British Home Stores,2024-01-17T01:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.1
310224,British Home Stores,2024-01-17T01:40:00.000+00:00,feeder,0060,L1 Active Power,kW,2.9
310224,British Home Stores,2024-01-17T01:40:00.000+00:00,feeder,0060,N Current (RMS),A,12.2
310224,British Home Stores,2024-01-17T01:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,19.4
310224,British Home Stores,2024-01-17T01:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.6
310224,British Home Stores,2024-01-17T01:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.5
310224,British Home Stores,2024-01-17T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.46
310224,British Home Stores,2024-01-17T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.66
310224,British Home Stores,2024-01-17T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
310224,British Home Stores,2024-01-17T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.34
310224,British Home Stores,2024-01-17T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.57
310224,British Home Stores,2024-01-17T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.69
310224,British Home Stores,2024-01-17T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-17T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
310224,British Home Stores,2024-01-17T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.2
310224,British Home Stores,2024-01-17T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.2
310224,British Home Stores,2024-01-17T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
310224,British Home Stores,2024-01-17T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-17T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-17T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
310224,British Home Stores,2024-01-17T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.2
310224,British Home Stores,2024-01-17T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-17T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
310224,British Home Stores,2024-01-17T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.3
310224,British Home Stores,2024-01-17T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-17T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
310224,British Home Stores,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.87
310224,British Home Stores,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.36
310224,British Home Stores,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.22
310224,British Home Stores,2024-01-17T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
310224,British Home Stores,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
310224,British Home Stores,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
310224,British Home Stores,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
310224,British Home Stores,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.83
310224,British Home Stores,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
310224,British Home Stores,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
310224,British Home Stores,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.3
310224,British Home Stores,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.62
310224,British Home Stores,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.07
310224,British Home Stores,2024-01-17T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
310224,British Home Stores,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.6
310224,British Home Stores,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
310224,British Home Stores,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
310224,British Home Stores,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
310224,British Home Stores,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
310224,British Home Stores,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.45
310224,British Home Stores,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.25
310224,British Home Stores,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.02
310224,British Home Stores,2024-01-17T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
310224,British Home Stores,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
310224,British Home Stores,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
310224,British Home Stores,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
310224,British Home Stores,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,30.6
310224,British Home Stores,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
310224,British Home Stores,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
310224,British Home Stores,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310224,British Home Stores,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
310224,British Home Stores,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
310224,British Home Stores,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
310224,British Home Stores,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
310224,British Home Stores,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
310224,British Home Stores,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
310224,British Home Stores,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,36.79
310224,British Home Stores,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,35.09
310224,British Home Stores,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,36.02
310224,British Home Stores,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
310224,British Home Stores,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
310224,British Home Stores,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
310224,British Home Stores,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
310224,British Home Stores,2024-01-17T01:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.31
310224,British Home Stores,2024-01-17T01:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-17T01:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.43
310224,British Home Stores,2024-01-17T01:30:00.000+00:00,feeder,0060,L3 Active Power,kW,4.53
310224,British Home Stores,2024-01-17T01:30:00.000+00:00,feeder,0060,L2 Active Power,kW,3.99
310224,British Home Stores,2024-01-17T01:30:00.000+00:00,feeder,0060,L1 Active Power,kW,2.43
310224,British Home Stores,2024-01-17T01:30:00.000+00:00,feeder,0060,N Current (RMS),A,11.9
310224,British Home Stores,2024-01-17T01:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,21.6
310224,British Home Stores,2024-01-17T01:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.2
310224,British Home Stores,2024-01-17T01:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.5
310224,British Home Stores,2024-01-17T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.41
310224,British Home Stores,2024-01-17T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
310224,British Home Stores,2024-01-17T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-17T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.26
310224,British Home Stores,2024-01-17T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.91
310224,British Home Stores,2024-01-17T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.85
310224,British Home Stores,2024-01-17T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.0
