Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310224,British Home Stores,2024-01-17T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
310224,British Home Stores,2024-01-17T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
310224,British Home Stores,2024-01-17T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.6
310224,British Home Stores,2024-01-17T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.48
310224,British Home Stores,2024-01-17T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310224,British Home Stores,2024-01-17T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-17T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
310224,British Home Stores,2024-01-17T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.17
310224,British Home Stores,2024-01-17T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.13
310224,British Home Stores,2024-01-17T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
310224,British Home Stores,2024-01-17T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
310224,British Home Stores,2024-01-17T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.6
310224,British Home Stores,2024-01-17T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
310224,British Home Stores,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
310224,British Home Stores,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.55
310224,British Home Stores,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.08
310224,British Home Stores,2024-01-17T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
310224,British Home Stores,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
310224,British Home Stores,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
310224,British Home Stores,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.26
310224,British Home Stores,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
310224,British Home Stores,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
310224,British Home Stores,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.75
310224,British Home Stores,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.5
310224,British Home Stores,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.16
310224,British Home Stores,2024-01-17T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
310224,British Home Stores,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.7
310224,British Home Stores,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
310224,British Home Stores,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.9
310224,British Home Stores,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
310224,British Home Stores,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
310224,British Home Stores,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.99
310224,British Home Stores,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
310224,British Home Stores,2024-01-17T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
310224,British Home Stores,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
310224,British Home Stores,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
310224,British Home Stores,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
310224,British Home Stores,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,30.6
310224,British Home Stores,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
310224,British Home Stores,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
310224,British Home Stores,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310224,British Home Stores,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
310224,British Home Stores,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
310224,British Home Stores,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
310224,British Home Stores,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
310224,British Home Stores,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
310224,British Home Stores,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
310224,British Home Stores,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,38.93
310224,British Home Stores,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.1
310224,British Home Stores,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.65
310224,British Home Stores,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
310224,British Home Stores,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
310224,British Home Stores,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
310224,British Home Stores,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
310224,British Home Stores,2024-01-17T01:20:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.05
310224,British Home Stores,2024-01-17T01:20:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.23
310224,British Home Stores,2024-01-17T01:20:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-17T01:20:00.000+00:00,feeder,0060,L3 Active Power,kW,4.47
310224,British Home Stores,2024-01-17T01:20:00.000+00:00,feeder,0060,L2 Active Power,kW,4.09
310224,British Home Stores,2024-01-17T01:20:00.000+00:00,feeder,0060,L1 Active Power,kW,2.22
310224,British Home Stores,2024-01-17T01:20:00.000+00:00,feeder,0060,N Current (RMS),A,11.6
310224,British Home Stores,2024-01-17T01:20:00.000+00:00,feeder,0060,L3 Current (RMS),A,21.2
310224,British Home Stores,2024-01-17T01:20:00.000+00:00,feeder,0060,L2 Current (RMS),A,17.7
310224,British Home Stores,2024-01-17T01:20:00.000+00:00,feeder,0060,L1 Current (RMS),A,10.2
310224,British Home Stores,2024-01-17T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.57
310224,British Home Stores,2024-01-17T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
310224,British Home Stores,2024-01-17T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
310224,British Home Stores,2024-01-17T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.41
310224,British Home Stores,2024-01-17T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.91
310224,British Home Stores,2024-01-17T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.34
310224,British Home Stores,2024-01-17T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
310224,British Home Stores,2024-01-17T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
310224,British Home Stores,2024-01-17T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
310224,British Home Stores,2024-01-17T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.9
310224,British Home Stores,2024-01-17T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
310224,British Home Stores,2024-01-17T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-17T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-17T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.62
310224,British Home Stores,2024-01-17T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.19
310224,British Home Stores,2024-01-17T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
310224,British Home Stores,2024-01-17T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
310224,British Home Stores,2024-01-17T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
310224,British Home Stores,2024-01-17T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-17T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
310224,British Home Stores,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
310224,British Home Stores,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
310224,British Home Stores,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
310224,British Home Stores,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.16
310224,British Home Stores,2024-01-17T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
310224,British Home Stores,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
310224,British Home Stores,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
310224,British Home Stores,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
310224,British Home Stores,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.96
310224,British Home Stores,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
310224,British Home Stores,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
310224,British Home Stores,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.29
310224,British Home Stores,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.61
310224,British Home Stores,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.78
310224,British Home Stores,2024-01-17T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
310224,British Home Stores,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.6
310224,British Home Stores,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.0
310224,British Home Stores,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.9
310224,British Home Stores,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.02
310224,British Home Stores,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
310224,British Home Stores,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.46
310224,British Home Stores,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.82
310224,British Home Stores,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.13
310224,British Home Stores,2024-01-17T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
310224,British Home Stores,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
310224,British Home Stores,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
310224,British Home Stores,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
310224,British Home Stores,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,30.7
310224,British Home Stores,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
310224,British Home Stores,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
310224,British Home Stores,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310224,British Home Stores,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
310224,British Home Stores,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
310224,British Home Stores,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
310224,British Home Stores,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
310224,British Home Stores,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
310224,British Home Stores,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
310224,British Home Stores,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,44.87
310224,British Home Stores,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.27
310224,British Home Stores,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,37.77
310224,British Home Stores,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
310224,British Home Stores,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
310224,British Home Stores,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
310224,British Home Stores,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
310224,British Home Stores,2024-01-17T01:10:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.28
310224,British Home Stores,2024-01-17T01:10:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.04
310224,British Home Stores,2024-01-17T01:10:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-17T01:10:00.000+00:00,feeder,0060,L3 Active Power,kW,4.75
310224,British Home Stores,2024-01-17T01:10:00.000+00:00,feeder,0060,L2 Active Power,kW,5.19
310224,British Home Stores,2024-01-17T01:10:00.000+00:00,feeder,0060,L1 Active Power,kW,3.31
310224,British Home Stores,2024-01-17T01:10:00.000+00:00,feeder,0060,N Current (RMS),A,13.0
310224,British Home Stores,2024-01-17T01:10:00.000+00:00,feeder,0060,L3 Current (RMS),A,22.5
310224,British Home Stores,2024-01-17T01:10:00.000+00:00,feeder,0060,L2 Current (RMS),A,22.2
310224,British Home Stores,2024-01-17T01:10:00.000+00:00,feeder,0060,L1 Current (RMS),A,15.4
310224,British Home Stores,2024-01-17T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.69
310224,British Home Stores,2024-01-17T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.33
310224,British Home Stores,2024-01-17T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.15
310224,British Home Stores,2024-01-17T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.63
310224,British Home Stores,2024-01-17T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.31
310224,British Home Stores,2024-01-17T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.86
310224,British Home Stores,2024-01-17T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
310224,British Home Stores,2024-01-17T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
310224,British Home Stores,2024-01-17T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.2
310224,British Home Stores,2024-01-17T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.6
310224,British Home Stores,2024-01-17T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-17T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310224,British Home Stores,2024-01-17T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-17T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.64
310224,British Home Stores,2024-01-17T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.22
310224,British Home Stores,2024-01-17T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.15
310224,British Home Stores,2024-01-17T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
310224,British Home Stores,2024-01-17T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,2.8
310224,British Home Stores,2024-01-17T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-17T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
310224,British Home Stores,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
310224,British Home Stores,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
310224,British Home Stores,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
310224,British Home Stores,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
310224,British Home Stores,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.21
310224,British Home Stores,2024-01-17T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
310224,British Home Stores,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
310224,British Home Stores,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
310224,British Home Stores,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
310224,British Home Stores,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.0
310224,British Home Stores,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
310224,British Home Stores,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
310224,British Home Stores,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.32
310224,British Home Stores,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.74
310224,British Home Stores,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.9
310224,British Home Stores,2024-01-17T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
310224,British Home Stores,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.2
310224,British Home Stores,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.0
310224,British Home Stores,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.9
310224,British Home Stores,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
310224,British Home Stores,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
310224,British Home Stores,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.58
310224,British Home Stores,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.69
310224,British Home Stores,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.03
310224,British Home Stores,2024-01-17T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
310224,British Home Stores,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
310224,British Home Stores,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
310224,British Home Stores,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
310224,British Home Stores,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,30.8
310224,British Home Stores,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
310224,British Home Stores,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
310224,British Home Stores,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310224,British Home Stores,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
310224,British Home Stores,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
310224,British Home Stores,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
310224,British Home Stores,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
310224,British Home Stores,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
310224,British Home Stores,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
310224,British Home Stores,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,38.63
310224,British Home Stores,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,36.36
310224,British Home Stores,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,40.46
310224,British Home Stores,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
310224,British Home Stores,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
310224,British Home Stores,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
310224,British Home Stores,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
310224,British Home Stores,2024-01-17T01:00:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.6
310224,British Home Stores,2024-01-17T01:00:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-17T01:00:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-17T01:00:00.000+00:00,feeder,0060,L3 Active Power,kW,4.97
310224,British Home Stores,2024-01-17T01:00:00.000+00:00,feeder,0060,L2 Active Power,kW,4.27
310224,British Home Stores,2024-01-17T01:00:00.000+00:00,feeder,0060,L1 Active Power,kW,2.42
310224,British Home Stores,2024-01-17T01:00:00.000+00:00,feeder,0060,N Current (RMS),A,13.1
310224,British Home Stores,2024-01-17T01:00:00.000+00:00,feeder,0060,L3 Current (RMS),A,23.8
310224,British Home Stores,2024-01-17T01:00:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.2
310224,British Home Stores,2024-01-17T01:00:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.1
310224,British Home Stores,2024-01-17T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.21
310224,British Home Stores,2024-01-17T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.74
310224,British Home Stores,2024-01-17T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
310224,British Home Stores,2024-01-17T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,6.62
310224,British Home Stores,2024-01-17T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.26
310224,British Home Stores,2024-01-17T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.68
310224,British Home Stores,2024-01-17T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.8
310224,British Home Stores,2024-01-17T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.6
310224,British Home Stores,2024-01-17T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.8
310224,British Home Stores,2024-01-17T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.0
310224,British Home Stores,2024-01-17T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
310224,British Home Stores,2024-01-17T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-17T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-17T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.17
310224,British Home Stores,2024-01-17T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.27
310224,British Home Stores,2024-01-17T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-17T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
310224,British Home Stores,2024-01-17T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
310224,British Home Stores,2024-01-17T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
310224,British Home Stores,2024-01-17T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
310224,British Home Stores,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
310224,British Home Stores,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
310224,British Home Stores,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
310224,British Home Stores,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.19
310224,British Home Stores,2024-01-17T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
310224,British Home Stores,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
310224,British Home Stores,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
310224,British Home Stores,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
310224,British Home Stores,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.87
310224,British Home Stores,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
310224,British Home Stores,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.71
310224,British Home Stores,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.53
310224,British Home Stores,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.35
310224,British Home Stores,2024-01-17T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
310224,British Home Stores,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.8
310224,British Home Stores,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
310224,British Home Stores,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.7
310224,British Home Stores,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
310224,British Home Stores,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
310224,British Home Stores,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
310224,British Home Stores,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.89
310224,British Home Stores,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.72
310224,British Home Stores,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
310224,British Home Stores,2024-01-17T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
310224,British Home Stores,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
310224,British Home Stores,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
310224,British Home Stores,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
310224,British Home Stores,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,30.8
310224,British Home Stores,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
310224,British Home Stores,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
310224,British Home Stores,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310224,British Home Stores,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
310224,British Home Stores,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
310224,British Home Stores,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
310224,British Home Stores,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
310224,British Home Stores,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
310224,British Home Stores,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
310224,British Home Stores,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,45.11
310224,British Home Stores,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,40.81
310224,British Home Stores,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,40.96
310224,British Home Stores,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
310224,British Home Stores,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
310224,British Home Stores,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
310224,British Home Stores,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
310224,British Home Stores,2024-01-17T00:50:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.86
310224,British Home Stores,2024-01-17T00:50:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,-0.02
310224,British Home Stores,2024-01-17T00:50:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-17T00:50:00.000+00:00,feeder,0060,L3 Active Power,kW,5.2
310224,British Home Stores,2024-01-17T00:50:00.000+00:00,feeder,0060,L2 Active Power,kW,4.22
310224,British Home Stores,2024-01-17T00:50:00.000+00:00,feeder,0060,L1 Active Power,kW,2.87
310224,British Home Stores,2024-01-17T00:50:00.000+00:00,feeder,0060,N Current (RMS),A,15.0
310224,British Home Stores,2024-01-17T00:50:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.9
310224,British Home Stores,2024-01-17T00:50:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.0
310224,British Home Stores,2024-01-17T00:50:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.3
310224,British Home Stores,2024-01-17T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
310224,British Home Stores,2024-01-17T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.47
310224,British Home Stores,2024-01-17T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.54
310224,British Home Stores,2024-01-17T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,8.61
310224,British Home Stores,2024-01-17T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.05
310224,British Home Stores,2024-01-17T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.39
310224,British Home Stores,2024-01-17T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
310224,British Home Stores,2024-01-17T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.3
310224,British Home Stores,2024-01-17T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.8
310224,British Home Stores,2024-01-17T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.4
310224,British Home Stores,2024-01-17T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.36
310224,British Home Stores,2024-01-17T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310224,British Home Stores,2024-01-17T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-17T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.58
310224,British Home Stores,2024-01-17T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.26
310224,British Home Stores,2024-01-17T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-17T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-17T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
310224,British Home Stores,2024-01-17T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
310224,British Home Stores,2024-01-17T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
310224,British Home Stores,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
310224,British Home Stores,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
310224,British Home Stores,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
310224,British Home Stores,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
310224,British Home Stores,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
310224,British Home Stores,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
310224,British Home Stores,2024-01-17T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
310224,British Home Stores,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
310224,British Home Stores,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
310224,British Home Stores,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
310224,British Home Stores,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.28
310224,British Home Stores,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
310224,British Home Stores,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
310224,British Home Stores,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.69
310224,British Home Stores,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.66
310224,British Home Stores,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.48
310224,British Home Stores,2024-01-17T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
310224,British Home Stores,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.9
310224,British Home Stores,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.9
310224,British Home Stores,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.9
310224,British Home Stores,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310224,British Home Stores,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
310224,British Home Stores,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
310224,British Home Stores,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
310224,British Home Stores,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.49
310224,British Home Stores,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
310224,British Home Stores,2024-01-17T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
310224,British Home Stores,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
310224,British Home Stores,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
310224,British Home Stores,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
310224,British Home Stores,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,30.9
310224,British Home Stores,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
310224,British Home Stores,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
310224,British Home Stores,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310224,British Home Stores,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
310224,British Home Stores,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
310224,British Home Stores,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
310224,British Home Stores,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
310224,British Home Stores,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
310224,British Home Stores,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
310224,British Home Stores,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,44.24
310224,British Home Stores,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,43.45
310224,British Home Stores,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,40.5
310224,British Home Stores,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
310224,British Home Stores,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
310224,British Home Stores,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
310224,British Home Stores,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
310224,British Home Stores,2024-01-17T00:40:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,2.63
310224,British Home Stores,2024-01-17T00:40:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.05
310224,British Home Stores,2024-01-17T00:40:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.47
310224,British Home Stores,2024-01-17T00:40:00.000+00:00,feeder,0060,L3 Active Power,kW,5.16
310224,British Home Stores,2024-01-17T00:40:00.000+00:00,feeder,0060,L2 Active Power,kW,4.21
310224,British Home Stores,2024-01-17T00:40:00.000+00:00,feeder,0060,L1 Active Power,kW,2.46
310224,British Home Stores,2024-01-17T00:40:00.000+00:00,feeder,0060,N Current (RMS),A,13.7
310224,British Home Stores,2024-01-17T00:40:00.000+00:00,feeder,0060,L3 Current (RMS),A,24.7
310224,British Home Stores,2024-01-17T00:40:00.000+00:00,feeder,0060,L2 Current (RMS),A,18.0
310224,British Home Stores,2024-01-17T00:40:00.000+00:00,feeder,0060,L1 Current (RMS),A,11.6
310224,British Home Stores,2024-01-17T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.25
310224,British Home Stores,2024-01-17T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.45
310224,British Home Stores,2024-01-17T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.43
310224,British Home Stores,2024-01-17T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.16
310224,British Home Stores,2024-01-17T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.39
310224,British Home Stores,2024-01-17T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.31
310224,British Home Stores,2024-01-17T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
310224,British Home Stores,2024-01-17T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.7
310224,British Home Stores,2024-01-17T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.0
310224,British Home Stores,2024-01-17T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.1
310224,British Home Stores,2024-01-17T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-17T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310224,British Home Stores,2024-01-17T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-17T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
310224,British Home Stores,2024-01-17T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
310224,British Home Stores,2024-01-17T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.11
310224,British Home Stores,2024-01-17T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
310224,British Home Stores,2024-01-17T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.6
310224,British Home Stores,2024-01-17T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-17T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
310224,British Home Stores,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
310224,British Home Stores,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
310224,British Home Stores,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
310224,British Home Stores,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
310224,British Home Stores,2024-01-17T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
310224,British Home Stores,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
310224,British Home Stores,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
310224,British Home Stores,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
310224,British Home Stores,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.73
310224,British Home Stores,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
310224,British Home Stores,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
310224,British Home Stores,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.94
310224,British Home Stores,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.41
310224,British Home Stores,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.94
310224,British Home Stores,2024-01-17T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
310224,British Home Stores,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.5
310224,British Home Stores,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
310224,British Home Stores,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.4
310224,British Home Stores,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
310224,British Home Stores,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
310224,British Home Stores,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
310224,British Home Stores,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.55
310224,British Home Stores,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.5
310224,British Home Stores,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
310224,British Home Stores,2024-01-17T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
310224,British Home Stores,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
310224,British Home Stores,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
310224,British Home Stores,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
310224,British Home Stores,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,31.0
310224,British Home Stores,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
310224,British Home Stores,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
310224,British Home Stores,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310224,British Home Stores,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
310224,British Home Stores,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
310224,British Home Stores,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
310224,British Home Stores,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
310224,British Home Stores,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
310224,British Home Stores,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
310224,British Home Stores,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,43.21
310224,British Home Stores,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,45.27
310224,British Home Stores,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,47.84
310224,British Home Stores,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
310224,British Home Stores,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
310224,British Home Stores,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
310224,British Home Stores,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
310224,British Home Stores,2024-01-17T00:30:00.000+00:00,feeder,0060,L3 Reactive Power,kVAR,1.99
310224,British Home Stores,2024-01-17T00:30:00.000+00:00,feeder,0060,L2 Reactive Power,kVAR,0.12
310224,British Home Stores,2024-01-17T00:30:00.000+00:00,feeder,0060,L1 Reactive Power,kVAR,-0.49
310224,British Home Stores,2024-01-17T00:30:00.000+00:00,feeder,0060,L3 Active Power,kW,4.98
310224,British Home Stores,2024-01-17T00:30:00.000+00:00,feeder,0060,L2 Active Power,kW,5.06
310224,British Home Stores,2024-01-17T00:30:00.000+00:00,feeder,0060,L1 Active Power,kW,2.86
310224,British Home Stores,2024-01-17T00:30:00.000+00:00,feeder,0060,N Current (RMS),A,10.8
310224,British Home Stores,2024-01-17T00:30:00.000+00:00,feeder,0060,L3 Current (RMS),A,22.9
310224,British Home Stores,2024-01-17T00:30:00.000+00:00,feeder,0060,L2 Current (RMS),A,21.7
310224,British Home Stores,2024-01-17T00:30:00.000+00:00,feeder,0060,L1 Current (RMS),A,13.7
310224,British Home Stores,2024-01-17T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.26
310224,British Home Stores,2024-01-17T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
310224,British Home Stores,2024-01-17T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
310224,British Home Stores,2024-01-17T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,8.12
310224,British Home Stores,2024-01-17T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.16
310224,British Home Stores,2024-01-17T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.23
310224,British Home Stores,2024-01-17T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
310224,British Home Stores,2024-01-17T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.4
310224,British Home Stores,2024-01-17T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.1
310224,British Home Stores,2024-01-17T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.2
310224,British Home Stores,2024-01-17T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
310224,British Home Stores,2024-01-17T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310224,British Home Stores,2024-01-17T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
310224,British Home Stores,2024-01-17T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
310224,British Home Stores,2024-01-17T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.13
310224,British Home Stores,2024-01-17T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.12
310224,British Home Stores,2024-01-17T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
310224,British Home Stores,2024-01-17T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.6
310224,British Home Stores,2024-01-17T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
310224,British Home Stores,2024-01-17T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
310224,British Home Stores,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
310224,British Home Stores,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
310224,British Home Stores,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.08
310224,British Home Stores,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.11
310224,British Home Stores,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.8
310224,British Home Stores,2024-01-17T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
310224,British Home Stores,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
310224,British Home Stores,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
310224,British Home Stores,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
310224,British Home Stores,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.28
310224,British Home Stores,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
310224,British Home Stores,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310224,British Home Stores,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.89
310224,British Home Stores,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.37
310224,British Home Stores,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.42
310224,British Home Stores,2024-01-17T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
310224,British Home Stores,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.1
310224,British Home Stores,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.2
310224,British Home Stores,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.9
310224,British Home Stores,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
310224,British Home Stores,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
310224,British Home Stores,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
310224,British Home Stores,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.19
310224,British Home Stores,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.1
310224,British Home Stores,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
310224,British Home Stores,2024-01-17T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
310224,British Home Stores,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
310224,British Home Stores,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
310224,British Home Stores,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
310224,British Home Stores,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,31.0
310224,British Home Stores,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
310224,British Home Stores,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
310224,British Home Stores,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310224,British Home Stores,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
310224,British Home Stores,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
310224,British Home Stores,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
310224,British Home Stores,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
310224,British Home Stores,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
